OPC,ACH,Time_Elapsed,Percent_Aerosol_Remaining
8F000711,No Ventilation,0S,0.35%
8F000711,No Ventilation,1S,0.00%
8F000711,No Ventilation,5S,0.28%
8F000711,No Ventilation,6S,0.14%
8F000711,No Ventilation,11S,0.07%
8F000711,No Ventilation,12S,0.20%
8F000711,No Ventilation,13S,0.51%
8F000711,No Ventilation,18S,0.18%
8F000711,No Ventilation,24S,0.08%
8F000711,No Ventilation,25S,1.43%
8F000711,No Ventilation,29S,0.11%
8F000711,No Ventilation,30S,0.18%
8F000711,No Ventilation,36S,0.49%
8F000711,No Ventilation,41S,0.00%
8F000711,No Ventilation,42S,0.26%
8F000711,No Ventilation,43S,0.10%
8F000711,No Ventilation,48S,3.69%
8F000711,No Ventilation,49S,4.52%
8F000711,No Ventilation,54S,12.58%
8F000711,No Ventilation,55S,15.15%
8F000711,No Ventilation,1M 0S,8.85%
8F000711,No Ventilation,1M 1S,1.29%
8F000711,No Ventilation,1M 6S,9.25%
8F000711,No Ventilation,1M 7S,40.61%
8F000711,No Ventilation,1M 12S,19.92%
8F000711,No Ventilation,1M 13S,35.39%
8F000711,No Ventilation,1M 18S,18.51%
8F000711,No Ventilation,1M 19S,140.14%
8F000711,No Ventilation,1M 24S,62.09%
8F000711,No Ventilation,1M 25S,240.34%
8F000711,No Ventilation,1M 30S,18.38%
8F000711,No Ventilation,1M 31S,120.68%
8F000711,No Ventilation,1M 36S,128.79%
8F000711,No Ventilation,1M 37S,146.48%
8F000711,No Ventilation,1M 42S,96.03%
8F000711,No Ventilation,1M 43S,120.20%
8F000711,No Ventilation,1M 47S,0.72%
8F000711,No Ventilation,1M 48S,30.66%
8F000711,No Ventilation,1M 49S,150.97%
8F000711,No Ventilation,1M 53S,0.00%
8F000711,No Ventilation,1M 54S,120.20%
8F000711,No Ventilation,1M 55S,173.04%
8F000711,No Ventilation,1M 59S,0.00%
8F000711,No Ventilation,2M 0S,158.26%
8F000711,No Ventilation,2M 1S,35.41%
8F000711,No Ventilation,2M 6S,108.02%
8F000711,No Ventilation,2M 7S,188.26%
8F000711,No Ventilation,2M 12S,95.44%
8F000711,No Ventilation,2M 13S,135.66%
8F000711,No Ventilation,2M 18S,95.17%
8F000711,No Ventilation,2M 19S,153.20%
8F000711,No Ventilation,2M 24S,70.13%
8F000711,No Ventilation,2M 25S,92.79%
8F000711,No Ventilation,2M 30S,99.99%
8F000711,No Ventilation,2M 31S,107.11%
8F000711,No Ventilation,2M 36S,121.36%
8F000711,No Ventilation,2M 37S,107.54%
8F000711,No Ventilation,2M 42S,109.20%
8F000711,No Ventilation,2M 43S,163.53%
8F000711,No Ventilation,2M 48S,113.38%
8F000711,No Ventilation,2M 49S,107.79%
8F000711,No Ventilation,2M 54S,135.11%
8F000711,No Ventilation,2M 55S,100.09%
8F000711,No Ventilation,3M 0S,115.21%
8F000711,No Ventilation,3M 1S,106.38%
8F000711,No Ventilation,3M 6S,131.39%
8F000711,No Ventilation,3M 7S,88.35%
8F000711,No Ventilation,3M 12S,107.48%
8F000711,No Ventilation,3M 13S,94.13%
8F000711,No Ventilation,3M 18S,318.32%
8F000711,No Ventilation,3M 19S,109.01%
8F000711,No Ventilation,3M 24S,123.03%
8F000711,No Ventilation,3M 25S,91.39%
8F000711,No Ventilation,3M 30S,157.23%
8F000711,No Ventilation,3M 31S,86.52%
8F000711,No Ventilation,3M 36S,131.99%
8F000711,No Ventilation,3M 37S,100.63%
8F000711,No Ventilation,3M 42S,76.37%
8F000711,No Ventilation,3M 43S,92.16%
8F000711,No Ventilation,3M 48S,62.79%
8F000711,No Ventilation,3M 49S,90.70%
8F000711,No Ventilation,3M 54S,77.78%
8F000711,No Ventilation,3M 55S,82.60%
8F000711,No Ventilation,4M 0S,73.31%
8F000711,No Ventilation,4M 1S,87.40%
8F000711,No Ventilation,4M 6S,98.50%
8F000711,No Ventilation,4M 7S,100.13%
8F000711,No Ventilation,4M 12S,128.53%
8F000711,No Ventilation,4M 13S,92.52%
8F000711,No Ventilation,4M 18S,98.58%
8F000711,No Ventilation,4M 19S,92.40%
8F000711,No Ventilation,4M 24S,103.15%
8F000711,No Ventilation,4M 25S,100.27%
8F000711,No Ventilation,4M 30S,117.36%
8F000711,No Ventilation,4M 31S,92.21%
8F000711,No Ventilation,4M 36S,108.70%
8F000711,No Ventilation,4M 37S,90.58%
8F000711,No Ventilation,4M 42S,92.61%
8F000711,No Ventilation,4M 43S,97.61%
8F000711,No Ventilation,4M 48S,144.11%
8F000711,No Ventilation,4M 49S,100.01%
8F000711,No Ventilation,4M 54S,100.92%
8F000711,No Ventilation,4M 55S,95.42%
8F000711,No Ventilation,5M 0S,110.23%
8F000711,No Ventilation,5M 1S,100.64%
8F000711,No Ventilation,5M 6S,105.94%
8F000711,No Ventilation,5M 7S,99.63%
8F000711,No Ventilation,5M 12S,100.58%
8F000711,No Ventilation,5M 13S,102.75%
8F000711,No Ventilation,5M 18S,101.17%
8F000711,No Ventilation,5M 19S,83.54%
8F000711,No Ventilation,5M 24S,100.34%
8F000711,No Ventilation,5M 25S,84.57%
8F000711,No Ventilation,5M 30S,110.76%
8F000711,No Ventilation,5M 31S,95.90%
8F000711,No Ventilation,5M 36S,102.48%
8F000711,No Ventilation,5M 37S,97.95%
8F000711,No Ventilation,5M 42S,104.43%
8F000711,No Ventilation,5M 43S,102.39%
8F000711,No Ventilation,5M 48S,110.75%
8F000711,No Ventilation,5M 49S,96.70%
8F000711,No Ventilation,5M 54S,106.19%
8F000711,No Ventilation,5M 55S,99.99%
8F000711,No Ventilation,6M 0S,105.72%
8F000711,No Ventilation,6M 1S,99.44%
8F000711,No Ventilation,6M 6S,102.29%
8F000711,No Ventilation,6M 7S,97.13%
8F000711,No Ventilation,6M 12S,98.27%
8F000711,No Ventilation,6M 13S,86.56%
8F000711,No Ventilation,6M 18S,102.04%
8F000711,No Ventilation,6M 19S,96.76%
8F000711,No Ventilation,6M 24S,114.74%
8F000711,No Ventilation,6M 25S,93.38%
8F000711,No Ventilation,6M 30S,99.54%
8F000711,No Ventilation,6M 31S,102.94%
8F000711,No Ventilation,6M 36S,110.58%
8F000711,No Ventilation,6M 37S,97.76%
8F000711,No Ventilation,6M 42S,88.66%
8F000711,No Ventilation,6M 43S,99.65%
8F000711,No Ventilation,6M 48S,102.18%
8F000711,No Ventilation,6M 49S,101.50%
8F000711,No Ventilation,6M 54S,101.16%
8F000711,No Ventilation,6M 55S,103.45%
8F000711,No Ventilation,7M 0S,91.53%
8F000711,No Ventilation,7M 1S,107.75%
8F000711,No Ventilation,7M 6S,98.89%
8F000711,No Ventilation,7M 7S,108.98%
8F000711,No Ventilation,7M 12S,103.83%
8F000711,No Ventilation,7M 13S,95.80%
8F000711,No Ventilation,7M 18S,105.27%
8F000711,No Ventilation,7M 19S,92.81%
8F000711,No Ventilation,7M 24S,103.55%
8F000711,No Ventilation,7M 25S,103.99%
8F000711,No Ventilation,7M 30S,104.83%
8F000711,No Ventilation,7M 31S,98.24%
8F000711,No Ventilation,7M 36S,104.02%
8F000711,No Ventilation,7M 37S,102.09%
8F000711,No Ventilation,7M 42S,103.59%
8F000711,No Ventilation,7M 43S,100.02%
8F000711,No Ventilation,7M 48S,102.67%
8F000711,No Ventilation,7M 49S,108.91%
8F000711,No Ventilation,7M 54S,103.93%
8F000711,No Ventilation,7M 55S,99.50%
8F000711,No Ventilation,8M 0S,106.99%
8F000711,No Ventilation,8M 1S,109.93%
8F000711,No Ventilation,8M 6S,109.55%
8F000711,No Ventilation,8M 7S,95.86%
8F000711,No Ventilation,8M 12S,102.57%
8F000711,No Ventilation,8M 13S,95.85%
8F000711,No Ventilation,8M 18S,106.58%
8F000711,No Ventilation,8M 19S,103.95%
8F000711,No Ventilation,8M 24S,106.26%
8F000711,No Ventilation,8M 25S,112.36%
8F000711,No Ventilation,8M 30S,106.32%
8F000711,No Ventilation,8M 31S,90.92%
8F000711,No Ventilation,8M 36S,102.63%
8F000711,No Ventilation,8M 37S,98.41%
8F000711,No Ventilation,8M 42S,113.47%
8F000711,No Ventilation,8M 43S,96.18%
8F000711,No Ventilation,8M 48S,106.58%
8F000711,No Ventilation,8M 49S,99.38%
8F000711,No Ventilation,8M 54S,104.15%
8F000711,No Ventilation,8M 55S,108.12%
8F000711,No Ventilation,9M 0S,105.57%
8F000711,No Ventilation,9M 1S,97.16%
8F000711,No Ventilation,9M 6S,110.80%
8F000711,No Ventilation,9M 7S,108.37%
8F000711,No Ventilation,9M 12S,110.21%
8F000711,No Ventilation,9M 13S,90.38%
8F000711,No Ventilation,9M 18S,106.56%
8F000711,No Ventilation,9M 19S,102.21%
8F000711,No Ventilation,9M 24S,100.91%
8F000711,No Ventilation,9M 25S,102.21%
8F000711,No Ventilation,9M 30S,105.14%
8F000711,No Ventilation,9M 31S,103.56%
8F000711,No Ventilation,9M 36S,111.15%
8F000711,No Ventilation,9M 37S,102.89%
8F000711,No Ventilation,9M 42S,110.02%
8F000711,No Ventilation,9M 43S,104.02%
8F000711,No Ventilation,9M 48S,110.59%
8F000711,No Ventilation,9M 49S,102.52%
8F000711,No Ventilation,9M 54S,110.70%
8F000711,No Ventilation,9M 55S,106.61%
8F000711,No Ventilation,10M 0S,118.57%
8F000711,No Ventilation,10M 1S,110.05%
8F000711,No Ventilation,10M 6S,107.37%
8F000711,No Ventilation,10M 7S,102.95%
8F000711,No Ventilation,10M 12S,112.58%
8F000711,No Ventilation,10M 13S,104.68%
8F000711,No Ventilation,10M 18S,106.26%
8F000711,No Ventilation,10M 19S,95.58%
8F000711,No Ventilation,10M 24S,112.41%
8F000711,No Ventilation,10M 25S,104.18%
8F000711,No Ventilation,10M 30S,107.31%
8F000711,No Ventilation,10M 31S,102.22%
8F000711,No Ventilation,10M 36S,114.93%
8F000711,No Ventilation,10M 37S,101.94%
8F000711,No Ventilation,10M 42S,105.77%
8F000711,No Ventilation,10M 43S,102.98%
8F000711,No Ventilation,10M 48S,109.36%
8F000711,No Ventilation,10M 49S,108.83%
8F000711,No Ventilation,10M 54S,107.87%
8F000711,No Ventilation,10M 55S,108.10%
8F000711,No Ventilation,11M 0S,110.46%
8F000711,No Ventilation,11M 1S,116.84%
8F000711,No Ventilation,11M 6S,110.59%
8F000711,No Ventilation,11M 7S,98.04%
8F000711,No Ventilation,11M 12S,108.32%
8F000711,No Ventilation,11M 13S,115.09%
8F000711,No Ventilation,11M 18S,101.87%
8F000711,No Ventilation,11M 19S,97.75%
8F000711,No Ventilation,11M 24S,110.32%
8F000711,No Ventilation,11M 25S,109.84%
8F000711,No Ventilation,11M 30S,107.14%
8F000711,No Ventilation,11M 31S,111.20%
8F000711,No Ventilation,11M 36S,108.38%
8F000711,No Ventilation,11M 37S,104.14%
8F000711,No Ventilation,11M 42S,107.05%
8F000711,No Ventilation,11M 43S,111.21%
8F000711,No Ventilation,11M 48S,113.38%
8F000711,No Ventilation,11M 49S,111.95%
8F000711,No Ventilation,11M 54S,105.94%
8F000711,No Ventilation,11M 55S,104.16%
8F000711,No Ventilation,12M 0S,115.36%
8F000711,No Ventilation,12M 1S,108.03%
8F000711,No Ventilation,12M 6S,108.60%
8F000711,No Ventilation,12M 7S,103.24%
8F000711,No Ventilation,12M 12S,107.67%
8F000711,No Ventilation,12M 13S,106.59%
8F000711,No Ventilation,12M 18S,98.55%
8F000711,No Ventilation,12M 19S,106.35%
8F000711,No Ventilation,12M 24S,105.98%
8F000711,No Ventilation,12M 25S,96.94%
8F000711,No Ventilation,12M 30S,113.50%
8F000711,No Ventilation,12M 31S,116.10%
8F000711,No Ventilation,12M 36S,104.05%
8F000711,No Ventilation,12M 37S,100.41%
8F000711,No Ventilation,12M 42S,107.17%
8F000711,No Ventilation,12M 43S,106.49%
8F000711,No Ventilation,12M 48S,105.10%
8F000711,No Ventilation,12M 49S,104.89%
8F000711,No Ventilation,12M 54S,102.14%
8F000711,No Ventilation,12M 55S,117.38%
8F000711,No Ventilation,13M 0S,111.67%
8F000711,No Ventilation,13M 1S,93.40%
8F000711,No Ventilation,13M 6S,105.97%
8F000711,No Ventilation,13M 7S,101.00%
8F000711,No Ventilation,13M 12S,113.67%
8F000711,No Ventilation,13M 13S,105.90%
8F000711,No Ventilation,13M 18S,102.22%
8F000711,No Ventilation,13M 19S,102.61%
8F000711,No Ventilation,13M 24S,108.73%
8F000711,No Ventilation,13M 25S,99.02%
8F000711,No Ventilation,13M 30S,106.03%
8F000711,No Ventilation,13M 31S,99.11%
8F000711,No Ventilation,13M 36S,102.81%
8F000711,No Ventilation,13M 37S,107.16%
8F000711,No Ventilation,13M 42S,111.07%
8F000711,No Ventilation,13M 43S,102.82%
8F000711,No Ventilation,13M 48S,106.98%
8F000711,No Ventilation,13M 49S,105.83%
8F000711,No Ventilation,13M 54S,103.20%
8F000711,No Ventilation,13M 55S,118.11%
8F000711,No Ventilation,14M 0S,108.07%
8F000711,No Ventilation,14M 1S,107.26%
8F000711,No Ventilation,14M 6S,102.11%
8F000711,No Ventilation,14M 7S,108.70%
8F000711,No Ventilation,14M 12S,106.01%
8F000711,No Ventilation,14M 13S,107.10%
8F000711,No Ventilation,14M 18S,110.51%
8F000711,No Ventilation,14M 19S,93.82%
8F000711,No Ventilation,14M 24S,111.24%
8F000711,No Ventilation,14M 25S,106.38%
8F000711,No Ventilation,14M 30S,107.78%
8F000711,No Ventilation,14M 31S,98.20%
8F000711,No Ventilation,14M 36S,110.03%
8F000711,No Ventilation,14M 37S,110.44%
8F000711,No Ventilation,14M 42S,100.67%
8F000711,No Ventilation,14M 43S,105.42%
8F000711,No Ventilation,14M 48S,106.40%
8F000711,No Ventilation,14M 49S,108.15%
8F000711,No Ventilation,14M 54S,102.94%
8F000711,No Ventilation,14M 55S,105.23%
8F000711,No Ventilation,15M 0S,108.98%
8F020006,No Ventilation,0S,0.14%
8F020006,No Ventilation,1S,0.19%
8F020006,No Ventilation,2S,0.56%
8F020006,No Ventilation,3S,0.22%
8F020006,No Ventilation,4S,0.03%
8F020006,No Ventilation,5S,0.12%
8F020006,No Ventilation,6S,0.39%
8F020006,No Ventilation,7S,0.22%
8F020006,No Ventilation,8S,0.26%
8F020006,No Ventilation,9S,0.20%
8F020006,No Ventilation,10S,0.13%
8F020006,No Ventilation,11S,0.25%
8F020006,No Ventilation,12S,0.29%
8F020006,No Ventilation,13S,0.06%
8F020006,No Ventilation,14S,0.22%
8F020006,No Ventilation,15S,0.15%
8F020006,No Ventilation,16S,0.28%
8F020006,No Ventilation,17S,0.14%
8F020006,No Ventilation,18S,0.11%
8F020006,No Ventilation,19S,0.40%
8F020006,No Ventilation,20S,0.17%
8F020006,No Ventilation,21S,0.16%
8F020006,No Ventilation,22S,0.29%
8F020006,No Ventilation,23S,0.70%
8F020006,No Ventilation,24S,0.64%
8F020006,No Ventilation,25S,0.25%
8F020006,No Ventilation,26S,0.21%
8F020006,No Ventilation,27S,0.10%
8F020006,No Ventilation,28S,0.14%
8F020006,No Ventilation,29S,0.20%
8F020006,No Ventilation,30S,0.15%
8F020006,No Ventilation,31S,18.66%
8F020006,No Ventilation,32S,3.73%
8F020006,No Ventilation,33S,1.18%
8F020006,No Ventilation,34S,0.38%
8F020006,No Ventilation,35S,0.83%
8F020006,No Ventilation,36S,0.51%
8F020006,No Ventilation,37S,1.65%
8F020006,No Ventilation,38S,2.85%
8F020006,No Ventilation,39S,14.09%
8F020006,No Ventilation,40S,16.93%
8F020006,No Ventilation,41S,24.73%
8F020006,No Ventilation,42S,53.83%
8F020006,No Ventilation,43S,39.83%
8F020006,No Ventilation,44S,29.62%
8F020006,No Ventilation,45S,22.76%
8F020006,No Ventilation,46S,23.07%
8F020006,No Ventilation,47S,37.90%
8F020006,No Ventilation,48S,40.10%
8F020006,No Ventilation,49S,62.24%
8F020006,No Ventilation,50S,66.95%
8F020006,No Ventilation,51S,20.70%
8F020006,No Ventilation,52S,8.22%
8F020006,No Ventilation,53S,0.52%
8F020006,No Ventilation,54S,0.26%
8F020006,No Ventilation,55S,12.11%
8F020006,No Ventilation,56S,24.46%
8F020006,No Ventilation,57S,51.15%
8F020006,No Ventilation,58S,45.84%
8F020006,No Ventilation,59S,29.57%
8F020006,No Ventilation,1M 0S,29.03%
8F020006,No Ventilation,1M 1S,5.06%
8F020006,No Ventilation,1M 2S,23.48%
8F020006,No Ventilation,1M 3S,4.04%
8F020006,No Ventilation,1M 4S,2.93%
8F020006,No Ventilation,1M 5S,9.98%
8F020006,No Ventilation,1M 6S,20.64%
8F020006,No Ventilation,1M 7S,17.65%
8F020006,No Ventilation,1M 8S,10.31%
8F020006,No Ventilation,1M 9S,13.48%
8F020006,No Ventilation,1M 10S,23.58%
8F020006,No Ventilation,1M 11S,28.02%
8F020006,No Ventilation,1M 12S,15.16%
8F020006,No Ventilation,1M 13S,11.69%
8F020006,No Ventilation,1M 14S,26.75%
8F020006,No Ventilation,1M 15S,18.68%
8F020006,No Ventilation,1M 16S,27.84%
8F020006,No Ventilation,1M 17S,22.68%
8F020006,No Ventilation,1M 18S,37.56%
8F020006,No Ventilation,1M 19S,42.87%
8F020006,No Ventilation,1M 20S,29.43%
8F020006,No Ventilation,1M 21S,25.61%
8F020006,No Ventilation,1M 22S,23.90%
8F020006,No Ventilation,1M 23S,23.80%
8F020006,No Ventilation,1M 24S,22.92%
8F020006,No Ventilation,1M 25S,28.93%
8F020006,No Ventilation,1M 26S,30.18%
8F020006,No Ventilation,1M 27S,50.26%
8F020006,No Ventilation,1M 28S,92.89%
8F020006,No Ventilation,1M 29S,40.67%
8F020006,No Ventilation,1M 30S,56.81%
8F020006,No Ventilation,1M 31S,62.40%
8F020006,No Ventilation,1M 32S,59.99%
8F020006,No Ventilation,1M 33S,69.53%
8F020006,No Ventilation,1M 34S,72.64%
8F020006,No Ventilation,1M 35S,79.03%
8F020006,No Ventilation,1M 36S,64.46%
8F020006,No Ventilation,1M 37S,87.76%
8F020006,No Ventilation,1M 38S,94.72%
8F020006,No Ventilation,1M 39S,82.69%
8F020006,No Ventilation,1M 40S,52.86%
8F020006,No Ventilation,1M 41S,62.45%
8F020006,No Ventilation,1M 42S,77.84%
8F020006,No Ventilation,1M 43S,71.41%
8F020006,No Ventilation,1M 44S,83.72%
8F020006,No Ventilation,1M 45S,78.30%
8F020006,No Ventilation,1M 46S,111.07%
8F020006,No Ventilation,1M 47S,121.57%
8F020006,No Ventilation,1M 48S,103.90%
8F020006,No Ventilation,1M 49S,128.06%
8F020006,No Ventilation,1M 50S,107.28%
8F020006,No Ventilation,1M 51S,101.61%
8F020006,No Ventilation,1M 52S,103.28%
8F020006,No Ventilation,1M 53S,99.24%
8F020006,No Ventilation,1M 54S,100.39%
8F020006,No Ventilation,1M 55S,103.23%
8F020006,No Ventilation,1M 56S,124.83%
8F020006,No Ventilation,1M 57S,138.21%
8F020006,No Ventilation,1M 58S,118.94%
8F020006,No Ventilation,1M 59S,117.55%
8F020006,No Ventilation,2M 0S,125.85%
8F020006,No Ventilation,2M 1S,109.47%
8F020006,No Ventilation,2M 2S,95.17%
8F020006,No Ventilation,2M 3S,98.91%
8F020006,No Ventilation,2M 4S,141.93%
8F020006,No Ventilation,2M 5S,145.52%
8F020006,No Ventilation,2M 6S,136.27%
8F020006,No Ventilation,2M 7S,144.41%
8F020006,No Ventilation,2M 8S,134.88%
8F020006,No Ventilation,2M 9S,137.82%
8F020006,No Ventilation,2M 10S,137.23%
8F020006,No Ventilation,2M 11S,129.32%
8F020006,No Ventilation,2M 12S,139.84%
8F020006,No Ventilation,2M 13S,126.48%
8F020006,No Ventilation,2M 14S,125.02%
8F020006,No Ventilation,2M 15S,119.82%
8F020006,No Ventilation,2M 16S,112.68%
8F020006,No Ventilation,2M 17S,115.32%
8F020006,No Ventilation,2M 18S,125.36%
8F020006,No Ventilation,2M 19S,132.81%
8F020006,No Ventilation,2M 20S,152.30%
8F020006,No Ventilation,2M 21S,152.52%
8F020006,No Ventilation,2M 22S,165.29%
8F020006,No Ventilation,2M 23S,160.79%
8F020006,No Ventilation,2M 24S,161.30%
8F020006,No Ventilation,2M 25S,147.32%
8F020006,No Ventilation,2M 26S,163.00%
8F020006,No Ventilation,2M 27S,154.88%
8F020006,No Ventilation,2M 28S,162.33%
8F020006,No Ventilation,2M 29S,157.29%
8F020006,No Ventilation,2M 30S,159.55%
8F020006,No Ventilation,2M 31S,143.66%
8F020006,No Ventilation,2M 32S,142.68%
8F020006,No Ventilation,2M 33S,177.65%
8F020006,No Ventilation,2M 34S,172.84%
8F020006,No Ventilation,2M 35S,169.14%
8F020006,No Ventilation,2M 36S,154.14%
8F020006,No Ventilation,2M 37S,145.98%
8F020006,No Ventilation,2M 38S,126.43%
8F020006,No Ventilation,2M 39S,121.19%
8F020006,No Ventilation,2M 40S,132.89%
8F020006,No Ventilation,2M 41S,141.58%
8F020006,No Ventilation,2M 42S,137.52%
8F020006,No Ventilation,2M 43S,123.24%
8F020006,No Ventilation,2M 44S,141.23%
8F020006,No Ventilation,2M 45S,149.45%
8F020006,No Ventilation,2M 46S,151.90%
8F020006,No Ventilation,2M 47S,155.30%
8F020006,No Ventilation,2M 48S,158.65%
8F020006,No Ventilation,2M 49S,162.39%
8F020006,No Ventilation,2M 50S,152.29%
8F020006,No Ventilation,2M 51S,147.00%
8F020006,No Ventilation,2M 52S,136.96%
8F020006,No Ventilation,2M 53S,132.20%
8F020006,No Ventilation,2M 54S,136.12%
8F020006,No Ventilation,2M 55S,128.78%
8F020006,No Ventilation,2M 56S,126.79%
8F020006,No Ventilation,2M 57S,145.90%
8F020006,No Ventilation,2M 58S,143.46%
8F020006,No Ventilation,2M 59S,133.62%
8F020006,No Ventilation,3M 0S,115.08%
8F020006,No Ventilation,3M 1S,110.91%
8F020006,No Ventilation,3M 2S,115.94%
8F020006,No Ventilation,3M 3S,106.02%
8F020006,No Ventilation,3M 4S,108.90%
8F020006,No Ventilation,3M 5S,132.89%
8F020006,No Ventilation,3M 6S,129.56%
8F020006,No Ventilation,3M 7S,119.57%
8F020006,No Ventilation,3M 8S,124.06%
8F020006,No Ventilation,3M 9S,139.15%
8F020006,No Ventilation,3M 10S,136.71%
8F020006,No Ventilation,3M 11S,125.62%
8F020006,No Ventilation,3M 12S,123.40%
8F020006,No Ventilation,3M 13S,120.96%
8F020006,No Ventilation,3M 14S,125.07%
8F020006,No Ventilation,3M 15S,118.57%
8F020006,No Ventilation,3M 16S,111.03%
8F020006,No Ventilation,3M 17S,114.94%
8F020006,No Ventilation,3M 18S,117.36%
8F020006,No Ventilation,3M 19S,114.55%
8F020006,No Ventilation,3M 20S,119.01%
8F020006,No Ventilation,3M 21S,117.28%
8F020006,No Ventilation,3M 22S,112.86%
8F020006,No Ventilation,3M 23S,112.24%
8F020006,No Ventilation,3M 24S,98.95%
8F020006,No Ventilation,3M 25S,115.51%
8F020006,No Ventilation,3M 26S,119.98%
8F020006,No Ventilation,3M 27S,122.30%
8F020006,No Ventilation,3M 28S,114.45%
8F020006,No Ventilation,3M 29S,112.14%
8F020006,No Ventilation,3M 30S,114.80%
8F020006,No Ventilation,3M 31S,117.31%
8F020006,No Ventilation,3M 32S,114.34%
8F020006,No Ventilation,3M 33S,112.06%
8F020006,No Ventilation,3M 34S,114.73%
8F020006,No Ventilation,3M 35S,112.92%
8F020006,No Ventilation,3M 36S,107.30%
8F020006,No Ventilation,3M 37S,104.66%
8F020006,No Ventilation,3M 38S,109.29%
8F020006,No Ventilation,3M 39S,102.77%
8F020006,No Ventilation,3M 40S,111.97%
8F020006,No Ventilation,3M 41S,123.72%
8F020006,No Ventilation,3M 42S,122.57%
8F020006,No Ventilation,3M 43S,116.19%
8F020006,No Ventilation,3M 44S,123.18%
8F020006,No Ventilation,3M 45S,118.44%
8F020006,No Ventilation,3M 46S,119.36%
8F020006,No Ventilation,3M 47S,111.12%
8F020006,No Ventilation,3M 48S,106.03%
8F020006,No Ventilation,3M 49S,106.71%
8F020006,No Ventilation,3M 50S,108.46%
8F020006,No Ventilation,3M 51S,117.22%
8F020006,No Ventilation,3M 52S,112.89%
8F020006,No Ventilation,3M 53S,108.04%
8F020006,No Ventilation,3M 54S,113.64%
8F020006,No Ventilation,3M 55S,106.23%
8F020006,No Ventilation,3M 56S,105.46%
8F020006,No Ventilation,3M 57S,109.96%
8F020006,No Ventilation,3M 58S,106.63%
8F020006,No Ventilation,3M 59S,109.65%
8F020006,No Ventilation,4M 0S,105.09%
8F020006,No Ventilation,4M 1S,98.70%
8F020006,No Ventilation,4M 2S,100.19%
8F020006,No Ventilation,4M 3S,101.66%
8F020006,No Ventilation,4M 4S,100.73%
8F020006,No Ventilation,4M 5S,109.30%
8F020006,No Ventilation,4M 6S,109.92%
8F020006,No Ventilation,4M 7S,102.93%
8F020006,No Ventilation,4M 8S,99.78%
8F020006,No Ventilation,4M 9S,100.56%
8F020006,No Ventilation,4M 10S,96.16%
8F020006,No Ventilation,4M 11S,97.06%
8F020006,No Ventilation,4M 12S,104.83%
8F020006,No Ventilation,4M 13S,105.68%
8F020006,No Ventilation,4M 14S,99.16%
8F020006,No Ventilation,4M 15S,99.83%
8F020006,No Ventilation,4M 16S,101.44%
8F020006,No Ventilation,4M 17S,96.40%
8F020006,No Ventilation,4M 18S,102.55%
8F020006,No Ventilation,4M 19S,103.16%
8F020006,No Ventilation,4M 20S,106.79%
8F020006,No Ventilation,4M 21S,102.29%
8F020006,No Ventilation,4M 22S,105.20%
8F020006,No Ventilation,4M 23S,102.65%
8F020006,No Ventilation,4M 24S,105.33%
8F020006,No Ventilation,4M 25S,95.38%
8F020006,No Ventilation,4M 26S,100.26%
8F020006,No Ventilation,4M 27S,98.05%
8F020006,No Ventilation,4M 28S,100.93%
8F020006,No Ventilation,4M 29S,104.92%
8F020006,No Ventilation,4M 30S,107.28%
8F020006,No Ventilation,4M 31S,95.77%
8F020006,No Ventilation,4M 32S,98.60%
8F020006,No Ventilation,4M 33S,104.72%
8F020006,No Ventilation,4M 34S,94.80%
8F020006,No Ventilation,4M 35S,102.80%
8F020006,No Ventilation,4M 36S,96.83%
8F020006,No Ventilation,4M 37S,102.29%
8F020006,No Ventilation,4M 38S,97.76%
8F020006,No Ventilation,4M 39S,94.44%
8F020006,No Ventilation,4M 40S,101.98%
8F020006,No Ventilation,4M 41S,108.14%
8F020006,No Ventilation,4M 42S,100.94%
8F020006,No Ventilation,4M 43S,102.29%
8F020006,No Ventilation,4M 44S,106.82%
8F020006,No Ventilation,4M 45S,106.80%
8F020006,No Ventilation,4M 46S,111.23%
8F020006,No Ventilation,4M 47S,104.25%
8F020006,No Ventilation,4M 48S,103.14%
8F020006,No Ventilation,4M 49S,100.53%
8F020006,No Ventilation,4M 50S,99.95%
8F020006,No Ventilation,4M 51S,102.40%
8F020006,No Ventilation,4M 52S,95.37%
8F020006,No Ventilation,4M 53S,99.50%
8F020006,No Ventilation,4M 54S,104.20%
8F020006,No Ventilation,4M 55S,97.98%
8F020006,No Ventilation,4M 56S,97.06%
8F020006,No Ventilation,4M 57S,97.67%
8F020006,No Ventilation,4M 58S,101.19%
8F020006,No Ventilation,4M 59S,97.68%
8F020006,No Ventilation,5M 0S,100.84%
8F020006,No Ventilation,5M 1S,106.75%
8F020006,No Ventilation,5M 2S,100.17%
8F020006,No Ventilation,5M 3S,103.01%
8F020006,No Ventilation,5M 4S,97.22%
8F020006,No Ventilation,5M 5S,102.09%
8F020006,No Ventilation,5M 6S,100.68%
8F020006,No Ventilation,5M 7S,99.36%
8F020006,No Ventilation,5M 8S,107.99%
8F020006,No Ventilation,5M 9S,95.37%
8F020006,No Ventilation,5M 10S,95.53%
8F020006,No Ventilation,5M 11S,96.38%
8F020006,No Ventilation,5M 12S,94.88%
8F020006,No Ventilation,5M 13S,100.69%
8F020006,No Ventilation,5M 14S,101.64%
8F020006,No Ventilation,5M 15S,92.68%
8F020006,No Ventilation,5M 16S,94.54%
8F020006,No Ventilation,5M 17S,95.97%
8F020006,No Ventilation,5M 18S,87.27%
8F020006,No Ventilation,5M 19S,99.90%
8F020006,No Ventilation,5M 20S,93.86%
8F020006,No Ventilation,5M 21S,97.49%
8F020006,No Ventilation,5M 22S,92.02%
8F020006,No Ventilation,5M 23S,99.60%
8F020006,No Ventilation,5M 24S,97.74%
8F020006,No Ventilation,5M 25S,98.82%
8F020006,No Ventilation,5M 26S,95.91%
8F020006,No Ventilation,5M 27S,101.16%
8F020006,No Ventilation,5M 28S,100.36%
8F020006,No Ventilation,5M 29S,97.05%
8F020006,No Ventilation,5M 30S,96.48%
8F020006,No Ventilation,5M 31S,96.77%
8F020006,No Ventilation,5M 32S,95.94%
8F020006,No Ventilation,5M 33S,92.75%
8F020006,No Ventilation,5M 34S,94.63%
8F020006,No Ventilation,5M 35S,94.53%
8F020006,No Ventilation,5M 36S,96.60%
8F020006,No Ventilation,5M 37S,93.45%
8F020006,No Ventilation,5M 38S,93.24%
8F020006,No Ventilation,5M 39S,92.32%
8F020006,No Ventilation,5M 40S,91.39%
8F020006,No Ventilation,5M 41S,98.68%
8F020006,No Ventilation,5M 42S,91.85%
8F020006,No Ventilation,5M 43S,94.83%
8F020006,No Ventilation,5M 44S,92.42%
8F020006,No Ventilation,5M 45S,90.95%
8F020006,No Ventilation,5M 46S,93.01%
8F020006,No Ventilation,5M 47S,97.33%
8F020006,No Ventilation,5M 48S,89.76%
8F020006,No Ventilation,5M 49S,94.86%
8F020006,No Ventilation,5M 50S,91.15%
8F020006,No Ventilation,5M 51S,93.38%
8F020006,No Ventilation,5M 52S,89.66%
8F020006,No Ventilation,5M 53S,93.52%
8F020006,No Ventilation,5M 54S,94.39%
8F020006,No Ventilation,5M 55S,92.55%
8F020006,No Ventilation,5M 56S,91.53%
8F020006,No Ventilation,5M 57S,94.36%
8F020006,No Ventilation,5M 58S,93.72%
8F020006,No Ventilation,5M 59S,95.67%
8F020006,No Ventilation,6M 0S,95.62%
8F020006,No Ventilation,6M 1S,95.71%
8F020006,No Ventilation,6M 2S,96.70%
8F020006,No Ventilation,6M 3S,102.71%
8F020006,No Ventilation,6M 4S,95.32%
8F020006,No Ventilation,6M 5S,90.18%
8F020006,No Ventilation,6M 6S,93.65%
8F020006,No Ventilation,6M 7S,94.07%
8F020006,No Ventilation,6M 8S,94.34%
8F020006,No Ventilation,6M 9S,95.10%
8F020006,No Ventilation,6M 10S,89.60%
8F020006,No Ventilation,6M 11S,97.94%
8F020006,No Ventilation,6M 12S,91.44%
8F020006,No Ventilation,6M 13S,94.55%
8F020006,No Ventilation,6M 14S,104.12%
8F020006,No Ventilation,6M 15S,96.40%
8F020006,No Ventilation,6M 16S,101.01%
8F020006,No Ventilation,6M 17S,98.33%
8F020006,No Ventilation,6M 18S,98.47%
8F020006,No Ventilation,6M 19S,97.58%
8F020006,No Ventilation,6M 20S,95.24%
8F020006,No Ventilation,6M 21S,97.80%
8F020006,No Ventilation,6M 22S,91.23%
8F020006,No Ventilation,6M 23S,94.60%
8F020006,No Ventilation,6M 24S,90.86%
8F020006,No Ventilation,6M 25S,90.32%
8F020006,No Ventilation,6M 26S,91.33%
8F020006,No Ventilation,6M 27S,95.65%
8F020006,No Ventilation,6M 28S,92.41%
8F020006,No Ventilation,6M 29S,94.01%
8F020006,No Ventilation,6M 30S,96.94%
8F020006,No Ventilation,6M 31S,94.70%
8F020006,No Ventilation,6M 32S,97.72%
8F020006,No Ventilation,6M 33S,102.08%
8F020006,No Ventilation,6M 34S,97.62%
8F020006,No Ventilation,6M 35S,98.45%
8F020006,No Ventilation,6M 36S,91.01%
8F020006,No Ventilation,6M 37S,92.00%
8F020006,No Ventilation,6M 38S,94.97%
8F020006,No Ventilation,6M 39S,91.06%
8F020006,No Ventilation,6M 40S,97.28%
8F020006,No Ventilation,6M 41S,97.84%
8F020006,No Ventilation,6M 42S,96.06%
8F020006,No Ventilation,6M 43S,100.23%
8F020006,No Ventilation,6M 44S,95.34%
8F020006,No Ventilation,6M 45S,93.86%
8F020006,No Ventilation,6M 46S,96.19%
8F020006,No Ventilation,6M 47S,95.23%
8F020006,No Ventilation,6M 48S,98.59%
8F020006,No Ventilation,6M 49S,93.64%
8F020006,No Ventilation,6M 50S,96.02%
8F020006,No Ventilation,6M 51S,97.10%
8F020006,No Ventilation,6M 52S,94.93%
8F020006,No Ventilation,6M 53S,93.50%
8F020006,No Ventilation,6M 54S,95.47%
8F020006,No Ventilation,6M 55S,95.92%
8F020006,No Ventilation,6M 56S,95.01%
8F020006,No Ventilation,6M 57S,94.54%
8F020006,No Ventilation,6M 58S,96.30%
8F020006,No Ventilation,6M 59S,96.86%
8F020006,No Ventilation,7M 0S,98.60%
8F020006,No Ventilation,7M 1S,97.13%
8F020006,No Ventilation,7M 2S,97.71%
8F020006,No Ventilation,7M 3S,98.14%
8F020006,No Ventilation,7M 4S,96.08%
8F020006,No Ventilation,7M 5S,98.89%
8F020006,No Ventilation,7M 6S,98.74%
8F020006,No Ventilation,7M 7S,92.26%
8F020006,No Ventilation,7M 8S,100.41%
8F020006,No Ventilation,7M 9S,96.08%
8F020006,No Ventilation,7M 10S,95.13%
8F020006,No Ventilation,7M 11S,93.34%
8F020006,No Ventilation,7M 12S,97.05%
8F020006,No Ventilation,7M 13S,100.14%
8F020006,No Ventilation,7M 14S,98.00%
8F020006,No Ventilation,7M 15S,93.80%
8F020006,No Ventilation,7M 16S,96.17%
8F020006,No Ventilation,7M 17S,92.07%
8F020006,No Ventilation,7M 18S,95.01%
8F020006,No Ventilation,7M 19S,96.74%
8F020006,No Ventilation,7M 20S,94.05%
8F020006,No Ventilation,7M 21S,101.00%
8F020006,No Ventilation,7M 22S,98.72%
8F020006,No Ventilation,7M 23S,100.78%
8F020006,No Ventilation,7M 24S,99.51%
8F020006,No Ventilation,7M 25S,91.99%
8F020006,No Ventilation,7M 26S,96.37%
8F020006,No Ventilation,7M 27S,96.15%
8F020006,No Ventilation,7M 28S,100.28%
8F020006,No Ventilation,7M 29S,97.45%
8F020006,No Ventilation,7M 30S,96.49%
8F020006,No Ventilation,7M 31S,94.74%
8F020006,No Ventilation,7M 32S,93.38%
8F020006,No Ventilation,7M 33S,95.09%
8F020006,No Ventilation,7M 34S,94.88%
8F020006,No Ventilation,7M 35S,92.00%
8F020006,No Ventilation,7M 36S,95.48%
8F020006,No Ventilation,7M 37S,98.96%
8F020006,No Ventilation,7M 38S,99.18%
8F020006,No Ventilation,7M 39S,100.92%
8F020006,No Ventilation,7M 40S,97.00%
8F020006,No Ventilation,7M 41S,91.75%
8F020006,No Ventilation,7M 42S,100.28%
8F020006,No Ventilation,7M 43S,96.96%
8F020006,No Ventilation,7M 44S,97.24%
8F020006,No Ventilation,7M 45S,96.13%
8F020006,No Ventilation,7M 46S,94.85%
8F020006,No Ventilation,7M 47S,96.26%
8F020006,No Ventilation,7M 48S,93.57%
8F020006,No Ventilation,7M 49S,92.00%
8F020006,No Ventilation,7M 50S,94.94%
8F020006,No Ventilation,7M 51S,94.19%
8F020006,No Ventilation,7M 52S,97.82%
8F020006,No Ventilation,7M 53S,99.26%
8F020006,No Ventilation,7M 54S,95.12%
8F020006,No Ventilation,7M 55S,95.15%
8F020006,No Ventilation,7M 56S,94.42%
8F020006,No Ventilation,7M 57S,93.44%
8F020006,No Ventilation,7M 58S,94.67%
8F020006,No Ventilation,7M 59S,89.73%
8F020006,No Ventilation,8M 0S,98.93%
8F020006,No Ventilation,8M 1S,101.57%
8F020006,No Ventilation,8M 2S,100.63%
8F020006,No Ventilation,8M 3S,95.30%
8F020006,No Ventilation,8M 4S,97.08%
8F020006,No Ventilation,8M 5S,91.52%
8F020006,No Ventilation,8M 6S,98.13%
8F020006,No Ventilation,8M 7S,95.04%
8F020006,No Ventilation,8M 8S,97.91%
8F020006,No Ventilation,8M 9S,97.21%
8F020006,No Ventilation,8M 10S,92.45%
8F020006,No Ventilation,8M 11S,96.36%
8F020006,No Ventilation,8M 12S,98.89%
8F020006,No Ventilation,8M 13S,94.46%
8F020006,No Ventilation,8M 14S,95.42%
8F020006,No Ventilation,8M 15S,95.37%
8F020006,No Ventilation,8M 16S,98.12%
8F020006,No Ventilation,8M 17S,91.84%
8F020006,No Ventilation,8M 18S,96.70%
8F020006,No Ventilation,8M 19S,99.38%
8F020006,No Ventilation,8M 20S,92.91%
8F020006,No Ventilation,8M 21S,92.01%
8F020006,No Ventilation,8M 22S,94.48%
8F020006,No Ventilation,8M 23S,94.59%
8F020006,No Ventilation,8M 24S,94.03%
8F020006,No Ventilation,8M 25S,92.40%
8F020006,No Ventilation,8M 26S,94.03%
8F020006,No Ventilation,8M 27S,100.92%
8F020006,No Ventilation,8M 28S,96.25%
8F020006,No Ventilation,8M 29S,93.44%
8F020006,No Ventilation,8M 30S,95.74%
8F020006,No Ventilation,8M 31S,91.56%
8F020006,No Ventilation,8M 32S,95.57%
8F020006,No Ventilation,8M 33S,89.83%
8F020006,No Ventilation,8M 34S,94.49%
8F020006,No Ventilation,8M 35S,92.39%
8F020006,No Ventilation,8M 36S,92.12%
8F020006,No Ventilation,8M 37S,91.51%
8F020006,No Ventilation,8M 38S,91.88%
8F020006,No Ventilation,8M 39S,88.86%
8F020006,No Ventilation,8M 40S,88.25%
8F020006,No Ventilation,8M 41S,86.67%
8F020006,No Ventilation,8M 42S,93.22%
8F020006,No Ventilation,8M 43S,97.34%
8F020006,No Ventilation,8M 44S,91.75%
8F020006,No Ventilation,8M 45S,92.32%
8F020006,No Ventilation,8M 46S,86.40%
8F020006,No Ventilation,8M 47S,94.12%
8F020006,No Ventilation,8M 48S,93.64%
8F020006,No Ventilation,8M 49S,92.67%
8F020006,No Ventilation,8M 50S,93.47%
8F020006,No Ventilation,8M 51S,88.34%
8F020006,No Ventilation,8M 52S,85.70%
8F020006,No Ventilation,8M 53S,94.14%
8F020006,No Ventilation,8M 54S,93.12%
8F020006,No Ventilation,8M 55S,95.45%
8F020006,No Ventilation,8M 56S,96.57%
8F020006,No Ventilation,8M 57S,89.98%
8F020006,No Ventilation,8M 58S,95.00%
8F020006,No Ventilation,8M 59S,95.63%
8F020006,No Ventilation,9M 0S,93.83%
8F020006,No Ventilation,9M 1S,84.49%
8F020006,No Ventilation,9M 2S,94.01%
8F020006,No Ventilation,9M 3S,92.99%
8F020006,No Ventilation,9M 4S,94.70%
8F020006,No Ventilation,9M 5S,102.57%
8F020006,No Ventilation,9M 6S,101.25%
8F020006,No Ventilation,9M 7S,98.39%
8F020006,No Ventilation,9M 8S,103.25%
8F020006,No Ventilation,9M 9S,93.89%
8F020006,No Ventilation,9M 10S,96.37%
8F020006,No Ventilation,9M 11S,91.10%
8F020006,No Ventilation,9M 12S,93.71%
8F020006,No Ventilation,9M 13S,96.24%
8F020006,No Ventilation,9M 14S,90.19%
8F020006,No Ventilation,9M 15S,94.86%
8F020006,No Ventilation,9M 16S,92.30%
8F020006,No Ventilation,9M 17S,91.80%
8F020006,No Ventilation,9M 18S,95.56%
8F020006,No Ventilation,9M 19S,94.57%
8F020006,No Ventilation,9M 20S,100.41%
8F020006,No Ventilation,9M 21S,92.20%
8F020006,No Ventilation,9M 22S,103.15%
8F020006,No Ventilation,9M 23S,92.18%
8F020006,No Ventilation,9M 24S,95.45%
8F020006,No Ventilation,9M 25S,92.78%
8F020006,No Ventilation,9M 26S,92.19%
8F020006,No Ventilation,9M 27S,90.33%
8F020006,No Ventilation,9M 28S,95.41%
8F020006,No Ventilation,9M 29S,95.18%
8F020006,No Ventilation,9M 30S,93.03%
8F020006,No Ventilation,9M 31S,96.55%
8F020006,No Ventilation,9M 32S,97.07%
8F020006,No Ventilation,9M 33S,101.18%
8F020006,No Ventilation,9M 34S,92.87%
8F020006,No Ventilation,9M 35S,94.56%
8F020006,No Ventilation,9M 36S,94.07%
8F020006,No Ventilation,9M 37S,96.61%
8F020006,No Ventilation,9M 38S,96.56%
8F020006,No Ventilation,9M 39S,94.94%
8F020006,No Ventilation,9M 40S,93.68%
8F020006,No Ventilation,9M 41S,89.75%
8F020006,No Ventilation,9M 42S,98.03%
8F020006,No Ventilation,9M 43S,98.52%
8F020006,No Ventilation,9M 44S,91.46%
8F020006,No Ventilation,9M 45S,96.09%
8F020006,No Ventilation,9M 46S,96.76%
8F020006,No Ventilation,9M 47S,96.82%
8F020006,No Ventilation,9M 48S,100.32%
8F020006,No Ventilation,9M 49S,96.62%
8F020006,No Ventilation,9M 50S,94.09%
8F020006,No Ventilation,9M 51S,94.58%
8F020006,No Ventilation,9M 52S,93.11%
8F020006,No Ventilation,9M 53S,94.96%
8F020006,No Ventilation,9M 54S,97.52%
8F020006,No Ventilation,9M 55S,90.69%
8F020006,No Ventilation,9M 56S,90.13%
8F020006,No Ventilation,9M 57S,93.25%
8F020006,No Ventilation,9M 58S,94.21%
8F020006,No Ventilation,9M 59S,91.89%
8F020006,No Ventilation,10M 0S,93.64%
8F020006,No Ventilation,10M 1S,90.70%
8F020006,No Ventilation,10M 2S,93.48%
8F020006,No Ventilation,10M 3S,90.70%
8F020006,No Ventilation,10M 4S,90.98%
8F020006,No Ventilation,10M 5S,96.52%
8F020006,No Ventilation,10M 6S,92.25%
8F020006,No Ventilation,10M 7S,95.58%
8F020006,No Ventilation,10M 8S,99.97%
8F020006,No Ventilation,10M 9S,93.42%
8F020006,No Ventilation,10M 10S,95.09%
8F020006,No Ventilation,10M 11S,95.07%
8F020006,No Ventilation,10M 12S,94.24%
8F020006,No Ventilation,10M 13S,92.75%
8F020006,No Ventilation,10M 14S,92.89%
8F020006,No Ventilation,10M 15S,96.03%
8F020006,No Ventilation,10M 16S,97.88%
8F020006,No Ventilation,10M 17S,93.64%
8F020006,No Ventilation,10M 18S,93.44%
8F020006,No Ventilation,10M 19S,90.97%
8F020006,No Ventilation,10M 20S,88.70%
8F020006,No Ventilation,10M 21S,95.37%
8F020006,No Ventilation,10M 22S,94.94%
8F020006,No Ventilation,10M 23S,96.20%
8F020006,No Ventilation,10M 24S,97.63%
8F020006,No Ventilation,10M 25S,94.27%
8F020006,No Ventilation,10M 26S,95.41%
8F020006,No Ventilation,10M 27S,99.35%
8F020006,No Ventilation,10M 28S,92.50%
8F020006,No Ventilation,10M 29S,97.11%
8F020006,No Ventilation,10M 30S,98.82%
8F020006,No Ventilation,10M 31S,96.51%
8F020006,No Ventilation,10M 32S,96.64%
8F020006,No Ventilation,10M 33S,94.60%
8F020006,No Ventilation,10M 34S,95.24%
8F020006,No Ventilation,10M 35S,95.60%
8F020006,No Ventilation,10M 36S,96.67%
8F020006,No Ventilation,10M 37S,92.57%
8F020006,No Ventilation,10M 38S,98.04%
8F020006,No Ventilation,10M 39S,94.37%
8F020006,No Ventilation,10M 40S,90.63%
8F020006,No Ventilation,10M 41S,90.59%
8F020006,No Ventilation,10M 42S,91.01%
8F020006,No Ventilation,10M 43S,91.48%
8F020006,No Ventilation,10M 44S,93.32%
8F020006,No Ventilation,10M 45S,94.78%
8F020006,No Ventilation,10M 46S,92.93%
8F020006,No Ventilation,10M 47S,89.68%
8F020006,No Ventilation,10M 48S,89.04%
8F020006,No Ventilation,10M 49S,93.46%
8F020006,No Ventilation,10M 50S,94.54%
8F020006,No Ventilation,10M 51S,93.86%
8F020006,No Ventilation,10M 52S,94.09%
8F020006,No Ventilation,10M 53S,97.06%
8F020006,No Ventilation,10M 54S,90.80%
8F020006,No Ventilation,10M 55S,94.89%
8F020006,No Ventilation,10M 56S,87.89%
8F020006,No Ventilation,10M 57S,95.60%
8F020006,No Ventilation,10M 58S,93.65%
8F020006,No Ventilation,10M 59S,88.21%
8F020006,No Ventilation,11M 0S,92.75%
8F020006,No Ventilation,11M 1S,92.10%
8F020006,No Ventilation,11M 2S,90.69%
8F020006,No Ventilation,11M 3S,92.85%
8F020006,No Ventilation,11M 4S,94.04%
8F020006,No Ventilation,11M 5S,88.61%
8F020006,No Ventilation,11M 6S,90.60%
8F020006,No Ventilation,11M 7S,94.62%
8F020006,No Ventilation,11M 8S,93.35%
8F020006,No Ventilation,11M 9S,89.81%
8F020006,No Ventilation,11M 10S,88.00%
8F020006,No Ventilation,11M 11S,96.07%
8F020006,No Ventilation,11M 12S,96.43%
8F020006,No Ventilation,11M 13S,96.50%
8F020006,No Ventilation,11M 14S,87.84%
8F020006,No Ventilation,11M 15S,94.58%
8F020006,No Ventilation,11M 16S,90.42%
8F020006,No Ventilation,11M 17S,94.17%
8F020006,No Ventilation,11M 18S,94.19%
8F020006,No Ventilation,11M 19S,94.25%
8F020006,No Ventilation,11M 20S,91.49%
8F020006,No Ventilation,11M 21S,97.14%
8F020006,No Ventilation,11M 22S,91.14%
8F020006,No Ventilation,11M 23S,89.28%
8F020006,No Ventilation,11M 24S,92.30%
8F020006,No Ventilation,11M 25S,90.87%
8F020006,No Ventilation,11M 26S,93.53%
8F020006,No Ventilation,11M 27S,94.41%
8F020006,No Ventilation,11M 28S,90.61%
8F020006,No Ventilation,11M 29S,91.69%
8F020006,No Ventilation,11M 30S,94.17%
8F020006,No Ventilation,11M 31S,93.53%
8F020006,No Ventilation,11M 32S,90.30%
8F020006,No Ventilation,11M 33S,91.20%
8F020006,No Ventilation,11M 34S,92.75%
8F020006,No Ventilation,11M 35S,93.76%
8F020006,No Ventilation,11M 36S,92.47%
8F020006,No Ventilation,11M 37S,93.10%
8F020006,No Ventilation,11M 38S,96.42%
8F020006,No Ventilation,11M 39S,95.49%
8F020006,No Ventilation,11M 40S,91.73%
8F020006,No Ventilation,11M 41S,94.35%
8F020006,No Ventilation,11M 42S,91.59%
8F020006,No Ventilation,11M 43S,91.20%
8F020006,No Ventilation,11M 44S,90.42%
8F020006,No Ventilation,11M 45S,93.28%
8F020006,No Ventilation,11M 46S,96.78%
8F020006,No Ventilation,11M 47S,93.01%
8F020006,No Ventilation,11M 48S,94.85%
8F020006,No Ventilation,11M 49S,91.20%
8F020006,No Ventilation,11M 50S,99.37%
8F020006,No Ventilation,11M 51S,92.98%
8F020006,No Ventilation,11M 52S,92.24%
8F020006,No Ventilation,11M 53S,96.77%
8F020006,No Ventilation,11M 54S,94.90%
8F020006,No Ventilation,11M 55S,94.41%
8F020006,No Ventilation,11M 56S,92.21%
8F020006,No Ventilation,11M 57S,88.30%
8F020006,No Ventilation,11M 58S,90.13%
8F020006,No Ventilation,11M 59S,94.18%
8F020006,No Ventilation,12M 0S,88.63%
8F020006,No Ventilation,12M 1S,90.72%
8F020006,No Ventilation,12M 2S,94.38%
8F020006,No Ventilation,12M 3S,100.06%
8F020006,No Ventilation,12M 4S,94.64%
8F020006,No Ventilation,12M 5S,93.10%
8F020006,No Ventilation,12M 6S,96.61%
8F020006,No Ventilation,12M 7S,94.31%
8F020006,No Ventilation,12M 8S,91.39%
8F020006,No Ventilation,12M 9S,92.16%
8F020006,No Ventilation,12M 10S,90.91%
8F020006,No Ventilation,12M 11S,92.78%
8F020006,No Ventilation,12M 12S,94.72%
8F020006,No Ventilation,12M 13S,94.46%
8F020006,No Ventilation,12M 14S,88.97%
8F020006,No Ventilation,12M 15S,94.44%
8F020006,No Ventilation,12M 16S,92.86%
8F020006,No Ventilation,12M 17S,92.77%
8F020006,No Ventilation,12M 18S,96.24%
8F020006,No Ventilation,12M 19S,94.07%
8F020006,No Ventilation,12M 20S,88.85%
8F020006,No Ventilation,12M 21S,94.44%
8F020006,No Ventilation,12M 22S,89.99%
8F020006,No Ventilation,12M 23S,92.58%
8F020006,No Ventilation,12M 24S,95.44%
8F020006,No Ventilation,12M 25S,92.06%
8F020006,No Ventilation,12M 26S,92.60%
8F020006,No Ventilation,12M 27S,89.78%
8F020006,No Ventilation,12M 28S,94.66%
8F020006,No Ventilation,12M 29S,96.24%
8F020006,No Ventilation,12M 30S,94.47%
8F020006,No Ventilation,12M 31S,88.33%
8F020006,No Ventilation,12M 32S,92.93%
8F020006,No Ventilation,12M 33S,100.04%
8F020006,No Ventilation,12M 34S,91.71%
8F020006,No Ventilation,12M 35S,92.89%
8F020006,No Ventilation,12M 36S,92.07%
8F020006,No Ventilation,12M 37S,94.85%
8F020006,No Ventilation,12M 38S,96.78%
8F020006,No Ventilation,12M 39S,91.97%
8F020006,No Ventilation,12M 40S,94.88%
8F020006,No Ventilation,12M 41S,92.93%
8F020006,No Ventilation,12M 42S,94.90%
8F020006,No Ventilation,12M 43S,96.29%
8F020006,No Ventilation,12M 44S,90.42%
8F020006,No Ventilation,12M 45S,90.41%
8F020006,No Ventilation,12M 46S,92.77%
8F020006,No Ventilation,12M 47S,92.12%
8F020006,No Ventilation,12M 48S,93.56%
8F020006,No Ventilation,12M 49S,91.00%
8F020006,No Ventilation,12M 50S,93.46%
8F020006,No Ventilation,12M 51S,95.87%
8F020006,No Ventilation,12M 52S,96.71%
8F020006,No Ventilation,12M 53S,94.32%
8F020006,No Ventilation,12M 54S,92.47%
8F020006,No Ventilation,12M 55S,93.52%
8F020006,No Ventilation,12M 56S,91.60%
8F020006,No Ventilation,12M 57S,95.96%
8F020006,No Ventilation,12M 58S,93.13%
8F020006,No Ventilation,12M 59S,93.91%
8F020006,No Ventilation,13M 0S,91.53%
8F020006,No Ventilation,13M 1S,94.34%
8F020006,No Ventilation,13M 2S,97.47%
8F020006,No Ventilation,13M 3S,86.75%
8F020006,No Ventilation,13M 4S,89.41%
8F020006,No Ventilation,13M 5S,87.91%
8F020006,No Ventilation,13M 6S,96.51%
8F020006,No Ventilation,13M 7S,90.24%
8F020006,No Ventilation,13M 8S,96.09%
8F020006,No Ventilation,13M 9S,97.08%
8F020006,No Ventilation,13M 10S,92.62%
8F020006,No Ventilation,13M 11S,92.08%
8F020006,No Ventilation,13M 12S,96.68%
8F020006,No Ventilation,13M 13S,96.64%
8F020006,No Ventilation,13M 14S,90.32%
8F020006,No Ventilation,13M 15S,95.42%
8F020006,No Ventilation,13M 16S,94.00%
8F020006,No Ventilation,13M 17S,92.94%
8F020006,No Ventilation,13M 18S,98.47%
8F020006,No Ventilation,13M 19S,95.50%
8F020006,No Ventilation,13M 20S,89.65%
8F020006,No Ventilation,13M 21S,94.73%
8F020006,No Ventilation,13M 22S,92.10%
8F020006,No Ventilation,13M 23S,95.02%
8F020006,No Ventilation,13M 24S,91.60%
8F020006,No Ventilation,13M 25S,91.85%
8F020006,No Ventilation,13M 26S,91.68%
8F020006,No Ventilation,13M 27S,90.28%
8F020006,No Ventilation,13M 28S,88.64%
8F020006,No Ventilation,13M 29S,90.11%
8F020006,No Ventilation,13M 30S,93.34%
8F020006,No Ventilation,13M 31S,89.34%
8F020006,No Ventilation,13M 32S,93.69%
8F020006,No Ventilation,13M 33S,97.08%
8F020006,No Ventilation,13M 34S,88.87%
8F020006,No Ventilation,13M 35S,88.51%
8F020006,No Ventilation,13M 36S,88.81%
8F020006,No Ventilation,13M 37S,91.28%
8F020006,No Ventilation,13M 38S,89.65%
8F020006,No Ventilation,13M 39S,93.89%
8F020006,No Ventilation,13M 40S,90.74%
8F020006,No Ventilation,13M 41S,93.46%
8F020006,No Ventilation,13M 42S,91.67%
8F020006,No Ventilation,13M 43S,96.40%
8F020006,No Ventilation,13M 44S,90.94%
8F020006,No Ventilation,13M 45S,89.94%
8F020006,No Ventilation,13M 46S,94.11%
8F020006,No Ventilation,13M 47S,94.21%
8F020006,No Ventilation,13M 48S,89.34%
8F020006,No Ventilation,13M 49S,90.09%
8F020006,No Ventilation,13M 50S,89.57%
8F020006,No Ventilation,13M 51S,89.07%
8F020006,No Ventilation,13M 52S,92.51%
8F020006,No Ventilation,13M 53S,94.12%
8F020006,No Ventilation,13M 54S,91.52%
8F020006,No Ventilation,13M 55S,91.28%
8F020006,No Ventilation,13M 56S,96.18%
8F020006,No Ventilation,13M 57S,91.87%
8F020006,No Ventilation,13M 58S,93.94%
8F020006,No Ventilation,13M 59S,92.58%
8F020006,No Ventilation,14M 0S,92.62%
8F020006,No Ventilation,14M 1S,91.00%
8F020006,No Ventilation,14M 2S,90.20%
8F020006,No Ventilation,14M 3S,94.64%
8F020006,No Ventilation,14M 4S,88.70%
8F020006,No Ventilation,14M 5S,90.00%
8F020006,No Ventilation,14M 6S,96.27%
8F020006,No Ventilation,14M 7S,89.43%
8F020006,No Ventilation,14M 8S,90.28%
8F020006,No Ventilation,14M 9S,87.78%
8F020006,No Ventilation,14M 10S,90.61%
8F020006,No Ventilation,14M 11S,93.69%
8F020006,No Ventilation,14M 12S,94.46%
8F020006,No Ventilation,14M 13S,93.28%
8F020006,No Ventilation,14M 14S,90.35%
8F020006,No Ventilation,14M 15S,92.41%
8F020006,No Ventilation,14M 16S,91.45%
8F020006,No Ventilation,14M 17S,93.84%
8F020006,No Ventilation,14M 18S,92.87%
8F020006,No Ventilation,14M 19S,94.41%
8F020006,No Ventilation,14M 20S,91.41%
8F020006,No Ventilation,14M 21S,91.24%
8F020006,No Ventilation,14M 22S,89.70%
8F020006,No Ventilation,14M 23S,91.84%
8F020006,No Ventilation,14M 24S,90.22%
8F020006,No Ventilation,14M 25S,93.28%
8F020006,No Ventilation,14M 26S,84.80%
8F020006,No Ventilation,14M 27S,90.37%
8F020006,No Ventilation,14M 28S,95.16%
8F020006,No Ventilation,14M 29S,91.20%
8F020006,No Ventilation,14M 30S,96.81%
8F020006,No Ventilation,14M 31S,95.21%
8F020006,No Ventilation,14M 32S,91.40%
8F020006,No Ventilation,14M 33S,86.83%
8F020006,No Ventilation,14M 34S,91.63%
8F020006,No Ventilation,14M 35S,90.24%
8F020006,No Ventilation,14M 36S,93.41%
8F020006,No Ventilation,14M 37S,96.85%
8F020006,No Ventilation,14M 38S,89.40%
8F020006,No Ventilation,14M 39S,90.67%
8F020006,No Ventilation,14M 40S,94.90%
8F020006,No Ventilation,14M 41S,94.20%
8F020006,No Ventilation,14M 42S,91.71%
8F020006,No Ventilation,14M 43S,93.52%
8F020006,No Ventilation,14M 44S,87.44%
8F020006,No Ventilation,14M 45S,92.91%
8F020006,No Ventilation,14M 46S,90.79%
8F020006,No Ventilation,14M 47S,92.46%
8F020006,No Ventilation,14M 48S,98.29%
8F020006,No Ventilation,14M 49S,93.02%
8F020006,No Ventilation,14M 50S,90.23%
8F020006,No Ventilation,14M 51S,92.37%
8F020006,No Ventilation,14M 52S,92.56%
8F020006,No Ventilation,14M 53S,90.40%
8F020006,No Ventilation,14M 54S,92.67%
8F020006,No Ventilation,14M 55S,87.75%
8F020006,No Ventilation,14M 56S,89.54%
8F020006,No Ventilation,14M 57S,89.80%
8F020006,No Ventilation,14M 58S,90.26%
8F020006,No Ventilation,14M 59S,89.18%
8F020006,No Ventilation,15M 0S,85.89%
8F030003,No Ventilation,0S,0.02%
8F030003,No Ventilation,1S,0.22%
8F030003,No Ventilation,2S,0.11%
8F030003,No Ventilation,3S,0.25%
8F030003,No Ventilation,4S,0.32%
8F030003,No Ventilation,5S,0.22%
8F030003,No Ventilation,6S,0.27%
8F030003,No Ventilation,7S,0.42%
8F030003,No Ventilation,8S,0.65%
8F030003,No Ventilation,9S,0.14%
8F030003,No Ventilation,10S,0.11%
8F030003,No Ventilation,11S,0.08%
8F030003,No Ventilation,12S,0.40%
8F030003,No Ventilation,13S,0.34%
8F030003,No Ventilation,14S,0.56%
8F030003,No Ventilation,15S,0.06%
8F030003,No Ventilation,16S,4.86%
8F030003,No Ventilation,17S,16.62%
8F030003,No Ventilation,18S,5.24%
8F030003,No Ventilation,19S,1.75%
