OPC,ACH,Time_Elapsed,Percent_Aerosol_Remaining
8F030003,No Ventilation,20S,3.81%
8F030003,No Ventilation,21S,9.61%
8F030003,No Ventilation,22S,3.80%
8F030003,No Ventilation,23S,17.89%
8F030003,No Ventilation,24S,8.68%
8F030003,No Ventilation,25S,8.70%
8F030003,No Ventilation,26S,6.95%
8F030003,No Ventilation,27S,15.20%
8F030003,No Ventilation,28S,31.83%
8F030003,No Ventilation,29S,116.34%
8F030003,No Ventilation,30S,195.41%
8F030003,No Ventilation,31S,42.62%
8F030003,No Ventilation,32S,296.39%
8F030003,No Ventilation,33S,118.98%
8F030003,No Ventilation,34S,336.38%
8F030003,No Ventilation,35S,172.84%
8F030003,No Ventilation,36S,70.28%
8F030003,No Ventilation,37S,101.40%
8F030003,No Ventilation,38S,126.26%
8F030003,No Ventilation,39S,37.64%
8F030003,No Ventilation,40S,235.21%
8F030003,No Ventilation,41S,192.36%
8F030003,No Ventilation,42S,142.47%
8F030003,No Ventilation,43S,156.53%
8F030003,No Ventilation,44S,164.93%
8F030003,No Ventilation,45S,207.23%
8F030003,No Ventilation,46S,176.22%
8F030003,No Ventilation,47S,190.25%
8F030003,No Ventilation,48S,262.96%
8F030003,No Ventilation,49S,195.67%
8F030003,No Ventilation,50S,205.22%
8F030003,No Ventilation,51S,410.95%
8F030003,No Ventilation,52S,121.76%
8F030003,No Ventilation,53S,216.82%
8F030003,No Ventilation,54S,178.90%
8F030003,No Ventilation,55S,113.51%
8F030003,No Ventilation,56S,165.05%
8F030003,No Ventilation,57S,178.73%
8F030003,No Ventilation,58S,223.47%
8F030003,No Ventilation,59S,252.10%
8F030003,No Ventilation,1M 0S,354.85%
8F030003,No Ventilation,1M 1S,243.62%
8F030003,No Ventilation,1M 2S,278.94%
8F030003,No Ventilation,1M 3S,222.69%
8F030003,No Ventilation,1M 4S,221.89%
8F030003,No Ventilation,1M 5S,178.88%
8F030003,No Ventilation,1M 6S,177.00%
8F030003,No Ventilation,1M 7S,230.68%
8F030003,No Ventilation,1M 8S,238.46%
8F030003,No Ventilation,1M 9S,235.61%
8F030003,No Ventilation,1M 10S,251.38%
8F030003,No Ventilation,1M 11S,134.36%
8F030003,No Ventilation,1M 12S,265.25%
8F030003,No Ventilation,1M 13S,228.24%
8F030003,No Ventilation,1M 14S,201.75%
8F030003,No Ventilation,1M 15S,225.57%
8F030003,No Ventilation,1M 16S,236.12%
8F030003,No Ventilation,1M 17S,158.84%
8F030003,No Ventilation,1M 18S,211.11%
8F030003,No Ventilation,1M 19S,250.23%
8F030003,No Ventilation,1M 20S,211.23%
8F030003,No Ventilation,1M 21S,150.26%
8F030003,No Ventilation,1M 22S,211.55%
8F030003,No Ventilation,1M 23S,125.50%
8F030003,No Ventilation,1M 24S,221.61%
8F030003,No Ventilation,1M 25S,185.29%
8F030003,No Ventilation,1M 26S,149.38%
8F030003,No Ventilation,1M 27S,184.87%
8F030003,No Ventilation,1M 28S,226.47%
8F030003,No Ventilation,1M 29S,170.19%
8F030003,No Ventilation,1M 30S,173.70%
8F030003,No Ventilation,1M 31S,164.81%
8F030003,No Ventilation,1M 32S,175.93%
8F030003,No Ventilation,1M 33S,224.53%
8F030003,No Ventilation,1M 34S,174.54%
8F030003,No Ventilation,1M 35S,178.66%
8F030003,No Ventilation,1M 36S,148.60%
8F030003,No Ventilation,1M 37S,163.79%
8F030003,No Ventilation,1M 38S,125.87%
8F030003,No Ventilation,1M 39S,177.89%
8F030003,No Ventilation,1M 40S,238.99%
8F030003,No Ventilation,1M 41S,125.39%
8F030003,No Ventilation,1M 42S,134.81%
8F030003,No Ventilation,1M 43S,162.51%
8F030003,No Ventilation,1M 44S,100.44%
8F030003,No Ventilation,1M 45S,126.62%
8F030003,No Ventilation,1M 46S,132.43%
8F030003,No Ventilation,1M 47S,136.83%
8F030003,No Ventilation,1M 48S,140.56%
8F030003,No Ventilation,1M 49S,177.76%
8F030003,No Ventilation,1M 50S,113.62%
8F030003,No Ventilation,1M 51S,161.23%
8F030003,No Ventilation,1M 52S,131.29%
8F030003,No Ventilation,1M 53S,146.27%
8F030003,No Ventilation,1M 54S,153.82%
8F030003,No Ventilation,1M 55S,167.72%
8F030003,No Ventilation,1M 56S,148.27%
8F030003,No Ventilation,1M 57S,166.00%
8F030003,No Ventilation,1M 58S,121.21%
8F030003,No Ventilation,1M 59S,150.75%
8F030003,No Ventilation,2M 0S,115.06%
8F030003,No Ventilation,2M 1S,157.02%
8F030003,No Ventilation,2M 2S,153.91%
8F030003,No Ventilation,2M 3S,154.06%
8F030003,No Ventilation,2M 4S,145.36%
8F030003,No Ventilation,2M 5S,135.61%
8F030003,No Ventilation,2M 6S,123.12%
8F030003,No Ventilation,2M 7S,138.54%
8F030003,No Ventilation,2M 8S,104.08%
8F030003,No Ventilation,2M 9S,107.74%
8F030003,No Ventilation,2M 10S,115.15%
8F030003,No Ventilation,2M 11S,120.17%
8F030003,No Ventilation,2M 12S,103.15%
8F030003,No Ventilation,2M 13S,113.12%
8F030003,No Ventilation,2M 14S,117.27%
8F030003,No Ventilation,2M 15S,107.93%
8F030003,No Ventilation,2M 16S,114.58%
8F030003,No Ventilation,2M 17S,116.50%
8F030003,No Ventilation,2M 18S,145.77%
8F030003,No Ventilation,2M 19S,119.25%
8F030003,No Ventilation,2M 20S,132.21%
8F030003,No Ventilation,2M 21S,123.26%
8F030003,No Ventilation,2M 22S,134.43%
8F030003,No Ventilation,2M 23S,122.98%
8F030003,No Ventilation,2M 24S,154.17%
8F030003,No Ventilation,2M 25S,115.24%
8F030003,No Ventilation,2M 26S,155.26%
8F030003,No Ventilation,2M 27S,128.04%
8F030003,No Ventilation,2M 28S,166.61%
8F030003,No Ventilation,2M 29S,136.56%
8F030003,No Ventilation,2M 30S,158.55%
8F030003,No Ventilation,2M 31S,124.46%
8F030003,No Ventilation,2M 32S,157.42%
8F030003,No Ventilation,2M 33S,107.70%
8F030003,No Ventilation,2M 34S,144.81%
8F030003,No Ventilation,2M 35S,90.75%
8F030003,No Ventilation,2M 36S,115.57%
8F030003,No Ventilation,2M 37S,107.00%
8F030003,No Ventilation,2M 38S,108.96%
8F030003,No Ventilation,2M 39S,150.90%
8F030003,No Ventilation,2M 40S,110.94%
8F030003,No Ventilation,2M 41S,107.87%
8F030003,No Ventilation,2M 42S,141.38%
8F030003,No Ventilation,2M 43S,100.41%
8F030003,No Ventilation,2M 44S,99.27%
8F030003,No Ventilation,2M 45S,97.75%
8F030003,No Ventilation,2M 46S,126.39%
8F030003,No Ventilation,2M 47S,91.92%
8F030003,No Ventilation,2M 48S,138.50%
8F030003,No Ventilation,2M 49S,96.65%
8F030003,No Ventilation,2M 50S,90.70%
8F030003,No Ventilation,2M 51S,91.45%
8F030003,No Ventilation,2M 52S,99.75%
8F030003,No Ventilation,2M 53S,90.79%
8F030003,No Ventilation,2M 54S,95.65%
8F030003,No Ventilation,2M 55S,93.00%
8F030003,No Ventilation,2M 56S,92.04%
8F030003,No Ventilation,2M 57S,97.15%
8F030003,No Ventilation,2M 58S,105.93%
8F030003,No Ventilation,2M 59S,132.05%
8F030003,No Ventilation,3M 0S,143.24%
8F030003,No Ventilation,3M 1S,111.43%
8F030003,No Ventilation,3M 2S,100.71%
8F030003,No Ventilation,3M 3S,97.52%
8F030003,No Ventilation,3M 4S,107.08%
8F030003,No Ventilation,3M 5S,109.27%
8F030003,No Ventilation,3M 6S,110.37%
8F030003,No Ventilation,3M 7S,106.32%
8F030003,No Ventilation,3M 8S,100.20%
8F030003,No Ventilation,3M 9S,99.22%
8F030003,No Ventilation,3M 10S,102.84%
8F030003,No Ventilation,3M 11S,136.69%
8F030003,No Ventilation,3M 12S,95.31%
8F030003,No Ventilation,3M 13S,102.40%
8F030003,No Ventilation,3M 14S,94.75%
8F030003,No Ventilation,3M 15S,133.46%
8F030003,No Ventilation,3M 16S,98.24%
8F030003,No Ventilation,3M 17S,92.61%
8F030003,No Ventilation,3M 18S,95.89%
8F030003,No Ventilation,3M 19S,89.60%
8F030003,No Ventilation,3M 20S,76.77%
8F030003,No Ventilation,3M 21S,87.35%
8F030003,No Ventilation,3M 22S,95.01%
8F030003,No Ventilation,3M 23S,89.46%
8F030003,No Ventilation,3M 24S,85.81%
8F030003,No Ventilation,3M 25S,90.72%
8F030003,No Ventilation,3M 26S,87.54%
8F030003,No Ventilation,3M 27S,92.15%
8F030003,No Ventilation,3M 28S,91.60%
8F030003,No Ventilation,3M 29S,93.36%
8F030003,No Ventilation,3M 30S,87.48%
8F030003,No Ventilation,3M 31S,86.43%
8F030003,No Ventilation,3M 32S,83.79%
8F030003,No Ventilation,3M 33S,86.69%
8F030003,No Ventilation,3M 34S,88.11%
8F030003,No Ventilation,3M 35S,91.27%
8F030003,No Ventilation,3M 36S,93.95%
8F030003,No Ventilation,3M 37S,124.56%
8F030003,No Ventilation,3M 38S,91.74%
8F030003,No Ventilation,3M 39S,128.68%
8F030003,No Ventilation,3M 40S,91.27%
8F030003,No Ventilation,3M 41S,95.51%
8F030003,No Ventilation,3M 42S,97.23%
8F030003,No Ventilation,3M 43S,91.80%
8F030003,No Ventilation,3M 44S,101.25%
8F030003,No Ventilation,3M 45S,95.90%
8F030003,No Ventilation,3M 46S,91.60%
8F030003,No Ventilation,3M 47S,132.34%
8F030003,No Ventilation,3M 48S,91.33%
8F030003,No Ventilation,3M 49S,128.36%
8F030003,No Ventilation,3M 50S,94.64%
8F030003,No Ventilation,3M 51S,95.85%
8F030003,No Ventilation,3M 52S,95.61%
8F030003,No Ventilation,3M 53S,96.38%
8F030003,No Ventilation,3M 54S,128.34%
8F030003,No Ventilation,3M 55S,95.81%
8F030003,No Ventilation,3M 56S,122.94%
8F030003,No Ventilation,3M 57S,92.16%
8F030003,No Ventilation,3M 58S,97.92%
8F030003,No Ventilation,3M 59S,123.53%
8F030003,No Ventilation,4M 0S,128.82%
8F030003,No Ventilation,4M 1S,96.37%
8F030003,No Ventilation,4M 2S,130.17%
8F030003,No Ventilation,4M 3S,99.01%
8F030003,No Ventilation,4M 4S,94.97%
8F030003,No Ventilation,4M 5S,129.71%
8F030003,No Ventilation,4M 6S,95.77%
8F030003,No Ventilation,4M 7S,100.88%
8F030003,No Ventilation,4M 8S,96.98%
8F030003,No Ventilation,4M 9S,123.47%
8F030003,No Ventilation,4M 10S,95.87%
8F030003,No Ventilation,4M 11S,104.94%
8F030003,No Ventilation,4M 12S,93.75%
8F030003,No Ventilation,4M 13S,92.93%
8F030003,No Ventilation,4M 14S,124.28%
8F030003,No Ventilation,4M 15S,96.45%
8F030003,No Ventilation,4M 16S,92.83%
8F030003,No Ventilation,4M 17S,122.15%
8F030003,No Ventilation,4M 18S,93.14%
8F030003,No Ventilation,4M 19S,94.73%
8F030003,No Ventilation,4M 20S,91.53%
8F030003,No Ventilation,4M 21S,88.44%
8F030003,No Ventilation,4M 22S,91.08%
8F030003,No Ventilation,4M 23S,124.84%
8F030003,No Ventilation,4M 24S,91.77%
8F030003,No Ventilation,4M 25S,93.61%
8F030003,No Ventilation,4M 26S,95.25%
8F030003,No Ventilation,4M 27S,121.38%
8F030003,No Ventilation,4M 28S,88.88%
8F030003,No Ventilation,4M 29S,92.37%
8F030003,No Ventilation,4M 30S,98.27%
8F030003,No Ventilation,4M 31S,92.75%
8F030003,No Ventilation,4M 32S,125.41%
8F030003,No Ventilation,4M 33S,95.74%
8F030003,No Ventilation,4M 34S,95.45%
8F030003,No Ventilation,4M 35S,128.37%
8F030003,No Ventilation,4M 36S,89.56%
8F030003,No Ventilation,4M 37S,94.25%
8F030003,No Ventilation,4M 38S,120.52%
8F030003,No Ventilation,4M 39S,96.37%
8F030003,No Ventilation,4M 40S,92.62%
8F030003,No Ventilation,4M 41S,124.11%
8F030003,No Ventilation,4M 42S,99.45%
8F030003,No Ventilation,4M 43S,121.10%
8F030003,No Ventilation,4M 44S,98.04%
8F030003,No Ventilation,4M 45S,95.61%
8F030003,No Ventilation,4M 46S,122.18%
8F030003,No Ventilation,4M 47S,88.91%
8F030003,No Ventilation,4M 48S,94.65%
8F030003,No Ventilation,4M 49S,124.37%
8F030003,No Ventilation,4M 50S,87.42%
8F030003,No Ventilation,4M 51S,98.34%
8F030003,No Ventilation,4M 52S,122.60%
8F030003,No Ventilation,4M 53S,94.37%
8F030003,No Ventilation,4M 54S,90.32%
8F030003,No Ventilation,4M 55S,89.88%
8F030003,No Ventilation,4M 56S,121.76%
8F030003,No Ventilation,4M 57S,85.47%
8F030003,No Ventilation,4M 58S,136.16%
8F030003,No Ventilation,4M 59S,115.73%
8F030003,No Ventilation,5M 0S,88.47%
8F030003,No Ventilation,5M 1S,94.62%
8F030003,No Ventilation,5M 2S,127.32%
8F030003,No Ventilation,5M 3S,97.08%
8F030003,No Ventilation,5M 4S,121.05%
8F030003,No Ventilation,5M 5S,96.03%
8F030003,No Ventilation,5M 6S,88.31%
8F030003,No Ventilation,5M 7S,124.02%
8F030003,No Ventilation,5M 8S,91.06%
8F030003,No Ventilation,5M 9S,94.28%
8F030003,No Ventilation,5M 10S,100.12%
8F030003,No Ventilation,5M 11S,124.15%
8F030003,No Ventilation,5M 12S,95.01%
8F030003,No Ventilation,5M 13S,88.33%
8F030003,No Ventilation,5M 14S,90.83%
8F030003,No Ventilation,5M 15S,91.81%
8F030003,No Ventilation,5M 16S,88.04%
8F030003,No Ventilation,5M 17S,91.62%
8F030003,No Ventilation,5M 18S,114.19%
8F030003,No Ventilation,5M 19S,89.77%
8F030003,No Ventilation,5M 20S,85.23%
8F030003,No Ventilation,5M 21S,94.63%
8F030003,No Ventilation,5M 22S,93.28%
8F030003,No Ventilation,5M 23S,92.02%
8F030003,No Ventilation,5M 24S,91.91%
8F030003,No Ventilation,5M 25S,87.91%
8F030003,No Ventilation,5M 26S,91.33%
8F030003,No Ventilation,5M 27S,89.49%
8F030003,No Ventilation,5M 28S,129.97%
8F030003,No Ventilation,5M 29S,95.62%
8F030003,No Ventilation,5M 30S,93.93%
8F030003,No Ventilation,5M 31S,92.58%
8F030003,No Ventilation,5M 32S,94.19%
8F030003,No Ventilation,5M 33S,95.65%
8F030003,No Ventilation,5M 34S,98.37%
8F030003,No Ventilation,5M 35S,97.08%
8F030003,No Ventilation,5M 36S,126.76%
8F030003,No Ventilation,5M 37S,93.59%
8F030003,No Ventilation,5M 38S,96.45%
8F030003,No Ventilation,5M 39S,94.71%
8F030003,No Ventilation,5M 40S,92.45%
8F030003,No Ventilation,5M 41S,90.50%
8F030003,No Ventilation,5M 42S,92.63%
8F030003,No Ventilation,5M 43S,94.60%
8F030003,No Ventilation,5M 44S,89.07%
8F030003,No Ventilation,5M 45S,92.70%
8F030003,No Ventilation,5M 46S,92.13%
8F030003,No Ventilation,5M 47S,90.71%
8F030003,No Ventilation,5M 48S,90.78%
8F030003,No Ventilation,5M 49S,88.33%
8F030003,No Ventilation,5M 50S,88.88%
8F030003,No Ventilation,5M 51S,120.96%
8F030003,No Ventilation,5M 52S,84.57%
8F030003,No Ventilation,5M 53S,86.71%
8F030003,No Ventilation,5M 54S,82.97%
8F030003,No Ventilation,5M 55S,90.95%
8F030003,No Ventilation,5M 56S,115.53%
8F030003,No Ventilation,5M 57S,88.84%
8F030003,No Ventilation,5M 58S,94.19%
8F030003,No Ventilation,5M 59S,120.20%
8F030003,No Ventilation,6M 0S,85.74%
8F030003,No Ventilation,6M 1S,92.60%
8F030003,No Ventilation,6M 2S,127.29%
8F030003,No Ventilation,6M 3S,93.72%
8F030003,No Ventilation,6M 4S,119.93%
8F030003,No Ventilation,6M 5S,90.27%
8F030003,No Ventilation,6M 6S,91.69%
8F030003,No Ventilation,6M 7S,92.06%
8F030003,No Ventilation,6M 8S,93.99%
8F030003,No Ventilation,6M 9S,90.77%
8F030003,No Ventilation,6M 10S,90.45%
8F030003,No Ventilation,6M 11S,90.15%
8F030003,No Ventilation,6M 12S,120.76%
8F030003,No Ventilation,6M 13S,83.89%
8F030003,No Ventilation,6M 14S,124.26%
8F030003,No Ventilation,6M 15S,96.15%
8F030003,No Ventilation,6M 16S,93.15%
8F030003,No Ventilation,6M 17S,97.55%
8F030003,No Ventilation,6M 18S,91.75%
8F030003,No Ventilation,6M 19S,125.33%
8F030003,No Ventilation,6M 20S,88.96%
8F030003,No Ventilation,6M 21S,91.22%
8F030003,No Ventilation,6M 22S,88.55%
8F030003,No Ventilation,6M 23S,94.36%
8F030003,No Ventilation,6M 24S,128.69%
8F030003,No Ventilation,6M 25S,96.47%
8F030003,No Ventilation,6M 26S,91.49%
8F030003,No Ventilation,6M 27S,92.34%
8F030003,No Ventilation,6M 28S,125.70%
8F030003,No Ventilation,6M 29S,93.16%
8F030003,No Ventilation,6M 30S,91.09%
8F030003,No Ventilation,6M 31S,87.51%
8F030003,No Ventilation,6M 32S,93.36%
8F030003,No Ventilation,6M 33S,93.82%
8F030003,No Ventilation,6M 34S,120.70%
8F030003,No Ventilation,6M 35S,87.78%
8F030003,No Ventilation,6M 36S,89.91%
8F030003,No Ventilation,6M 37S,86.11%
8F030003,No Ventilation,6M 38S,91.05%
8F030003,No Ventilation,6M 39S,92.01%
8F030003,No Ventilation,6M 40S,94.78%
8F030003,No Ventilation,6M 41S,121.01%
8F030003,No Ventilation,6M 42S,95.30%
8F030003,No Ventilation,6M 43S,93.09%
8F030003,No Ventilation,6M 44S,96.08%
8F030003,No Ventilation,6M 45S,88.31%
8F030003,No Ventilation,6M 46S,94.01%
8F030003,No Ventilation,6M 47S,120.11%
8F030003,No Ventilation,6M 48S,90.62%
8F030003,No Ventilation,6M 49S,93.46%
8F030003,No Ventilation,6M 50S,92.35%
8F030003,No Ventilation,6M 51S,122.54%
8F030003,No Ventilation,6M 52S,93.67%
8F030003,No Ventilation,6M 53S,128.19%
8F030003,No Ventilation,6M 54S,93.56%
8F030003,No Ventilation,6M 55S,94.46%
8F030003,No Ventilation,6M 56S,94.47%
8F030003,No Ventilation,6M 57S,95.02%
8F030003,No Ventilation,6M 58S,137.97%
8F030003,No Ventilation,6M 59S,126.12%
8F030003,No Ventilation,7M 0S,96.39%
8F030003,No Ventilation,7M 1S,91.60%
8F030003,No Ventilation,7M 2S,90.73%
8F030003,No Ventilation,7M 3S,93.62%
8F030003,No Ventilation,7M 4S,97.08%
8F030003,No Ventilation,7M 5S,98.05%
8F030003,No Ventilation,7M 6S,125.53%
8F030003,No Ventilation,7M 7S,91.65%
8F030003,No Ventilation,7M 8S,94.27%
8F030003,No Ventilation,7M 9S,92.61%
8F030003,No Ventilation,7M 10S,91.78%
8F030003,No Ventilation,7M 11S,92.59%
8F030003,No Ventilation,7M 12S,97.87%
8F030003,No Ventilation,7M 13S,93.92%
8F030003,No Ventilation,7M 14S,94.47%
8F030003,No Ventilation,7M 15S,118.81%
8F030003,No Ventilation,7M 16S,92.13%
8F030003,No Ventilation,7M 17S,96.21%
8F030003,No Ventilation,7M 18S,124.41%
8F030003,No Ventilation,7M 19S,93.74%
8F030003,No Ventilation,7M 20S,96.08%
8F030003,No Ventilation,7M 21S,129.42%
8F030003,No Ventilation,7M 22S,92.96%
8F030003,No Ventilation,7M 23S,94.95%
8F030003,No Ventilation,7M 24S,124.64%
8F030003,No Ventilation,7M 25S,95.52%
8F030003,No Ventilation,7M 26S,92.51%
8F030003,No Ventilation,7M 27S,125.30%
8F030003,No Ventilation,7M 28S,91.11%
8F030003,No Ventilation,7M 29S,96.98%
8F030003,No Ventilation,7M 30S,132.04%
8F030003,No Ventilation,7M 31S,97.42%
8F030003,No Ventilation,7M 32S,96.89%
8F030003,No Ventilation,7M 33S,127.22%
8F030003,No Ventilation,7M 34S,97.81%
8F030003,No Ventilation,7M 35S,92.87%
8F030003,No Ventilation,7M 36S,129.54%
8F030003,No Ventilation,7M 37S,93.39%
8F030003,No Ventilation,7M 38S,94.39%
8F030003,No Ventilation,7M 39S,124.73%
8F030003,No Ventilation,7M 40S,98.54%
8F030003,No Ventilation,7M 41S,95.00%
8F030003,No Ventilation,7M 42S,98.36%
8F030003,No Ventilation,7M 43S,126.45%
8F030003,No Ventilation,7M 44S,90.13%
8F030003,No Ventilation,7M 45S,132.10%
8F030003,No Ventilation,7M 46S,93.05%
8F030003,No Ventilation,7M 47S,94.12%
8F030003,No Ventilation,7M 48S,125.76%
8F030003,No Ventilation,7M 49S,93.84%
8F030003,No Ventilation,7M 50S,89.29%
8F030003,No Ventilation,7M 51S,120.31%
8F030003,No Ventilation,7M 52S,94.21%
8F030003,No Ventilation,7M 53S,125.64%
8F030003,No Ventilation,7M 54S,93.04%
8F030003,No Ventilation,7M 55S,97.21%
8F030003,No Ventilation,7M 56S,91.91%
8F030003,No Ventilation,7M 57S,127.70%
8F030003,No Ventilation,7M 58S,91.28%
8F030003,No Ventilation,7M 59S,123.66%
8F030003,No Ventilation,8M 0S,94.24%
8F030003,No Ventilation,8M 1S,93.55%
8F030003,No Ventilation,8M 2S,90.94%
8F030003,No Ventilation,8M 3S,92.51%
8F030003,No Ventilation,8M 4S,91.85%
8F030003,No Ventilation,8M 5S,93.15%
8F030003,No Ventilation,8M 6S,92.81%
8F030003,No Ventilation,8M 7S,92.69%
8F030003,No Ventilation,8M 8S,92.66%
8F030003,No Ventilation,8M 9S,89.46%
8F030003,No Ventilation,8M 10S,94.99%
8F030003,No Ventilation,8M 11S,92.42%
8F030003,No Ventilation,8M 12S,91.57%
8F030003,No Ventilation,8M 13S,93.80%
8F030003,No Ventilation,8M 14S,122.92%
8F030003,No Ventilation,8M 15S,90.70%
8F030003,No Ventilation,8M 16S,92.73%
8F030003,No Ventilation,8M 17S,92.86%
8F030003,No Ventilation,8M 18S,92.70%
8F030003,No Ventilation,8M 19S,94.34%
8F030003,No Ventilation,8M 20S,96.13%
8F030003,No Ventilation,8M 21S,91.40%
8F030003,No Ventilation,8M 22S,91.34%
8F030003,No Ventilation,8M 23S,88.62%
8F030003,No Ventilation,8M 24S,92.61%
8F030003,No Ventilation,8M 25S,94.22%
8F030003,No Ventilation,8M 26S,87.94%
8F030003,No Ventilation,8M 27S,94.01%
8F030003,No Ventilation,8M 28S,95.25%
8F030003,No Ventilation,8M 29S,98.17%
8F030003,No Ventilation,8M 30S,93.10%
8F030003,No Ventilation,8M 31S,98.58%
8F030003,No Ventilation,8M 32S,94.37%
8F030003,No Ventilation,8M 33S,94.39%
8F030003,No Ventilation,8M 34S,97.48%
8F030003,No Ventilation,8M 35S,95.90%
8F030003,No Ventilation,8M 36S,98.82%
8F030003,No Ventilation,8M 37S,91.43%
8F030003,No Ventilation,8M 38S,96.12%
8F030003,No Ventilation,8M 39S,96.70%
8F030003,No Ventilation,8M 40S,96.74%
8F030003,No Ventilation,8M 41S,96.39%
8F030003,No Ventilation,8M 42S,92.31%
8F030003,No Ventilation,8M 43S,96.05%
8F030003,No Ventilation,8M 44S,93.04%
8F030003,No Ventilation,8M 45S,96.86%
8F030003,No Ventilation,8M 46S,96.13%
8F030003,No Ventilation,8M 47S,93.49%
8F030003,No Ventilation,8M 48S,95.84%
8F030003,No Ventilation,8M 49S,95.80%
8F030003,No Ventilation,8M 50S,94.27%
8F030003,No Ventilation,8M 51S,94.96%
8F030003,No Ventilation,8M 52S,90.15%
8F030003,No Ventilation,8M 53S,95.33%
8F030003,No Ventilation,8M 54S,90.39%
8F030003,No Ventilation,8M 55S,92.11%
8F030003,No Ventilation,8M 56S,90.88%
8F030003,No Ventilation,8M 57S,94.14%
8F030003,No Ventilation,8M 58S,89.00%
8F030003,No Ventilation,8M 59S,121.70%
8F030003,No Ventilation,9M 0S,93.48%
8F030003,No Ventilation,9M 1S,92.30%
8F030003,No Ventilation,9M 2S,90.55%
8F030003,No Ventilation,9M 3S,94.91%
8F030003,No Ventilation,9M 4S,90.90%
8F030003,No Ventilation,9M 5S,98.06%
8F030003,No Ventilation,9M 6S,90.58%
8F030003,No Ventilation,9M 7S,96.98%
8F030003,No Ventilation,9M 8S,92.20%
8F030003,No Ventilation,9M 9S,93.20%
8F030003,No Ventilation,9M 10S,95.08%
8F030003,No Ventilation,9M 11S,91.84%
8F030003,No Ventilation,9M 12S,95.58%
8F030003,No Ventilation,9M 13S,94.98%
8F030003,No Ventilation,9M 14S,124.16%
8F030003,No Ventilation,9M 15S,91.83%
8F030003,No Ventilation,9M 16S,94.79%
8F030003,No Ventilation,9M 17S,98.21%
8F030003,No Ventilation,9M 18S,89.75%
8F030003,No Ventilation,9M 19S,95.90%
8F030003,No Ventilation,9M 20S,95.79%
8F030003,No Ventilation,9M 21S,100.95%
8F030003,No Ventilation,9M 22S,94.98%
8F030003,No Ventilation,9M 23S,94.96%
8F030003,No Ventilation,9M 24S,93.02%
8F030003,No Ventilation,9M 25S,92.25%
8F030003,No Ventilation,9M 26S,99.51%
8F030003,No Ventilation,9M 27S,100.24%
8F030003,No Ventilation,9M 28S,95.98%
8F030003,No Ventilation,9M 29S,96.07%
8F030003,No Ventilation,9M 30S,95.34%
8F030003,No Ventilation,9M 31S,93.44%
8F030003,No Ventilation,9M 32S,95.92%
8F030003,No Ventilation,9M 33S,97.48%
8F030003,No Ventilation,9M 34S,99.39%
8F030003,No Ventilation,9M 35S,92.86%
8F030003,No Ventilation,9M 36S,97.24%
8F030003,No Ventilation,9M 37S,98.46%
8F030003,No Ventilation,9M 38S,94.20%
8F030003,No Ventilation,9M 39S,93.38%
8F030003,No Ventilation,9M 40S,98.73%
8F030003,No Ventilation,9M 41S,95.13%
8F030003,No Ventilation,9M 42S,91.73%
8F030003,No Ventilation,9M 43S,97.62%
8F030003,No Ventilation,9M 44S,91.61%
8F030003,No Ventilation,9M 45S,93.22%
8F030003,No Ventilation,9M 46S,97.99%
8F030003,No Ventilation,9M 47S,94.62%
8F030003,No Ventilation,9M 48S,91.47%
8F030003,No Ventilation,9M 49S,95.01%
8F030003,No Ventilation,9M 50S,92.13%
8F030003,No Ventilation,9M 51S,98.17%
8F030003,No Ventilation,9M 52S,94.62%
8F030003,No Ventilation,9M 53S,96.37%
8F030003,No Ventilation,9M 54S,93.56%
8F030003,No Ventilation,9M 55S,95.41%
8F030003,No Ventilation,9M 56S,92.58%
8F030003,No Ventilation,9M 57S,94.70%
8F030003,No Ventilation,9M 58S,99.06%
8F030003,No Ventilation,9M 59S,123.65%
8F030003,No Ventilation,10M 0S,95.46%
8F030003,No Ventilation,10M 1S,95.30%
8F030003,No Ventilation,10M 2S,96.35%
8F030003,No Ventilation,10M 3S,96.90%
8F030003,No Ventilation,10M 4S,95.84%
8F030003,No Ventilation,10M 5S,100.89%
8F030003,No Ventilation,10M 6S,91.21%
8F030003,No Ventilation,10M 7S,97.02%
8F030003,No Ventilation,10M 8S,98.78%
8F030003,No Ventilation,10M 9S,90.25%
8F030003,No Ventilation,10M 10S,90.68%
8F030003,No Ventilation,10M 11S,93.35%
8F030003,No Ventilation,10M 12S,94.67%
8F030003,No Ventilation,10M 13S,95.63%
8F030003,No Ventilation,10M 14S,124.65%
8F030003,No Ventilation,10M 15S,96.59%
8F030003,No Ventilation,10M 16S,91.77%
8F030003,No Ventilation,10M 17S,96.93%
8F030003,No Ventilation,10M 18S,90.13%
8F030003,No Ventilation,10M 19S,98.61%
8F030003,No Ventilation,10M 20S,98.18%
8F030003,No Ventilation,10M 21S,92.59%
8F030003,No Ventilation,10M 22S,94.45%
8F030003,No Ventilation,10M 23S,92.74%
8F030003,No Ventilation,10M 24S,97.06%
8F030003,No Ventilation,10M 25S,94.52%
8F030003,No Ventilation,10M 26S,93.76%
8F030003,No Ventilation,10M 27S,95.85%
8F030003,No Ventilation,10M 28S,94.95%
8F030003,No Ventilation,10M 29S,96.73%
8F030003,No Ventilation,10M 30S,94.21%
8F030003,No Ventilation,10M 31S,97.76%
8F030003,No Ventilation,10M 32S,96.90%
8F030003,No Ventilation,10M 33S,97.98%
8F030003,No Ventilation,10M 34S,95.74%
8F030003,No Ventilation,10M 35S,97.59%
8F030003,No Ventilation,10M 36S,101.44%
8F030003,No Ventilation,10M 37S,95.12%
8F030003,No Ventilation,10M 38S,96.29%
8F030003,No Ventilation,10M 39S,94.05%
8F030003,No Ventilation,10M 40S,91.85%
8F030003,No Ventilation,10M 41S,96.14%
8F030003,No Ventilation,10M 42S,92.06%
8F030003,No Ventilation,10M 43S,95.96%
8F030003,No Ventilation,10M 44S,97.00%
8F030003,No Ventilation,10M 45S,92.87%
8F030003,No Ventilation,10M 46S,93.99%
8F030003,No Ventilation,10M 47S,95.72%
8F030003,No Ventilation,10M 48S,96.05%
8F030003,No Ventilation,10M 49S,95.41%
8F030003,No Ventilation,10M 50S,96.96%
8F030003,No Ventilation,10M 51S,94.85%
8F030003,No Ventilation,10M 52S,94.33%
8F030003,No Ventilation,10M 53S,95.60%
8F030003,No Ventilation,10M 54S,99.70%
8F030003,No Ventilation,10M 55S,101.91%
8F030003,No Ventilation,10M 56S,96.82%
8F030003,No Ventilation,10M 57S,96.58%
8F030003,No Ventilation,10M 58S,98.30%
8F030003,No Ventilation,10M 59S,124.47%
8F030003,No Ventilation,11M 0S,96.07%
8F030003,No Ventilation,11M 1S,98.96%
8F030003,No Ventilation,11M 2S,89.46%
8F030003,No Ventilation,11M 3S,96.25%
8F030003,No Ventilation,11M 4S,95.83%
8F030003,No Ventilation,11M 5S,97.97%
8F030003,No Ventilation,11M 6S,88.88%
8F030003,No Ventilation,11M 7S,97.74%
8F030003,No Ventilation,11M 8S,94.63%
8F030003,No Ventilation,11M 9S,97.49%
8F030003,No Ventilation,11M 10S,94.71%
8F030003,No Ventilation,11M 11S,96.86%
8F030003,No Ventilation,11M 12S,92.20%
8F030003,No Ventilation,11M 13S,92.16%
8F030003,No Ventilation,11M 14S,126.86%
8F030003,No Ventilation,11M 15S,92.19%
8F030003,No Ventilation,11M 16S,94.38%
8F030003,No Ventilation,11M 17S,91.11%
8F030003,No Ventilation,11M 18S,95.82%
8F030003,No Ventilation,11M 19S,98.60%
8F030003,No Ventilation,11M 20S,89.06%
8F030003,No Ventilation,11M 21S,91.54%
8F030003,No Ventilation,11M 22S,97.46%
8F030003,No Ventilation,11M 23S,98.68%
8F030003,No Ventilation,11M 24S,88.34%
8F030003,No Ventilation,11M 25S,99.32%
8F030003,No Ventilation,11M 26S,94.69%
8F030003,No Ventilation,11M 27S,96.33%
8F030003,No Ventilation,11M 28S,93.30%
8F030003,No Ventilation,11M 29S,100.58%
8F030003,No Ventilation,11M 30S,94.32%
8F030003,No Ventilation,11M 31S,99.98%
8F030003,No Ventilation,11M 32S,100.96%
8F030003,No Ventilation,11M 33S,95.69%
8F030003,No Ventilation,11M 34S,98.65%
8F030003,No Ventilation,11M 35S,94.84%
8F030003,No Ventilation,11M 36S,91.47%
8F030003,No Ventilation,11M 37S,97.51%
8F030003,No Ventilation,11M 38S,93.36%
8F030003,No Ventilation,11M 39S,90.36%
8F030003,No Ventilation,11M 40S,89.44%
8F030003,No Ventilation,11M 41S,94.18%
8F030003,No Ventilation,11M 42S,93.12%
8F030003,No Ventilation,11M 43S,97.07%
8F030003,No Ventilation,11M 44S,94.16%
8F030003,No Ventilation,11M 45S,94.82%
8F030003,No Ventilation,11M 46S,93.98%
8F030003,No Ventilation,11M 47S,94.55%
8F030003,No Ventilation,11M 48S,96.85%
8F030003,No Ventilation,11M 49S,94.51%
8F030003,No Ventilation,11M 50S,96.79%
8F030003,No Ventilation,11M 51S,95.98%
8F030003,No Ventilation,11M 52S,96.19%
8F030003,No Ventilation,11M 53S,93.25%
8F030003,No Ventilation,11M 54S,92.18%
8F030003,No Ventilation,11M 55S,94.74%
8F030003,No Ventilation,11M 56S,94.21%
8F030003,No Ventilation,11M 57S,95.79%
8F030003,No Ventilation,11M 58S,105.65%
8F030003,No Ventilation,11M 59S,128.40%
8F030003,No Ventilation,12M 0S,93.15%
8F030003,No Ventilation,12M 1S,91.66%
8F030003,No Ventilation,12M 2S,93.17%
8F030003,No Ventilation,12M 3S,97.50%
8F030003,No Ventilation,12M 4S,92.42%
8F030003,No Ventilation,12M 5S,96.38%
8F030003,No Ventilation,12M 6S,92.96%
8F030003,No Ventilation,12M 7S,96.84%
8F030003,No Ventilation,12M 8S,90.02%
8F030003,No Ventilation,12M 9S,92.34%
8F030003,No Ventilation,12M 10S,94.29%
8F030003,No Ventilation,12M 11S,94.89%
8F030003,No Ventilation,12M 12S,95.47%
8F030003,No Ventilation,12M 13S,95.06%
8F030003,No Ventilation,12M 14S,120.22%
8F030003,No Ventilation,12M 15S,89.56%
8F030003,No Ventilation,12M 16S,92.05%
8F030003,No Ventilation,12M 17S,94.61%
8F030003,No Ventilation,12M 18S,91.35%
8F030003,No Ventilation,12M 19S,97.65%
8F030003,No Ventilation,12M 20S,96.04%
8F030003,No Ventilation,12M 21S,87.41%
8F030003,No Ventilation,12M 22S,93.88%
8F030003,No Ventilation,12M 23S,97.49%
8F030003,No Ventilation,12M 24S,95.64%
8F030003,No Ventilation,12M 25S,94.73%
8F030003,No Ventilation,12M 26S,94.05%
8F030003,No Ventilation,12M 27S,92.86%
8F030003,No Ventilation,12M 28S,96.38%
8F030003,No Ventilation,12M 29S,92.40%
8F030003,No Ventilation,12M 30S,94.00%
8F030003,No Ventilation,12M 31S,94.92%
8F030003,No Ventilation,12M 32S,93.04%
8F030003,No Ventilation,12M 33S,93.87%
8F030003,No Ventilation,12M 34S,95.32%
8F030003,No Ventilation,12M 35S,93.69%
8F030003,No Ventilation,12M 36S,92.18%
8F030003,No Ventilation,12M 37S,94.46%
8F030003,No Ventilation,12M 38S,99.26%
8F030003,No Ventilation,12M 39S,95.39%
8F030003,No Ventilation,12M 40S,95.36%
8F030003,No Ventilation,12M 41S,94.77%
8F030003,No Ventilation,12M 42S,95.14%
8F030003,No Ventilation,12M 43S,96.28%
8F030003,No Ventilation,12M 44S,95.20%
8F030003,No Ventilation,12M 45S,95.19%
8F030003,No Ventilation,12M 46S,94.14%
8F030003,No Ventilation,12M 47S,93.28%
8F030003,No Ventilation,12M 48S,97.59%
8F030003,No Ventilation,12M 49S,94.29%
8F030003,No Ventilation,12M 50S,97.63%
8F030003,No Ventilation,12M 51S,96.90%
8F030003,No Ventilation,12M 52S,97.88%
8F030003,No Ventilation,12M 53S,97.36%
8F030003,No Ventilation,12M 54S,93.70%
8F030003,No Ventilation,12M 55S,93.89%
8F030003,No Ventilation,12M 56S,93.04%
8F030003,No Ventilation,12M 57S,93.79%
8F030003,No Ventilation,12M 58S,95.52%
8F030003,No Ventilation,12M 59S,126.05%
8F030003,No Ventilation,13M 0S,94.14%
8F030003,No Ventilation,13M 1S,100.28%
8F030003,No Ventilation,13M 2S,95.65%
8F030003,No Ventilation,13M 3S,98.22%
8F030003,No Ventilation,13M 4S,95.45%
8F030003,No Ventilation,13M 5S,96.36%
8F030003,No Ventilation,13M 6S,93.65%
8F030003,No Ventilation,13M 7S,96.54%
8F030003,No Ventilation,13M 8S,91.28%
8F030003,No Ventilation,13M 9S,92.78%
8F030003,No Ventilation,13M 10S,93.73%
8F030003,No Ventilation,13M 11S,95.15%
8F030003,No Ventilation,13M 12S,93.94%
8F030003,No Ventilation,13M 13S,93.99%
8F030003,No Ventilation,13M 14S,126.22%
8F030003,No Ventilation,13M 15S,96.60%
8F030003,No Ventilation,13M 16S,98.03%
8F030003,No Ventilation,13M 17S,91.82%
8F030003,No Ventilation,13M 18S,93.68%
8F030003,No Ventilation,13M 19S,95.35%
8F030003,No Ventilation,13M 20S,94.84%
8F030003,No Ventilation,13M 21S,97.36%
8F030003,No Ventilation,13M 22S,95.58%
8F030003,No Ventilation,13M 23S,96.90%
8F030003,No Ventilation,13M 24S,92.40%
8F030003,No Ventilation,13M 25S,93.08%
8F030003,No Ventilation,13M 26S,92.67%
8F030003,No Ventilation,13M 27S,95.42%
8F030003,No Ventilation,13M 28S,90.46%
8F030003,No Ventilation,13M 29S,93.89%
8F030003,No Ventilation,13M 30S,92.69%
8F030003,No Ventilation,13M 31S,93.31%
8F030003,No Ventilation,13M 32S,93.45%
8F030003,No Ventilation,13M 33S,93.42%
8F030003,No Ventilation,13M 34S,91.87%
8F030003,No Ventilation,13M 35S,95.60%
8F030003,No Ventilation,13M 36S,90.85%
8F030003,No Ventilation,13M 37S,93.12%
8F030003,No Ventilation,13M 38S,94.20%
8F030003,No Ventilation,13M 39S,95.16%
8F030003,No Ventilation,13M 40S,93.36%
8F030003,No Ventilation,13M 41S,97.26%
8F030003,No Ventilation,13M 42S,93.95%
8F030003,No Ventilation,13M 43S,92.84%
8F030003,No Ventilation,13M 44S,93.03%
8F030003,No Ventilation,13M 45S,91.83%
8F030003,No Ventilation,13M 46S,99.18%
8F030003,No Ventilation,13M 47S,94.32%
8F030003,No Ventilation,13M 48S,89.25%
8F030003,No Ventilation,13M 49S,88.96%
8F030003,No Ventilation,13M 50S,93.62%
8F030003,No Ventilation,13M 51S,88.92%
8F030003,No Ventilation,13M 52S,94.94%
8F030003,No Ventilation,13M 53S,94.46%
8F030003,No Ventilation,13M 54S,91.46%
8F030003,No Ventilation,13M 55S,94.95%
8F030003,No Ventilation,13M 56S,89.28%
8F030003,No Ventilation,13M 57S,97.86%
8F030003,No Ventilation,13M 58S,87.10%
8F030003,No Ventilation,13M 59S,123.78%
8F030003,No Ventilation,14M 0S,91.97%
8F030003,No Ventilation,14M 1S,100.46%
8F030003,No Ventilation,14M 2S,92.06%
8F030003,No Ventilation,14M 3S,88.85%
8F030003,No Ventilation,14M 4S,123.73%
8F030003,No Ventilation,14M 5S,95.86%
8F030003,No Ventilation,14M 6S,94.63%
8F030003,No Ventilation,14M 7S,95.35%
8F030003,No Ventilation,14M 8S,128.29%
8F030003,No Ventilation,14M 9S,92.55%
8F030003,No Ventilation,14M 10S,97.84%
8F030003,No Ventilation,14M 11S,93.88%
8F030003,No Ventilation,14M 12S,95.42%
8F030003,No Ventilation,14M 13S,93.06%
8F030003,No Ventilation,14M 14S,126.25%
8F030003,No Ventilation,14M 15S,97.00%
8F030003,No Ventilation,14M 16S,96.09%
8F030003,No Ventilation,14M 17S,90.54%
8F030003,No Ventilation,14M 18S,97.02%
8F030003,No Ventilation,14M 19S,95.33%
8F030003,No Ventilation,14M 20S,94.24%
8F030003,No Ventilation,14M 21S,94.91%
8F030003,No Ventilation,14M 22S,124.96%
8F030003,No Ventilation,14M 23S,90.80%
8F030003,No Ventilation,14M 24S,96.16%
8F030003,No Ventilation,14M 25S,119.90%
8F030003,No Ventilation,14M 26S,92.35%
8F030003,No Ventilation,14M 27S,94.51%
8F030003,No Ventilation,14M 28S,92.31%
8F030003,No Ventilation,14M 29S,96.61%
8F030003,No Ventilation,14M 30S,91.89%
8F030003,No Ventilation,14M 31S,126.94%
8F030003,No Ventilation,14M 32S,95.38%
8F030003,No Ventilation,14M 33S,93.38%
8F030003,No Ventilation,14M 34S,93.72%
8F030003,No Ventilation,14M 35S,93.28%
8F030003,No Ventilation,14M 36S,95.99%
8F030003,No Ventilation,14M 37S,93.48%
8F030003,No Ventilation,14M 38S,92.00%
8F030003,No Ventilation,14M 39S,93.51%
8F030003,No Ventilation,14M 40S,91.16%
8F030003,No Ventilation,14M 41S,97.22%
8F030003,No Ventilation,14M 42S,96.25%
8F030003,No Ventilation,14M 43S,97.11%
8F030003,No Ventilation,14M 44S,93.15%
8F030003,No Ventilation,14M 45S,91.64%
8F030003,No Ventilation,14M 46S,90.48%
8F030003,No Ventilation,14M 47S,93.72%
8F030003,No Ventilation,14M 48S,94.73%
8F030003,No Ventilation,14M 49S,93.21%
8F030003,No Ventilation,14M 50S,98.27%
8F030003,No Ventilation,14M 51S,94.13%
8F030003,No Ventilation,14M 52S,92.49%
8F030003,No Ventilation,14M 53S,98.04%
8F030003,No Ventilation,14M 54S,92.15%
8F030003,No Ventilation,14M 55S,91.81%
8F030003,No Ventilation,14M 56S,93.33%
8F030003,No Ventilation,14M 57S,92.17%
8F030003,No Ventilation,14M 58S,140.66%
8F030003,No Ventilation,14M 59S,128.01%
8F030003,No Ventilation,15M 0S,93.67%
8F030004,No Ventilation,0S,0.21%
8F030004,No Ventilation,1S,0.10%
8F030004,No Ventilation,2S,0.22%
8F030004,No Ventilation,3S,0.10%
8F030004,No Ventilation,4S,0.14%
8F030004,No Ventilation,5S,0.22%
8F030004,No Ventilation,6S,0.35%
8F030004,No Ventilation,7S,0.08%
8F030004,No Ventilation,8S,0.24%
8F030004,No Ventilation,9S,0.44%
8F030004,No Ventilation,10S,0.31%
8F030004,No Ventilation,11S,0.19%
8F030004,No Ventilation,12S,0.16%
8F030004,No Ventilation,13S,0.26%
8F030004,No Ventilation,14S,0.08%
8F030004,No Ventilation,15S,0.05%
8F030004,No Ventilation,16S,0.04%
8F030004,No Ventilation,17S,0.04%
8F030004,No Ventilation,18S,0.12%
8F030004,No Ventilation,19S,0.34%
8F030004,No Ventilation,20S,0.04%
8F030004,No Ventilation,21S,0.25%
8F030004,No Ventilation,22S,0.05%
8F030004,No Ventilation,23S,0.16%
8F030004,No Ventilation,24S,0.22%
8F030004,No Ventilation,25S,0.05%
8F030004,No Ventilation,26S,0.20%
8F030004,No Ventilation,27S,0.20%
8F030004,No Ventilation,28S,0.04%
8F030004,No Ventilation,29S,0.21%
8F030004,No Ventilation,30S,23.54%
8F030004,No Ventilation,31S,20.94%
8F030004,No Ventilation,32S,3.35%
8F030004,No Ventilation,33S,0.91%
8F030004,No Ventilation,34S,18.01%
8F030004,No Ventilation,35S,17.03%
8F030004,No Ventilation,36S,12.89%
8F030004,No Ventilation,37S,30.57%
8F030004,No Ventilation,38S,70.26%
8F030004,No Ventilation,39S,72.61%
8F030004,No Ventilation,40S,57.82%
8F030004,No Ventilation,41S,115.04%
8F030004,No Ventilation,42S,156.80%
8F030004,No Ventilation,43S,134.88%
8F030004,No Ventilation,44S,114.38%
8F030004,No Ventilation,45S,107.72%
8F030004,No Ventilation,46S,93.55%
8F030004,No Ventilation,47S,51.16%
8F030004,No Ventilation,48S,68.75%
8F030004,No Ventilation,49S,107.00%
8F030004,No Ventilation,50S,120.99%
8F030004,No Ventilation,51S,80.57%
8F030004,No Ventilation,52S,82.45%
8F030004,No Ventilation,53S,153.08%
8F030004,No Ventilation,54S,183.11%
8F030004,No Ventilation,55S,167.93%
8F030004,No Ventilation,56S,186.00%
8F030004,No Ventilation,57S,137.11%
8F030004,No Ventilation,58S,122.42%
8F030004,No Ventilation,59S,219.87%
8F030004,No Ventilation,1M 0S,221.33%
8F030004,No Ventilation,1M 1S,204.50%
8F030004,No Ventilation,1M 2S,161.34%
8F030004,No Ventilation,1M 3S,195.48%
8F030004,No Ventilation,1M 4S,249.82%
8F030004,No Ventilation,1M 5S,189.56%
8F030004,No Ventilation,1M 6S,205.62%
8F030004,No Ventilation,1M 7S,188.75%
8F030004,No Ventilation,1M 8S,169.56%
8F030004,No Ventilation,1M 9S,167.06%
8F030004,No Ventilation,1M 10S,184.78%
8F030004,No Ventilation,1M 11S,186.29%
8F030004,No Ventilation,1M 12S,117.64%
8F030004,No Ventilation,1M 13S,154.09%
8F030004,No Ventilation,1M 14S,189.57%
8F030004,No Ventilation,1M 15S,169.43%
8F030004,No Ventilation,1M 16S,183.38%
8F030004,No Ventilation,1M 17S,203.90%
8F030004,No Ventilation,1M 18S,199.78%
8F030004,No Ventilation,1M 19S,220.77%
8F030004,No Ventilation,1M 20S,238.42%
8F030004,No Ventilation,1M 21S,241.73%
8F030004,No Ventilation,1M 22S,221.70%
8F030004,No Ventilation,1M 23S,191.10%
8F030004,No Ventilation,1M 24S,182.01%
8F030004,No Ventilation,1M 25S,208.48%
8F030004,No Ventilation,1M 26S,228.60%
8F030004,No Ventilation,1M 27S,246.78%
8F030004,No Ventilation,1M 28S,211.96%
8F030004,No Ventilation,1M 29S,191.12%
8F030004,No Ventilation,1M 30S,213.04%
8F030004,No Ventilation,1M 31S,206.80%
8F030004,No Ventilation,1M 32S,174.00%
8F030004,No Ventilation,1M 33S,244.30%
8F030004,No Ventilation,1M 34S,207.69%
8F030004,No Ventilation,1M 35S,167.33%
8F030004,No Ventilation,1M 36S,132.98%
8F030004,No Ventilation,1M 37S,116.48%
8F030004,No Ventilation,1M 38S,107.21%
8F030004,No Ventilation,1M 39S,126.88%
8F030004,No Ventilation,1M 40S,165.79%
8F030004,No Ventilation,1M 41S,161.12%
8F030004,No Ventilation,1M 42S,142.37%
8F030004,No Ventilation,1M 43S,185.81%
8F030004,No Ventilation,1M 44S,195.45%
8F030004,No Ventilation,1M 45S,179.71%
8F030004,No Ventilation,1M 46S,153.37%
8F030004,No Ventilation,1M 47S,153.87%
8F030004,No Ventilation,1M 48S,173.65%
8F030004,No Ventilation,1M 49S,179.37%
8F030004,No Ventilation,1M 50S,188.95%
8F030004,No Ventilation,1M 51S,181.62%
8F030004,No Ventilation,1M 52S,167.98%
8F030004,No Ventilation,1M 53S,178.34%
8F030004,No Ventilation,1M 54S,167.47%
8F030004,No Ventilation,1M 55S,173.40%
8F030004,No Ventilation,1M 56S,160.40%
8F030004,No Ventilation,1M 57S,151.25%
8F030004,No Ventilation,1M 58S,139.90%
8F030004,No Ventilation,1M 59S,162.29%
8F030004,No Ventilation,2M 0S,180.09%
8F030004,No Ventilation,2M 1S,171.48%
8F030004,No Ventilation,2M 2S,161.60%
8F030004,No Ventilation,2M 3S,153.52%
8F030004,No Ventilation,2M 4S,155.66%
8F030004,No Ventilation,2M 5S,173.23%
8F030004,No Ventilation,2M 6S,160.79%
8F030004,No Ventilation,2M 7S,148.36%
8F030004,No Ventilation,2M 8S,183.06%
8F030004,No Ventilation,2M 9S,171.36%
8F030004,No Ventilation,2M 10S,173.63%
8F030004,No Ventilation,2M 11S,161.87%
8F030004,No Ventilation,2M 12S,133.82%
8F030004,No Ventilation,2M 13S,137.73%
8F030004,No Ventilation,2M 14S,131.82%
8F030004,No Ventilation,2M 15S,125.61%
8F030004,No Ventilation,2M 16S,131.47%
8F030004,No Ventilation,2M 17S,132.79%
8F030004,No Ventilation,2M 18S,115.49%
8F030004,No Ventilation,2M 19S,123.77%
8F030004,No Ventilation,2M 20S,126.30%
8F030004,No Ventilation,2M 21S,120.13%
8F030004,No Ventilation,2M 22S,119.52%
8F030004,No Ventilation,2M 23S,125.02%
8F030004,No Ventilation,2M 24S,162.14%
8F030004,No Ventilation,2M 25S,152.21%
8F030004,No Ventilation,2M 26S,144.34%
8F030004,No Ventilation,2M 27S,126.16%
8F030004,No Ventilation,2M 28S,122.34%
8F030004,No Ventilation,2M 29S,130.42%
8F030004,No Ventilation,2M 30S,123.71%
8F030004,No Ventilation,2M 31S,147.60%
8F030004,No Ventilation,2M 32S,139.82%
8F030004,No Ventilation,2M 33S,130.23%
8F030004,No Ventilation,2M 34S,127.03%
8F030004,No Ventilation,2M 35S,117.71%
8F030004,No Ventilation,2M 36S,129.72%
8F030004,No Ventilation,2M 37S,126.02%
8F030004,No Ventilation,2M 38S,133.51%
8F030004,No Ventilation,2M 39S,137.56%
8F030004,No Ventilation,2M 40S,144.69%
8F030004,No Ventilation,2M 41S,116.11%
8F030004,No Ventilation,2M 42S,133.77%
8F030004,No Ventilation,2M 43S,139.49%
8F030004,No Ventilation,2M 44S,128.04%
8F030004,No Ventilation,2M 45S,138.94%
8F030004,No Ventilation,2M 46S,145.76%
8F030004,No Ventilation,2M 47S,136.96%
8F030004,No Ventilation,2M 48S,124.59%
8F030004,No Ventilation,2M 49S,117.09%
8F030004,No Ventilation,2M 50S,128.41%
8F030004,No Ventilation,2M 51S,136.22%
8F030004,No Ventilation,2M 52S,151.24%
8F030004,No Ventilation,2M 53S,143.70%
8F030004,No Ventilation,2M 54S,156.50%
8F030004,No Ventilation,2M 55S,150.13%
8F030004,No Ventilation,2M 56S,145.94%
8F030004,No Ventilation,2M 57S,128.43%
8F030004,No Ventilation,2M 58S,122.94%
8F030004,No Ventilation,2M 59S,109.21%
8F030004,No Ventilation,3M 0S,108.60%
8F030004,No Ventilation,3M 1S,110.98%
8F030004,No Ventilation,3M 2S,100.10%
8F030004,No Ventilation,3M 3S,103.50%
8F030004,No Ventilation,3M 4S,100.16%
8F030004,No Ventilation,3M 5S,95.76%
8F030004,No Ventilation,3M 6S,87.38%
8F030004,No Ventilation,3M 7S,103.27%
8F030004,No Ventilation,3M 8S,92.69%
8F030004,No Ventilation,3M 9S,110.62%
8F030004,No Ventilation,3M 10S,105.40%
8F030004,No Ventilation,3M 11S,91.22%
8F030004,No Ventilation,3M 12S,97.87%
8F030004,No Ventilation,3M 13S,108.96%
8F030004,No Ventilation,3M 14S,120.04%
8F030004,No Ventilation,3M 15S,116.23%
8F030004,No Ventilation,3M 16S,123.39%
8F030004,No Ventilation,3M 17S,100.76%
8F030004,No Ventilation,3M 18S,102.38%
8F030004,No Ventilation,3M 19S,120.89%
8F030004,No Ventilation,3M 20S,123.88%
8F030004,No Ventilation,3M 21S,103.26%
8F030004,No Ventilation,3M 22S,97.76%
8F030004,No Ventilation,3M 23S,115.12%
8F030004,No Ventilation,3M 24S,123.07%
8F030004,No Ventilation,3M 25S,117.13%
8F030004,No Ventilation,3M 26S,120.96%
8F030004,No Ventilation,3M 27S,120.04%
8F030004,No Ventilation,3M 28S,117.59%
8F030004,No Ventilation,3M 29S,102.66%
8F030004,No Ventilation,3M 30S,114.31%
8F030004,No Ventilation,3M 31S,109.30%
8F030004,No Ventilation,3M 32S,109.45%
8F030004,No Ventilation,3M 33S,120.93%
8F030004,No Ventilation,3M 34S,106.41%
8F030004,No Ventilation,3M 35S,108.60%
8F030004,No Ventilation,3M 36S,112.43%
8F030004,No Ventilation,3M 37S,112.58%
8F030004,No Ventilation,3M 38S,97.51%
8F030004,No Ventilation,3M 39S,101.01%
8F030004,No Ventilation,3M 40S,106.28%
8F030004,No Ventilation,3M 41S,113.15%
8F030004,No Ventilation,3M 42S,102.84%
8F030004,No Ventilation,3M 43S,99.27%
8F030004,No Ventilation,3M 44S,106.02%
8F030004,No Ventilation,3M 45S,96.84%
8F030004,No Ventilation,3M 46S,93.67%
8F030004,No Ventilation,3M 47S,101.40%
8F030004,No Ventilation,3M 48S,91.24%
8F030004,No Ventilation,3M 49S,90.07%
8F030004,No Ventilation,3M 50S,100.70%
8F030004,No Ventilation,3M 51S,95.71%
8F030004,No Ventilation,3M 52S,100.66%
8F030004,No Ventilation,3M 53S,96.00%
8F030004,No Ventilation,3M 54S,98.10%
8F030004,No Ventilation,3M 55S,86.55%
8F030004,No Ventilation,3M 56S,79.02%
8F030004,No Ventilation,3M 57S,88.61%
8F030004,No Ventilation,3M 58S,99.84%
8F030004,No Ventilation,3M 59S,95.91%
8F030004,No Ventilation,4M 0S,87.82%
8F030004,No Ventilation,4M 1S,94.24%
8F030004,No Ventilation,4M 2S,96.46%
8F030004,No Ventilation,4M 3S,93.33%
8F030004,No Ventilation,4M 4S,84.18%
8F030004,No Ventilation,4M 5S,86.97%
8F030004,No Ventilation,4M 6S,96.37%
8F030004,No Ventilation,4M 7S,92.99%
8F030004,No Ventilation,4M 8S,106.58%
8F030004,No Ventilation,4M 9S,94.71%
8F030004,No Ventilation,4M 10S,99.16%
8F030004,No Ventilation,4M 11S,108.52%
8F030004,No Ventilation,4M 12S,110.83%
8F030004,No Ventilation,4M 13S,110.46%
8F030004,No Ventilation,4M 14S,111.05%
8F030004,No Ventilation,4M 15S,118.85%
8F030004,No Ventilation,4M 16S,112.80%
8F030004,No Ventilation,4M 17S,111.01%
8F030004,No Ventilation,4M 18S,105.31%
8F030004,No Ventilation,4M 19S,107.99%
8F030004,No Ventilation,4M 20S,106.79%
8F030004,No Ventilation,4M 21S,110.26%
8F030004,No Ventilation,4M 22S,113.96%
8F030004,No Ventilation,4M 23S,112.13%
8F030004,No Ventilation,4M 24S,113.19%
8F030004,No Ventilation,4M 25S,111.36%
8F030004,No Ventilation,4M 26S,110.79%
8F030004,No Ventilation,4M 27S,100.58%
8F030004,No Ventilation,4M 28S,91.22%
8F030004,No Ventilation,4M 29S,95.82%
8F030004,No Ventilation,4M 30S,97.49%
8F030004,No Ventilation,4M 31S,97.73%
8F030004,No Ventilation,4M 32S,92.50%
8F030004,No Ventilation,4M 33S,91.14%
8F030004,No Ventilation,4M 34S,95.84%
8F030004,No Ventilation,4M 35S,91.12%
8F030004,No Ventilation,4M 36S,95.91%
8F030004,No Ventilation,4M 37S,96.84%
8F030004,No Ventilation,4M 38S,98.21%
8F030004,No Ventilation,4M 39S,104.97%
8F030004,No Ventilation,4M 40S,100.53%
8F030004,No Ventilation,4M 41S,98.55%
8F030004,No Ventilation,4M 42S,99.42%
8F030004,No Ventilation,4M 43S,100.10%
8F030004,No Ventilation,4M 44S,94.75%
8F030004,No Ventilation,4M 45S,99.20%
8F030004,No Ventilation,4M 46S,101.03%
8F030004,No Ventilation,4M 47S,99.75%
8F030004,No Ventilation,4M 48S,99.97%
8F030004,No Ventilation,4M 49S,102.24%
8F030004,No Ventilation,4M 50S,98.84%
8F030004,No Ventilation,4M 51S,104.43%
8F030004,No Ventilation,4M 52S,96.70%
8F030004,No Ventilation,4M 53S,99.16%
8F030004,No Ventilation,4M 54S,99.12%
8F030004,No Ventilation,4M 55S,97.24%
8F030004,No Ventilation,4M 56S,94.35%
8F030004,No Ventilation,4M 57S,92.25%
8F030004,No Ventilation,4M 58S,96.02%
8F030004,No Ventilation,4M 59S,101.78%
8F030004,No Ventilation,5M 0S,98.62%
8F030004,No Ventilation,5M 1S,93.67%
8F030004,No Ventilation,5M 2S,99.28%
8F030004,No Ventilation,5M 3S,89.88%
8F030004,No Ventilation,5M 4S,98.55%
8F030004,No Ventilation,5M 5S,93.70%
8F030004,No Ventilation,5M 6S,92.63%
8F030004,No Ventilation,5M 7S,98.66%
8F030004,No Ventilation,5M 8S,95.63%
8F030004,No Ventilation,5M 9S,93.52%
8F030004,No Ventilation,5M 10S,88.88%
8F030004,No Ventilation,5M 11S,92.84%
8F030004,No Ventilation,5M 12S,89.92%
8F030004,No Ventilation,5M 13S,90.27%
8F030004,No Ventilation,5M 14S,91.56%
8F030004,No Ventilation,5M 15S,96.29%
8F030004,No Ventilation,5M 16S,92.91%
8F030004,No Ventilation,5M 17S,97.53%
8F030004,No Ventilation,5M 18S,94.55%
8F030004,No Ventilation,5M 19S,96.94%
8F030004,No Ventilation,5M 20S,93.58%
8F030004,No Ventilation,5M 21S,88.87%
8F030004,No Ventilation,5M 22S,90.56%
8F030004,No Ventilation,5M 23S,95.38%
8F030004,No Ventilation,5M 24S,91.63%
8F030004,No Ventilation,5M 25S,92.70%
8F030004,No Ventilation,5M 26S,94.24%
8F030004,No Ventilation,5M 27S,100.43%
8F030004,No Ventilation,5M 28S,90.19%
8F030004,No Ventilation,5M 29S,92.38%
8F030004,No Ventilation,5M 30S,95.16%
8F030004,No Ventilation,5M 31S,91.99%
8F030004,No Ventilation,5M 32S,94.91%
8F030004,No Ventilation,5M 33S,92.73%
8F030004,No Ventilation,5M 34S,92.53%
8F030004,No Ventilation,5M 35S,88.83%
8F030004,No Ventilation,5M 36S,87.35%
8F030004,No Ventilation,5M 37S,88.09%
8F030004,No Ventilation,5M 38S,86.57%
8F030004,No Ventilation,5M 39S,87.63%
8F030004,No Ventilation,5M 40S,95.21%
8F030004,No Ventilation,5M 41S,93.22%
8F030004,No Ventilation,5M 42S,92.06%
8F030004,No Ventilation,5M 43S,90.44%
