OPC,ACH,Time_Elapsed,Percent_Aerosol_Remaining
8F030004,No Ventilation,5M 44S,92.11%
8F030004,No Ventilation,5M 45S,91.31%
8F030004,No Ventilation,5M 46S,93.99%
8F030004,No Ventilation,5M 47S,93.30%
8F030004,No Ventilation,5M 48S,92.81%
8F030004,No Ventilation,5M 49S,94.79%
8F030004,No Ventilation,5M 50S,92.65%
8F030004,No Ventilation,5M 51S,89.88%
8F030004,No Ventilation,5M 52S,88.17%
8F030004,No Ventilation,5M 53S,85.02%
8F030004,No Ventilation,5M 54S,93.22%
8F030004,No Ventilation,5M 55S,83.64%
8F030004,No Ventilation,5M 56S,87.30%
8F030004,No Ventilation,5M 57S,87.30%
8F030004,No Ventilation,5M 58S,85.67%
8F030004,No Ventilation,5M 59S,80.53%
8F030004,No Ventilation,6M 0S,86.93%
8F030004,No Ventilation,6M 1S,91.35%
8F030004,No Ventilation,6M 2S,87.25%
8F030004,No Ventilation,6M 3S,88.81%
8F030004,No Ventilation,6M 4S,95.04%
8F030004,No Ventilation,6M 5S,95.19%
8F030004,No Ventilation,6M 6S,91.72%
8F030004,No Ventilation,6M 7S,95.00%
8F030004,No Ventilation,6M 8S,91.68%
8F030004,No Ventilation,6M 9S,92.57%
8F030004,No Ventilation,6M 10S,91.62%
8F030004,No Ventilation,6M 11S,90.15%
8F030004,No Ventilation,6M 12S,84.55%
8F030004,No Ventilation,6M 13S,90.35%
8F030004,No Ventilation,6M 14S,89.59%
8F030004,No Ventilation,6M 15S,91.46%
8F030004,No Ventilation,6M 16S,88.51%
8F030004,No Ventilation,6M 17S,86.14%
8F030004,No Ventilation,6M 18S,91.39%
8F030004,No Ventilation,6M 19S,87.13%
8F030004,No Ventilation,6M 20S,87.44%
8F030004,No Ventilation,6M 21S,86.01%
8F030004,No Ventilation,6M 22S,90.12%
8F030004,No Ventilation,6M 23S,88.13%
8F030004,No Ventilation,6M 24S,88.01%
8F030004,No Ventilation,6M 25S,84.51%
8F030004,No Ventilation,6M 26S,87.07%
8F030004,No Ventilation,6M 27S,85.07%
8F030004,No Ventilation,6M 28S,85.89%
8F030004,No Ventilation,6M 29S,87.90%
8F030004,No Ventilation,6M 30S,86.15%
8F030004,No Ventilation,6M 31S,83.07%
8F030004,No Ventilation,6M 32S,88.40%
8F030004,No Ventilation,6M 33S,84.44%
8F030004,No Ventilation,6M 34S,84.89%
8F030004,No Ventilation,6M 35S,85.08%
8F030004,No Ventilation,6M 36S,82.53%
8F030004,No Ventilation,6M 37S,88.29%
8F030004,No Ventilation,6M 38S,86.01%
8F030004,No Ventilation,6M 39S,88.88%
8F030004,No Ventilation,6M 40S,85.97%
8F030004,No Ventilation,6M 41S,88.66%
8F030004,No Ventilation,6M 42S,88.21%
8F030004,No Ventilation,6M 43S,82.87%
8F030004,No Ventilation,6M 44S,84.04%
8F030004,No Ventilation,6M 45S,90.96%
8F030004,No Ventilation,6M 46S,88.73%
8F030004,No Ventilation,6M 47S,86.13%
8F030004,No Ventilation,6M 48S,86.51%
8F030004,No Ventilation,6M 49S,82.45%
8F030004,No Ventilation,6M 50S,80.94%
8F030004,No Ventilation,6M 51S,85.24%
8F030004,No Ventilation,6M 52S,79.37%
8F030004,No Ventilation,6M 53S,82.26%
8F030004,No Ventilation,6M 54S,76.58%
8F030004,No Ventilation,6M 55S,79.57%
8F030004,No Ventilation,6M 56S,84.84%
8F030004,No Ventilation,6M 57S,85.89%
8F030004,No Ventilation,6M 58S,87.36%
8F030004,No Ventilation,6M 59S,86.08%
8F030004,No Ventilation,7M 0S,84.11%
8F030004,No Ventilation,7M 1S,84.15%
8F030004,No Ventilation,7M 2S,84.34%
8F030004,No Ventilation,7M 3S,86.22%
8F030004,No Ventilation,7M 4S,86.85%
8F030004,No Ventilation,7M 5S,88.07%
8F030004,No Ventilation,7M 6S,83.80%
8F030004,No Ventilation,7M 7S,85.19%
8F030004,No Ventilation,7M 8S,81.71%
8F030004,No Ventilation,7M 9S,82.67%
8F030004,No Ventilation,7M 10S,85.72%
8F030004,No Ventilation,7M 11S,81.40%
8F030004,No Ventilation,7M 12S,83.44%
8F030004,No Ventilation,7M 13S,85.56%
8F030004,No Ventilation,7M 14S,87.23%
8F030004,No Ventilation,7M 15S,85.55%
8F030004,No Ventilation,7M 16S,81.38%
8F030004,No Ventilation,7M 17S,79.36%
8F030004,No Ventilation,7M 18S,81.87%
8F030004,No Ventilation,7M 19S,80.97%
8F030004,No Ventilation,7M 20S,83.49%
8F030004,No Ventilation,7M 21S,83.56%
8F030004,No Ventilation,7M 22S,83.31%
8F030004,No Ventilation,7M 23S,82.80%
8F030004,No Ventilation,7M 24S,81.79%
8F030004,No Ventilation,7M 25S,80.71%
8F030004,No Ventilation,7M 26S,85.66%
8F030004,No Ventilation,7M 27S,81.16%
8F030004,No Ventilation,7M 28S,79.95%
8F030004,No Ventilation,7M 29S,82.38%
8F030004,No Ventilation,7M 30S,83.84%
8F030004,No Ventilation,7M 31S,83.23%
8F030004,No Ventilation,7M 32S,82.67%
8F030004,No Ventilation,7M 33S,78.99%
8F030004,No Ventilation,7M 34S,82.57%
8F030004,No Ventilation,7M 35S,83.42%
8F030004,No Ventilation,7M 36S,81.14%
8F030004,No Ventilation,7M 37S,78.10%
8F030004,No Ventilation,7M 38S,77.22%
8F030004,No Ventilation,7M 39S,82.47%
8F030004,No Ventilation,7M 40S,85.36%
8F030004,No Ventilation,7M 41S,84.93%
8F030004,No Ventilation,7M 42S,87.58%
8F030004,No Ventilation,7M 43S,83.74%
8F030004,No Ventilation,7M 44S,81.19%
8F030004,No Ventilation,7M 45S,84.16%
8F030004,No Ventilation,7M 46S,77.54%
8F030004,No Ventilation,7M 47S,83.72%
8F030004,No Ventilation,7M 48S,81.72%
8F030004,No Ventilation,7M 49S,82.55%
8F030004,No Ventilation,7M 50S,85.00%
8F030004,No Ventilation,7M 51S,79.92%
8F030004,No Ventilation,7M 52S,77.70%
8F030004,No Ventilation,7M 53S,84.43%
8F030004,No Ventilation,7M 54S,79.89%
8F030004,No Ventilation,7M 55S,82.17%
8F030004,No Ventilation,7M 56S,79.19%
8F030004,No Ventilation,7M 57S,83.68%
8F030004,No Ventilation,7M 58S,81.45%
8F030004,No Ventilation,7M 59S,78.95%
8F030004,No Ventilation,8M 0S,87.10%
8F030004,No Ventilation,8M 1S,105.56%
8F030004,No Ventilation,8M 2S,86.27%
8F030004,No Ventilation,8M 3S,84.92%
8F030004,No Ventilation,8M 4S,80.28%
8F030004,No Ventilation,8M 5S,80.25%
8F030004,No Ventilation,8M 6S,83.94%
8F030004,No Ventilation,8M 7S,79.41%
8F030004,No Ventilation,8M 8S,80.31%
8F030004,No Ventilation,8M 9S,80.43%
8F030004,No Ventilation,8M 10S,80.50%
8F030004,No Ventilation,8M 11S,79.90%
8F030004,No Ventilation,8M 12S,78.06%
8F030004,No Ventilation,8M 13S,87.25%
8F030004,No Ventilation,8M 14S,79.32%
8F030004,No Ventilation,8M 15S,83.22%
8F030004,No Ventilation,8M 16S,81.88%
8F030004,No Ventilation,8M 17S,81.12%
8F030004,No Ventilation,8M 18S,85.46%
8F030004,No Ventilation,8M 19S,80.54%
8F030004,No Ventilation,8M 20S,82.79%
8F030004,No Ventilation,8M 21S,82.82%
8F030004,No Ventilation,8M 22S,78.99%
8F030004,No Ventilation,8M 23S,83.26%
8F030004,No Ventilation,8M 24S,83.29%
8F030004,No Ventilation,8M 25S,83.00%
8F030004,No Ventilation,8M 26S,75.72%
8F030004,No Ventilation,8M 27S,81.75%
8F030004,No Ventilation,8M 28S,83.77%
8F030004,No Ventilation,8M 29S,76.61%
8F030004,No Ventilation,8M 30S,85.34%
8F030004,No Ventilation,8M 31S,82.00%
8F030004,No Ventilation,8M 32S,78.26%
8F030004,No Ventilation,8M 33S,84.22%
8F030004,No Ventilation,8M 34S,83.75%
8F030004,No Ventilation,8M 35S,83.12%
8F030004,No Ventilation,8M 36S,78.43%
8F030004,No Ventilation,8M 37S,79.68%
8F030004,No Ventilation,8M 38S,77.99%
8F030004,No Ventilation,8M 39S,81.11%
8F030004,No Ventilation,8M 40S,80.64%
8F030004,No Ventilation,8M 41S,74.01%
8F030004,No Ventilation,8M 42S,75.72%
8F030004,No Ventilation,8M 43S,78.02%
8F030004,No Ventilation,8M 44S,82.08%
8F030004,No Ventilation,8M 45S,81.08%
8F030004,No Ventilation,8M 46S,81.63%
8F030004,No Ventilation,8M 47S,76.63%
8F030004,No Ventilation,8M 48S,77.95%
8F030004,No Ventilation,8M 49S,77.81%
8F030004,No Ventilation,8M 50S,77.66%
8F030004,No Ventilation,8M 51S,77.79%
8F030004,No Ventilation,8M 52S,78.39%
8F030004,No Ventilation,8M 53S,79.51%
8F030004,No Ventilation,8M 54S,78.10%
8F030004,No Ventilation,8M 55S,77.27%
8F030004,No Ventilation,8M 56S,77.78%
8F030004,No Ventilation,8M 57S,79.72%
8F030004,No Ventilation,8M 58S,79.15%
8F030004,No Ventilation,8M 59S,82.58%
8F030004,No Ventilation,9M 0S,79.61%
8F030004,No Ventilation,9M 1S,80.98%
8F030004,No Ventilation,9M 2S,77.72%
8F030004,No Ventilation,9M 3S,82.17%
8F030004,No Ventilation,9M 4S,81.76%
8F030004,No Ventilation,9M 5S,83.80%
8F030004,No Ventilation,9M 6S,76.07%
8F030004,No Ventilation,9M 7S,75.81%
8F030004,No Ventilation,9M 8S,76.74%
8F030004,No Ventilation,9M 9S,80.57%
8F030004,No Ventilation,9M 10S,80.56%
8F030004,No Ventilation,9M 11S,77.99%
8F030004,No Ventilation,9M 12S,78.74%
8F030004,No Ventilation,9M 13S,76.98%
8F030004,No Ventilation,9M 14S,80.45%
8F030004,No Ventilation,9M 15S,80.17%
8F030004,No Ventilation,9M 16S,80.13%
8F030004,No Ventilation,9M 17S,81.52%
8F030004,No Ventilation,9M 18S,79.22%
8F030004,No Ventilation,9M 19S,75.99%
8F030004,No Ventilation,9M 20S,80.80%
8F030004,No Ventilation,9M 21S,83.25%
8F030004,No Ventilation,9M 22S,77.87%
8F030004,No Ventilation,9M 23S,79.37%
8F030004,No Ventilation,9M 24S,83.83%
8F030004,No Ventilation,9M 25S,81.89%
8F030004,No Ventilation,9M 26S,75.73%
8F030004,No Ventilation,9M 27S,78.17%
8F030004,No Ventilation,9M 28S,77.08%
8F030004,No Ventilation,9M 29S,76.35%
8F030004,No Ventilation,9M 30S,80.49%
8F030004,No Ventilation,9M 31S,78.72%
8F030004,No Ventilation,9M 32S,80.93%
8F030004,No Ventilation,9M 33S,78.50%
8F030004,No Ventilation,9M 34S,77.86%
8F030004,No Ventilation,9M 35S,81.09%
8F030004,No Ventilation,9M 36S,74.93%
8F030004,No Ventilation,9M 37S,78.66%
8F030004,No Ventilation,9M 38S,74.65%
8F030004,No Ventilation,9M 39S,77.82%
8F030004,No Ventilation,9M 40S,79.19%
8F030004,No Ventilation,9M 41S,81.88%
8F030004,No Ventilation,9M 42S,73.52%
8F030004,No Ventilation,9M 43S,78.42%
8F030004,No Ventilation,9M 44S,74.83%
8F030004,No Ventilation,9M 45S,78.26%
8F030004,No Ventilation,9M 46S,77.63%
8F030004,No Ventilation,9M 47S,76.72%
8F030004,No Ventilation,9M 48S,79.74%
8F030004,No Ventilation,9M 49S,75.85%
8F030004,No Ventilation,9M 50S,78.49%
8F030004,No Ventilation,9M 51S,74.33%
8F030004,No Ventilation,9M 52S,79.69%
8F030004,No Ventilation,9M 53S,74.51%
8F030004,No Ventilation,9M 54S,73.98%
8F030004,No Ventilation,9M 55S,71.28%
8F030004,No Ventilation,9M 56S,73.53%
8F030004,No Ventilation,9M 57S,74.93%
8F030004,No Ventilation,9M 58S,74.59%
8F030004,No Ventilation,9M 59S,78.35%
8F030004,No Ventilation,10M 0S,78.61%
8F030004,No Ventilation,10M 1S,75.36%
8F030004,No Ventilation,10M 2S,76.06%
8F030004,No Ventilation,10M 3S,75.11%
8F030004,No Ventilation,10M 4S,75.51%
8F030004,No Ventilation,10M 5S,76.83%
8F030004,No Ventilation,10M 6S,77.73%
8F030004,No Ventilation,10M 7S,75.79%
8F030004,No Ventilation,10M 8S,73.29%
8F030004,No Ventilation,10M 9S,77.34%
8F030004,No Ventilation,10M 10S,74.86%
8F030004,No Ventilation,10M 11S,80.11%
8F030004,No Ventilation,10M 12S,75.68%
8F030004,No Ventilation,10M 13S,74.88%
8F030004,No Ventilation,10M 14S,73.68%
8F030004,No Ventilation,10M 15S,73.02%
8F030004,No Ventilation,10M 16S,76.71%
8F030004,No Ventilation,10M 17S,75.54%
8F030004,No Ventilation,10M 18S,78.89%
8F030004,No Ventilation,10M 19S,78.22%
8F030004,No Ventilation,10M 20S,76.73%
8F030004,No Ventilation,10M 21S,78.31%
8F030004,No Ventilation,10M 22S,77.46%
8F030004,No Ventilation,10M 23S,82.73%
8F030004,No Ventilation,10M 24S,78.24%
8F030004,No Ventilation,10M 25S,78.76%
8F030004,No Ventilation,10M 26S,77.73%
8F030004,No Ventilation,10M 27S,79.07%
8F030004,No Ventilation,10M 28S,79.17%
8F030004,No Ventilation,10M 29S,77.88%
8F030004,No Ventilation,10M 30S,76.03%
8F030004,No Ventilation,10M 31S,75.83%
8F030004,No Ventilation,10M 32S,74.78%
8F030004,No Ventilation,10M 33S,76.79%
8F030004,No Ventilation,10M 34S,75.55%
8F030004,No Ventilation,10M 35S,77.79%
8F030004,No Ventilation,10M 36S,76.75%
8F030004,No Ventilation,10M 37S,74.35%
8F030004,No Ventilation,10M 38S,76.84%
8F030004,No Ventilation,10M 39S,75.08%
8F030004,No Ventilation,10M 40S,76.23%
8F030004,No Ventilation,10M 41S,74.42%
8F030004,No Ventilation,10M 42S,74.68%
8F030004,No Ventilation,10M 43S,77.18%
8F030004,No Ventilation,10M 44S,72.63%
8F030004,No Ventilation,10M 45S,79.28%
8F030004,No Ventilation,10M 46S,73.62%
8F030004,No Ventilation,10M 47S,78.05%
8F030004,No Ventilation,10M 48S,74.51%
8F030004,No Ventilation,10M 49S,76.11%
8F030004,No Ventilation,10M 50S,75.01%
8F030004,No Ventilation,10M 51S,76.58%
8F030004,No Ventilation,10M 52S,75.64%
8F030004,No Ventilation,10M 53S,74.26%
8F030004,No Ventilation,10M 54S,75.09%
8F030004,No Ventilation,10M 55S,73.83%
8F030004,No Ventilation,10M 56S,71.71%
8F030004,No Ventilation,10M 57S,73.80%
8F030004,No Ventilation,10M 58S,73.59%
8F030004,No Ventilation,10M 59S,78.43%
8F030004,No Ventilation,11M 0S,74.34%
8F030004,No Ventilation,11M 1S,75.31%
8F030004,No Ventilation,11M 2S,72.39%
8F030004,No Ventilation,11M 3S,74.93%
8F030004,No Ventilation,11M 4S,75.01%
8F030004,No Ventilation,11M 5S,74.44%
8F030004,No Ventilation,11M 6S,71.64%
8F030004,No Ventilation,11M 7S,74.17%
8F030004,No Ventilation,11M 8S,76.86%
8F030004,No Ventilation,11M 9S,73.15%
8F030004,No Ventilation,11M 10S,73.69%
8F030004,No Ventilation,11M 11S,74.67%
8F030004,No Ventilation,11M 12S,76.50%
8F030004,No Ventilation,11M 13S,71.87%
8F030004,No Ventilation,11M 14S,77.17%
8F030004,No Ventilation,11M 15S,73.80%
8F030004,No Ventilation,11M 16S,70.20%
8F030004,No Ventilation,11M 17S,76.93%
8F030004,No Ventilation,11M 18S,76.37%
8F030004,No Ventilation,11M 19S,72.80%
8F030004,No Ventilation,11M 20S,72.22%
8F030004,No Ventilation,11M 21S,71.83%
8F030004,No Ventilation,11M 22S,74.55%
8F030004,No Ventilation,11M 23S,73.04%
8F030004,No Ventilation,11M 24S,74.87%
8F030004,No Ventilation,11M 25S,73.06%
8F030004,No Ventilation,11M 26S,75.32%
8F030004,No Ventilation,11M 27S,74.77%
8F030004,No Ventilation,11M 28S,77.35%
8F030004,No Ventilation,11M 29S,74.79%
8F030004,No Ventilation,11M 30S,75.49%
8F030004,No Ventilation,11M 31S,71.05%
8F030004,No Ventilation,11M 32S,72.90%
8F030004,No Ventilation,11M 33S,71.64%
8F030004,No Ventilation,11M 34S,71.74%
8F030004,No Ventilation,11M 35S,77.85%
8F030004,No Ventilation,11M 36S,75.93%
8F030004,No Ventilation,11M 37S,76.17%
8F030004,No Ventilation,11M 38S,72.92%
8F030004,No Ventilation,11M 39S,73.14%
8F030004,No Ventilation,11M 40S,73.54%
8F030004,No Ventilation,11M 41S,73.62%
8F030004,No Ventilation,11M 42S,78.24%
8F030004,No Ventilation,11M 43S,76.85%
8F030004,No Ventilation,11M 44S,71.63%
8F030004,No Ventilation,11M 45S,74.03%
8F030004,No Ventilation,11M 46S,77.54%
8F030004,No Ventilation,11M 47S,76.50%
8F030004,No Ventilation,11M 48S,71.12%
8F030004,No Ventilation,11M 49S,75.23%
8F030004,No Ventilation,11M 50S,73.94%
8F030004,No Ventilation,11M 51S,72.35%
8F030004,No Ventilation,11M 52S,71.39%
8F030004,No Ventilation,11M 53S,75.73%
8F030004,No Ventilation,11M 54S,73.70%
8F030004,No Ventilation,11M 55S,69.37%
8F030004,No Ventilation,11M 56S,71.21%
8F030004,No Ventilation,11M 57S,75.76%
8F030004,No Ventilation,11M 58S,71.46%
8F030004,No Ventilation,11M 59S,71.47%
8F030004,No Ventilation,12M 0S,68.69%
8F030004,No Ventilation,12M 1S,71.43%
8F030004,No Ventilation,12M 2S,74.15%
8F030004,No Ventilation,12M 3S,71.70%
8F030004,No Ventilation,12M 4S,69.55%
8F030004,No Ventilation,12M 5S,72.15%
8F030004,No Ventilation,12M 6S,69.60%
8F030004,No Ventilation,12M 7S,69.61%
8F030004,No Ventilation,12M 8S,74.07%
8F030004,No Ventilation,12M 9S,73.39%
8F030004,No Ventilation,12M 10S,69.68%
8F030004,No Ventilation,12M 11S,72.16%
8F030004,No Ventilation,12M 12S,69.60%
8F030004,No Ventilation,12M 13S,72.99%
8F030004,No Ventilation,12M 14S,69.81%
8F030004,No Ventilation,12M 15S,69.41%
8F030004,No Ventilation,12M 16S,75.97%
8F030004,No Ventilation,12M 17S,74.80%
8F030004,No Ventilation,12M 18S,76.56%
8F030004,No Ventilation,12M 19S,70.80%
8F030004,No Ventilation,12M 20S,69.93%
8F030004,No Ventilation,12M 21S,72.57%
8F030004,No Ventilation,12M 22S,71.06%
8F030004,No Ventilation,12M 23S,73.64%
8F030004,No Ventilation,12M 24S,72.74%
8F030004,No Ventilation,12M 25S,70.18%
8F030004,No Ventilation,12M 26S,72.66%
8F030004,No Ventilation,12M 27S,75.87%
8F030004,No Ventilation,12M 28S,73.00%
8F030004,No Ventilation,12M 29S,72.57%
8F030004,No Ventilation,12M 30S,71.90%
8F030004,No Ventilation,12M 31S,74.97%
8F030004,No Ventilation,12M 32S,69.99%
8F030004,No Ventilation,12M 33S,71.90%
8F030004,No Ventilation,12M 34S,70.59%
8F030004,No Ventilation,12M 35S,70.22%
8F030004,No Ventilation,12M 36S,67.31%
8F030004,No Ventilation,12M 37S,71.91%
8F030004,No Ventilation,12M 38S,71.30%
8F030004,No Ventilation,12M 39S,72.94%
8F030004,No Ventilation,12M 40S,72.01%
8F030004,No Ventilation,12M 41S,75.05%
8F030004,No Ventilation,12M 42S,69.09%
8F030004,No Ventilation,12M 43S,71.61%
8F030004,No Ventilation,12M 44S,71.78%
8F030004,No Ventilation,12M 45S,71.19%
8F030004,No Ventilation,12M 46S,71.97%
8F030004,No Ventilation,12M 47S,72.98%
8F030004,No Ventilation,12M 48S,69.53%
8F030004,No Ventilation,12M 49S,68.49%
8F030004,No Ventilation,12M 50S,72.52%
8F030004,No Ventilation,12M 51S,75.05%
8F030004,No Ventilation,12M 52S,72.40%
8F030004,No Ventilation,12M 53S,70.23%
8F030004,No Ventilation,12M 54S,73.05%
8F030004,No Ventilation,12M 55S,70.20%
8F030004,No Ventilation,12M 56S,73.77%
8F030004,No Ventilation,12M 57S,73.76%
8F030004,No Ventilation,12M 58S,70.38%
8F030004,No Ventilation,12M 59S,72.35%
8F030004,No Ventilation,13M 0S,72.83%
8F030004,No Ventilation,13M 1S,71.11%
8F030004,No Ventilation,13M 2S,68.30%
8F030004,No Ventilation,13M 3S,69.21%
8F030004,No Ventilation,13M 4S,71.55%
8F030004,No Ventilation,13M 5S,67.51%
8F030004,No Ventilation,13M 6S,72.78%
8F030004,No Ventilation,13M 7S,72.62%
8F030004,No Ventilation,13M 8S,70.88%
8F030004,No Ventilation,13M 9S,69.54%
8F030004,No Ventilation,13M 10S,71.12%
8F030004,No Ventilation,13M 11S,72.52%
8F030004,No Ventilation,13M 12S,68.05%
8F030004,No Ventilation,13M 13S,73.40%
8F030004,No Ventilation,13M 14S,75.20%
8F030004,No Ventilation,13M 15S,68.96%
8F030004,No Ventilation,13M 16S,70.61%
8F030004,No Ventilation,13M 17S,73.65%
8F030004,No Ventilation,13M 18S,70.16%
8F030004,No Ventilation,13M 19S,76.18%
8F030004,No Ventilation,13M 20S,68.69%
8F030004,No Ventilation,13M 21S,70.37%
8F030004,No Ventilation,13M 22S,71.72%
8F030004,No Ventilation,13M 23S,74.08%
8F030004,No Ventilation,13M 24S,73.84%
8F030004,No Ventilation,13M 25S,71.95%
8F030004,No Ventilation,13M 26S,70.48%
8F030004,No Ventilation,13M 27S,67.63%
8F030004,No Ventilation,13M 28S,69.09%
8F030004,No Ventilation,13M 29S,70.99%
8F030004,No Ventilation,13M 30S,67.37%
8F030004,No Ventilation,13M 31S,72.22%
8F030004,No Ventilation,13M 32S,72.00%
8F030004,No Ventilation,13M 33S,65.37%
8F030004,No Ventilation,13M 34S,72.64%
8F030004,No Ventilation,13M 35S,72.06%
8F030004,No Ventilation,13M 36S,69.29%
8F030004,No Ventilation,13M 37S,68.21%
8F030004,No Ventilation,13M 38S,70.30%
8F030004,No Ventilation,13M 39S,69.74%
8F030004,No Ventilation,13M 40S,69.84%
8F030004,No Ventilation,13M 41S,69.75%
8F030004,No Ventilation,13M 42S,68.86%
8F030004,No Ventilation,13M 43S,71.29%
8F030004,No Ventilation,13M 44S,68.38%
8F030004,No Ventilation,13M 45S,69.57%
8F030004,No Ventilation,13M 46S,68.67%
8F030004,No Ventilation,13M 47S,70.95%
8F030004,No Ventilation,13M 48S,72.71%
8F030004,No Ventilation,13M 49S,71.09%
8F030004,No Ventilation,13M 50S,68.54%
8F030004,No Ventilation,13M 51S,68.42%
8F030004,No Ventilation,13M 52S,68.55%
8F030004,No Ventilation,13M 53S,68.73%
8F030004,No Ventilation,13M 54S,71.92%
8F030004,No Ventilation,13M 55S,68.89%
8F030004,No Ventilation,13M 56S,68.47%
8F030004,No Ventilation,13M 57S,67.02%
8F030004,No Ventilation,13M 58S,71.65%
8F030004,No Ventilation,13M 59S,71.27%
8F030004,No Ventilation,14M 0S,70.63%
8F030004,No Ventilation,14M 1S,70.12%
8F030004,No Ventilation,14M 2S,74.57%
8F030004,No Ventilation,14M 3S,67.58%
8F030004,No Ventilation,14M 4S,67.95%
8F030004,No Ventilation,14M 5S,71.58%
8F030004,No Ventilation,14M 6S,66.53%
8F030004,No Ventilation,14M 7S,69.20%
8F030004,No Ventilation,14M 8S,67.83%
8F030004,No Ventilation,14M 9S,69.51%
8F030004,No Ventilation,14M 10S,68.22%
8F030004,No Ventilation,14M 11S,73.79%
8F030004,No Ventilation,14M 12S,71.50%
8F030004,No Ventilation,14M 13S,70.02%
8F030004,No Ventilation,14M 14S,72.19%
8F030004,No Ventilation,14M 15S,69.27%
8F030004,No Ventilation,14M 16S,69.53%
8F030004,No Ventilation,14M 17S,71.71%
8F030004,No Ventilation,14M 18S,70.92%
8F030004,No Ventilation,14M 19S,69.44%
8F030004,No Ventilation,14M 20S,73.82%
8F030004,No Ventilation,14M 21S,71.08%
8F030004,No Ventilation,14M 22S,70.01%
8F030004,No Ventilation,14M 23S,72.03%
8F030004,No Ventilation,14M 24S,70.42%
8F030004,No Ventilation,14M 25S,71.15%
8F030004,No Ventilation,14M 26S,69.19%
8F030004,No Ventilation,14M 27S,66.50%
8F030004,No Ventilation,14M 28S,68.03%
8F030004,No Ventilation,14M 29S,70.51%
8F030004,No Ventilation,14M 30S,70.47%
8F030004,No Ventilation,14M 31S,71.50%
8F030004,No Ventilation,14M 32S,67.74%
8F030004,No Ventilation,14M 33S,70.62%
8F030004,No Ventilation,14M 34S,67.60%
8F030004,No Ventilation,14M 35S,69.03%
8F030004,No Ventilation,14M 36S,71.10%
8F030004,No Ventilation,14M 37S,67.66%
8F030004,No Ventilation,14M 38S,67.72%
8F030004,No Ventilation,14M 39S,68.60%
8F030004,No Ventilation,14M 40S,71.70%
8F030004,No Ventilation,14M 41S,72.23%
8F030004,No Ventilation,14M 42S,71.45%
8F030004,No Ventilation,14M 43S,71.91%
8F030004,No Ventilation,14M 44S,70.64%
8F030004,No Ventilation,14M 45S,69.79%
8F030004,No Ventilation,14M 46S,68.81%
8F030004,No Ventilation,14M 47S,68.78%
8F030004,No Ventilation,14M 48S,70.20%
8F030004,No Ventilation,14M 49S,69.48%
8F030004,No Ventilation,14M 50S,69.92%
8F030004,No Ventilation,14M 51S,66.53%
8F030004,No Ventilation,14M 52S,69.81%
8F030004,No Ventilation,14M 53S,69.11%
8F030004,No Ventilation,14M 54S,71.45%
8F030004,No Ventilation,14M 55S,74.67%
8F030004,No Ventilation,14M 56S,73.46%
8F030004,No Ventilation,14M 57S,68.59%
8F030004,No Ventilation,14M 58S,66.44%
8F030004,No Ventilation,14M 59S,67.71%
8F030004,No Ventilation,15M 0S,68.96%
8F030045,No Ventilation,0S,21.76%
8F030045,No Ventilation,1S,2908.18%
8F030045,No Ventilation,2S,4039.04%
8F030045,No Ventilation,3S,2816.06%
8F030045,No Ventilation,4S,1670.72%
8F030045,No Ventilation,5S,1459.50%
8F030045,No Ventilation,6S,1072.05%
8F030045,No Ventilation,7S,1019.85%
8F030045,No Ventilation,8S,745.79%
8F030045,No Ventilation,9S,631.66%
8F030045,No Ventilation,10S,736.06%
8F030045,No Ventilation,11S,360.66%
8F030045,No Ventilation,12S,1012.98%
8F030045,No Ventilation,13S,563.67%
8F030045,No Ventilation,14S,525.13%
8F030045,No Ventilation,15S,613.29%
8F030045,No Ventilation,16S,553.83%
8F030045,No Ventilation,17S,218.01%
8F030045,No Ventilation,18S,313.97%
8F030045,No Ventilation,19S,276.20%
8F030045,No Ventilation,20S,342.54%
8F030045,No Ventilation,21S,142.01%
8F030045,No Ventilation,22S,176.53%
8F030045,No Ventilation,23S,140.65%
8F030045,No Ventilation,24S,106.76%
8F030045,No Ventilation,25S,245.88%
8F030045,No Ventilation,26S,300.48%
8F030045,No Ventilation,27S,242.82%
8F030045,No Ventilation,28S,245.58%
8F030045,No Ventilation,29S,74.59%
8F030045,No Ventilation,30S,118.80%
8F030045,No Ventilation,31S,185.06%
8F030045,No Ventilation,32S,167.00%
8F030045,No Ventilation,33S,145.71%
8F030045,No Ventilation,34S,109.10%
8F030045,No Ventilation,35S,117.74%
8F030045,No Ventilation,36S,226.86%
8F030045,No Ventilation,37S,191.40%
8F030045,No Ventilation,38S,235.79%
8F030045,No Ventilation,39S,166.52%
8F030045,No Ventilation,40S,126.03%
8F030045,No Ventilation,41S,116.39%
8F030045,No Ventilation,42S,119.75%
8F030045,No Ventilation,43S,97.18%
8F030045,No Ventilation,44S,112.48%
8F030045,No Ventilation,45S,168.22%
8F030045,No Ventilation,46S,181.93%
8F030045,No Ventilation,47S,203.34%
8F030045,No Ventilation,48S,185.95%
8F030045,No Ventilation,49S,144.94%
8F030045,No Ventilation,50S,163.50%
8F030045,No Ventilation,51S,203.90%
8F030045,No Ventilation,52S,136.19%
8F030045,No Ventilation,53S,88.28%
8F030045,No Ventilation,54S,54.29%
8F030045,No Ventilation,55S,107.16%
8F030045,No Ventilation,56S,101.53%
8F030045,No Ventilation,57S,111.55%
8F030045,No Ventilation,58S,71.53%
8F030045,No Ventilation,59S,43.75%
8F030045,No Ventilation,1M 0S,42.41%
8F030045,No Ventilation,1M 1S,66.03%
8F030045,No Ventilation,1M 2S,84.49%
8F030045,No Ventilation,1M 3S,61.99%
8F030045,No Ventilation,1M 4S,75.44%
8F030045,No Ventilation,1M 5S,64.99%
8F030045,No Ventilation,1M 6S,44.97%
8F030045,No Ventilation,1M 7S,66.22%
8F030045,No Ventilation,1M 8S,70.87%
8F030045,No Ventilation,1M 9S,50.84%
8F030045,No Ventilation,1M 10S,40.03%
8F030045,No Ventilation,1M 11S,58.80%
8F030045,No Ventilation,1M 12S,59.32%
8F030045,No Ventilation,1M 13S,112.67%
8F030045,No Ventilation,1M 14S,96.78%
8F030045,No Ventilation,1M 15S,67.96%
8F030045,No Ventilation,1M 16S,72.05%
8F030045,No Ventilation,1M 17S,85.73%
8F030045,No Ventilation,1M 18S,52.35%
8F030045,No Ventilation,1M 19S,46.37%
8F030045,No Ventilation,1M 20S,59.41%
8F030045,No Ventilation,1M 21S,64.20%
8F030045,No Ventilation,1M 22S,73.08%
8F030045,No Ventilation,1M 23S,67.59%
8F030045,No Ventilation,1M 24S,57.23%
8F030045,No Ventilation,1M 25S,41.91%
8F030045,No Ventilation,1M 26S,48.04%
8F030045,No Ventilation,1M 27S,83.52%
8F030045,No Ventilation,1M 28S,93.55%
8F030045,No Ventilation,1M 29S,91.54%
8F030045,No Ventilation,1M 30S,82.60%
8F030045,No Ventilation,1M 31S,92.50%
8F030045,No Ventilation,1M 32S,94.26%
8F030045,No Ventilation,1M 33S,82.26%
8F030045,No Ventilation,1M 34S,86.22%
8F030045,No Ventilation,1M 35S,115.20%
8F030045,No Ventilation,1M 36S,72.81%
8F030045,No Ventilation,1M 37S,68.58%
8F030045,No Ventilation,1M 38S,76.42%
8F030045,No Ventilation,1M 39S,64.66%
8F030045,No Ventilation,1M 40S,83.08%
8F030045,No Ventilation,1M 41S,110.75%
8F030045,No Ventilation,1M 42S,121.62%
8F030045,No Ventilation,1M 43S,105.12%
8F030045,No Ventilation,1M 44S,85.61%
8F030045,No Ventilation,1M 45S,76.14%
8F030045,No Ventilation,1M 46S,90.81%
8F030045,No Ventilation,1M 47S,100.66%
8F030045,No Ventilation,1M 48S,91.96%
8F030045,No Ventilation,1M 49S,74.39%
8F030045,No Ventilation,1M 50S,46.22%
8F030045,No Ventilation,1M 51S,46.29%
8F030045,No Ventilation,1M 52S,39.08%
8F030045,No Ventilation,1M 53S,75.35%
8F030045,No Ventilation,1M 54S,96.01%
8F030045,No Ventilation,1M 55S,91.40%
8F030045,No Ventilation,1M 56S,97.80%
8F030045,No Ventilation,1M 57S,59.08%
8F030045,No Ventilation,1M 58S,41.61%
8F030045,No Ventilation,1M 59S,47.91%
8F030045,No Ventilation,2M 0S,39.72%
8F030045,No Ventilation,2M 1S,62.14%
8F030045,No Ventilation,2M 2S,51.25%
8F030045,No Ventilation,2M 3S,57.45%
8F030045,No Ventilation,2M 4S,49.76%
8F030045,No Ventilation,2M 5S,57.61%
8F030045,No Ventilation,2M 6S,61.40%
8F030045,No Ventilation,2M 7S,50.58%
8F030045,No Ventilation,2M 8S,52.26%
8F030045,No Ventilation,2M 9S,71.45%
8F030045,No Ventilation,2M 10S,71.88%
8F030045,No Ventilation,2M 11S,72.09%
8F030045,No Ventilation,2M 12S,71.63%
8F030045,No Ventilation,2M 13S,60.80%
8F030045,No Ventilation,2M 14S,69.06%
8F030045,No Ventilation,2M 15S,73.54%
8F030045,No Ventilation,2M 16S,52.76%
8F030045,No Ventilation,2M 17S,59.39%
8F030045,No Ventilation,2M 18S,55.18%
8F030045,No Ventilation,2M 19S,70.30%
8F030045,No Ventilation,2M 20S,72.14%
8F030045,No Ventilation,2M 21S,81.95%
8F030045,No Ventilation,2M 22S,81.87%
8F030045,No Ventilation,2M 23S,78.24%
8F030045,No Ventilation,2M 24S,78.11%
8F030045,No Ventilation,2M 25S,75.11%
8F030045,No Ventilation,2M 26S,74.10%
8F030045,No Ventilation,2M 27S,60.09%
8F030045,No Ventilation,2M 28S,72.95%
8F030045,No Ventilation,2M 29S,74.67%
8F030045,No Ventilation,2M 30S,76.44%
8F030045,No Ventilation,2M 31S,71.64%
8F030045,No Ventilation,2M 32S,79.79%
8F030045,No Ventilation,2M 33S,84.47%
8F030045,No Ventilation,2M 34S,72.39%
8F030045,No Ventilation,2M 35S,84.66%
8F030045,No Ventilation,2M 36S,89.58%
8F030045,No Ventilation,2M 37S,77.00%
8F030045,No Ventilation,2M 38S,90.09%
8F030045,No Ventilation,2M 39S,86.11%
8F030045,No Ventilation,2M 40S,89.31%
8F030045,No Ventilation,2M 41S,94.10%
8F030045,No Ventilation,2M 42S,85.89%
8F030045,No Ventilation,2M 43S,75.48%
8F030045,No Ventilation,2M 44S,81.16%
8F030045,No Ventilation,2M 45S,84.55%
8F030045,No Ventilation,2M 46S,92.38%
8F030045,No Ventilation,2M 47S,96.81%
8F030045,No Ventilation,2M 48S,101.93%
8F030045,No Ventilation,2M 49S,95.82%
8F030045,No Ventilation,2M 50S,100.00%
8F030045,No Ventilation,2M 51S,93.48%
8F030045,No Ventilation,2M 52S,86.74%
8F030045,No Ventilation,2M 53S,96.07%
8F030045,No Ventilation,2M 54S,105.79%
8F030045,No Ventilation,2M 55S,104.52%
8F030045,No Ventilation,2M 56S,109.60%
8F030045,No Ventilation,2M 57S,106.84%
8F030045,No Ventilation,2M 58S,94.69%
8F030045,No Ventilation,2M 59S,104.53%
8F030045,No Ventilation,3M 0S,104.14%
8F030045,No Ventilation,3M 1S,106.49%
8F030045,No Ventilation,3M 2S,115.38%
8F030045,No Ventilation,3M 3S,99.46%
8F030045,No Ventilation,3M 4S,104.23%
8F030045,No Ventilation,3M 5S,104.87%
8F030045,No Ventilation,3M 6S,103.95%
8F030045,No Ventilation,3M 7S,110.25%
8F030045,No Ventilation,3M 8S,108.93%
8F030045,No Ventilation,3M 9S,101.27%
8F030045,No Ventilation,3M 10S,97.71%
8F030045,No Ventilation,3M 11S,104.65%
8F030045,No Ventilation,3M 12S,107.53%
8F030045,No Ventilation,3M 13S,99.26%
8F030045,No Ventilation,3M 14S,106.79%
8F030045,No Ventilation,3M 15S,100.34%
8F030045,No Ventilation,3M 16S,96.29%
8F030045,No Ventilation,3M 17S,96.07%
8F030045,No Ventilation,3M 18S,108.97%
8F030045,No Ventilation,3M 19S,113.93%
8F030045,No Ventilation,3M 20S,114.36%
8F030045,No Ventilation,3M 21S,109.81%
8F030045,No Ventilation,3M 22S,105.24%
8F030045,No Ventilation,3M 23S,102.13%
8F030045,No Ventilation,3M 24S,106.13%
8F030045,No Ventilation,3M 25S,115.55%
8F030045,No Ventilation,3M 26S,120.04%
8F030045,No Ventilation,3M 27S,109.07%
8F030045,No Ventilation,3M 28S,101.99%
8F030045,No Ventilation,3M 29S,107.02%
8F030045,No Ventilation,3M 30S,107.82%
8F030045,No Ventilation,3M 31S,107.03%
8F030045,No Ventilation,3M 32S,108.04%
8F030045,No Ventilation,3M 33S,114.49%
8F030045,No Ventilation,3M 34S,109.83%
8F030045,No Ventilation,3M 35S,111.67%
8F030045,No Ventilation,3M 36S,105.53%
8F030045,No Ventilation,3M 37S,103.85%
8F030045,No Ventilation,3M 38S,102.02%
8F030045,No Ventilation,3M 39S,103.65%
8F030045,No Ventilation,3M 40S,103.12%
8F030045,No Ventilation,3M 41S,100.56%
8F030045,No Ventilation,3M 42S,105.43%
8F030045,No Ventilation,3M 43S,113.15%
8F030045,No Ventilation,3M 44S,120.51%
8F030045,No Ventilation,3M 45S,106.56%
8F030045,No Ventilation,3M 46S,108.02%
8F030045,No Ventilation,3M 47S,116.76%
8F030045,No Ventilation,3M 48S,121.61%
8F030045,No Ventilation,3M 49S,118.73%
8F030045,No Ventilation,3M 50S,119.55%
8F030045,No Ventilation,3M 51S,114.13%
8F030045,No Ventilation,3M 52S,121.63%
8F030045,No Ventilation,3M 53S,112.07%
8F030045,No Ventilation,3M 54S,109.85%
8F030045,No Ventilation,3M 55S,107.97%
8F030045,No Ventilation,3M 56S,111.80%
8F030045,No Ventilation,3M 57S,114.69%
8F030045,No Ventilation,3M 58S,117.19%
8F030045,No Ventilation,3M 59S,116.10%
8F030045,No Ventilation,4M 0S,109.25%
8F030045,No Ventilation,4M 1S,118.35%
8F030045,No Ventilation,4M 2S,129.30%
8F030045,No Ventilation,4M 3S,124.47%
8F030045,No Ventilation,4M 4S,125.18%
8F030045,No Ventilation,4M 5S,113.33%
8F030045,No Ventilation,4M 6S,108.74%
8F030045,No Ventilation,4M 7S,107.75%
8F030045,No Ventilation,4M 8S,109.62%
8F030045,No Ventilation,4M 9S,106.19%
8F030045,No Ventilation,4M 10S,106.52%
8F030045,No Ventilation,4M 11S,110.76%
8F030045,No Ventilation,4M 12S,108.80%
8F030045,No Ventilation,4M 13S,112.95%
8F030045,No Ventilation,4M 14S,112.27%
8F030045,No Ventilation,4M 15S,111.02%
8F030045,No Ventilation,4M 16S,105.47%
8F030045,No Ventilation,4M 17S,99.59%
8F030045,No Ventilation,4M 18S,108.70%
8F030045,No Ventilation,4M 19S,115.04%
8F030045,No Ventilation,4M 20S,107.49%
8F030045,No Ventilation,4M 21S,106.33%
8F030045,No Ventilation,4M 22S,94.01%
8F030045,No Ventilation,4M 23S,103.60%
8F030045,No Ventilation,4M 24S,105.29%
8F030045,No Ventilation,4M 25S,106.33%
8F030045,No Ventilation,4M 26S,113.10%
8F030045,No Ventilation,4M 27S,108.90%
8F030045,No Ventilation,4M 28S,108.66%
8F030045,No Ventilation,4M 29S,100.41%
8F030045,No Ventilation,4M 30S,102.04%
8F030045,No Ventilation,4M 31S,102.90%
8F030045,No Ventilation,4M 32S,102.89%
8F030045,No Ventilation,4M 33S,109.34%
8F030045,No Ventilation,4M 34S,102.92%
8F030045,No Ventilation,4M 35S,103.11%
8F030045,No Ventilation,4M 36S,99.50%
8F030045,No Ventilation,4M 37S,100.42%
8F030045,No Ventilation,4M 38S,104.38%
8F030045,No Ventilation,4M 39S,108.93%
8F030045,No Ventilation,4M 40S,108.55%
8F030045,No Ventilation,4M 41S,108.05%
8F030045,No Ventilation,4M 42S,107.30%
8F030045,No Ventilation,4M 43S,106.15%
8F030045,No Ventilation,4M 44S,108.56%
8F030045,No Ventilation,4M 45S,104.04%
8F030045,No Ventilation,4M 46S,103.29%
8F030045,No Ventilation,4M 47S,104.88%
8F030045,No Ventilation,4M 48S,100.07%
8F030045,No Ventilation,4M 49S,100.04%
8F030045,No Ventilation,4M 50S,96.89%
8F030045,No Ventilation,4M 51S,97.04%
8F030045,No Ventilation,4M 52S,95.04%
8F030045,No Ventilation,4M 53S,98.54%
8F030045,No Ventilation,4M 54S,96.62%
8F030045,No Ventilation,4M 55S,103.56%
8F030045,No Ventilation,4M 56S,98.67%
8F030045,No Ventilation,4M 57S,97.84%
8F030045,No Ventilation,4M 58S,98.54%
8F030045,No Ventilation,4M 59S,98.76%
8F030045,No Ventilation,5M 0S,96.02%
8F030045,No Ventilation,5M 1S,100.01%
8F030045,No Ventilation,5M 2S,100.31%
8F030045,No Ventilation,5M 3S,103.21%
8F030045,No Ventilation,5M 4S,91.91%
8F030045,No Ventilation,5M 5S,94.31%
8F030045,No Ventilation,5M 6S,97.69%
8F030045,No Ventilation,5M 7S,91.58%
8F030045,No Ventilation,5M 8S,89.00%
8F030045,No Ventilation,5M 9S,93.58%
8F030045,No Ventilation,5M 10S,94.42%
8F030045,No Ventilation,5M 11S,92.39%
8F030045,No Ventilation,5M 12S,88.40%
8F030045,No Ventilation,5M 13S,91.92%
8F030045,No Ventilation,5M 14S,89.32%
8F030045,No Ventilation,5M 15S,86.44%
8F030045,No Ventilation,5M 16S,93.48%
8F030045,No Ventilation,5M 17S,95.27%
8F030045,No Ventilation,5M 18S,92.25%
8F030045,No Ventilation,5M 19S,92.90%
8F030045,No Ventilation,5M 20S,94.99%
8F030045,No Ventilation,5M 21S,95.39%
8F030045,No Ventilation,5M 22S,94.49%
8F030045,No Ventilation,5M 23S,96.07%
8F030045,No Ventilation,5M 24S,96.55%
8F030045,No Ventilation,5M 25S,93.66%
8F030045,No Ventilation,5M 26S,96.21%
8F030045,No Ventilation,5M 27S,100.85%
8F030045,No Ventilation,5M 28S,101.75%
8F030045,No Ventilation,5M 29S,96.18%
8F030045,No Ventilation,5M 30S,96.52%
8F030045,No Ventilation,5M 31S,93.47%
8F030045,No Ventilation,5M 32S,95.11%
8F030045,No Ventilation,5M 33S,98.16%
8F030045,No Ventilation,5M 34S,95.94%
8F030045,No Ventilation,5M 35S,91.09%
8F030045,No Ventilation,5M 36S,89.84%
8F030045,No Ventilation,5M 37S,97.24%
8F030045,No Ventilation,5M 38S,93.72%
8F030045,No Ventilation,5M 39S,93.40%
8F030045,No Ventilation,5M 40S,97.70%
8F030045,No Ventilation,5M 41S,93.89%
8F030045,No Ventilation,5M 42S,92.53%
8F030045,No Ventilation,5M 43S,97.49%
8F030045,No Ventilation,5M 44S,90.38%
8F030045,No Ventilation,5M 45S,92.86%
8F030045,No Ventilation,5M 46S,87.69%
8F030045,No Ventilation,5M 47S,87.94%
8F030045,No Ventilation,5M 48S,93.92%
8F030045,No Ventilation,5M 49S,90.76%
8F030045,No Ventilation,5M 50S,95.53%
8F030045,No Ventilation,5M 51S,93.70%
8F030045,No Ventilation,5M 52S,93.07%
8F030045,No Ventilation,5M 53S,94.39%
8F030045,No Ventilation,5M 54S,92.11%
8F030045,No Ventilation,5M 55S,91.66%
8F030045,No Ventilation,5M 56S,92.23%
8F030045,No Ventilation,5M 57S,90.34%
8F030045,No Ventilation,5M 58S,89.82%
8F030045,No Ventilation,5M 59S,91.00%
8F030045,No Ventilation,6M 0S,86.54%
8F030045,No Ventilation,6M 1S,90.38%
8F030045,No Ventilation,6M 2S,94.11%
8F030045,No Ventilation,6M 3S,89.78%
8F030045,No Ventilation,6M 4S,94.36%
8F030045,No Ventilation,6M 5S,90.23%
8F030045,No Ventilation,6M 6S,86.71%
8F030045,No Ventilation,6M 7S,88.45%
8F030045,No Ventilation,6M 8S,90.50%
8F030045,No Ventilation,6M 9S,92.75%
8F030045,No Ventilation,6M 10S,90.63%
8F030045,No Ventilation,6M 11S,92.44%
8F030045,No Ventilation,6M 12S,85.39%
8F030045,No Ventilation,6M 13S,91.39%
8F030045,No Ventilation,6M 14S,90.71%
8F030045,No Ventilation,6M 15S,93.36%
8F030045,No Ventilation,6M 16S,90.02%
8F030045,No Ventilation,6M 17S,93.06%
8F030045,No Ventilation,6M 18S,93.37%
8F030045,No Ventilation,6M 19S,89.53%
8F030045,No Ventilation,6M 20S,93.04%
8F030045,No Ventilation,6M 21S,86.94%
8F030045,No Ventilation,6M 22S,89.39%
8F030045,No Ventilation,6M 23S,88.23%
8F030045,No Ventilation,6M 24S,92.12%
8F030045,No Ventilation,6M 25S,90.26%
8F030045,No Ventilation,6M 26S,87.16%
8F030045,No Ventilation,6M 27S,83.14%
8F030045,No Ventilation,6M 28S,83.99%
8F030045,No Ventilation,6M 29S,83.42%
8F030045,No Ventilation,6M 30S,85.04%
8F030045,No Ventilation,6M 31S,83.51%
8F030045,No Ventilation,6M 32S,86.94%
8F030045,No Ventilation,6M 33S,85.82%
8F030045,No Ventilation,6M 34S,84.37%
8F030045,No Ventilation,6M 35S,85.14%
8F030045,No Ventilation,6M 36S,82.14%
8F030045,No Ventilation,6M 37S,81.57%
8F030045,No Ventilation,6M 38S,85.62%
8F030045,No Ventilation,6M 39S,86.20%
8F030045,No Ventilation,6M 40S,86.76%
8F030045,No Ventilation,6M 41S,83.20%
8F030045,No Ventilation,6M 42S,84.99%
8F030045,No Ventilation,6M 43S,87.44%
8F030045,No Ventilation,6M 44S,84.68%
8F030045,No Ventilation,6M 45S,87.15%
8F030045,No Ventilation,6M 46S,86.54%
8F030045,No Ventilation,6M 47S,83.35%
8F030045,No Ventilation,6M 48S,88.19%
8F030045,No Ventilation,6M 49S,83.54%
8F030045,No Ventilation,6M 50S,81.73%
8F030045,No Ventilation,6M 51S,85.90%
8F030045,No Ventilation,6M 52S,87.77%
8F030045,No Ventilation,6M 53S,84.82%
8F030045,No Ventilation,6M 54S,82.25%
8F030045,No Ventilation,6M 55S,87.12%
8F030045,No Ventilation,6M 56S,80.21%
8F030045,No Ventilation,6M 57S,89.25%
8F030045,No Ventilation,6M 58S,85.34%
8F030045,No Ventilation,6M 59S,83.32%
8F030045,No Ventilation,7M 0S,84.67%
8F030045,No Ventilation,7M 1S,88.16%
8F030045,No Ventilation,7M 2S,85.75%
8F030045,No Ventilation,7M 3S,83.29%
8F030045,No Ventilation,7M 4S,79.41%
8F030045,No Ventilation,7M 5S,82.56%
8F030045,No Ventilation,7M 6S,79.51%
8F030045,No Ventilation,7M 7S,84.21%
8F030045,No Ventilation,7M 8S,82.78%
8F030045,No Ventilation,7M 9S,77.75%
8F030045,No Ventilation,7M 10S,85.50%
8F030045,No Ventilation,7M 11S,84.27%
8F030045,No Ventilation,7M 12S,85.33%
8F030045,No Ventilation,7M 13S,84.74%
8F030045,No Ventilation,7M 14S,84.24%
8F030045,No Ventilation,7M 15S,81.10%
8F030045,No Ventilation,7M 16S,82.32%
8F030045,No Ventilation,7M 17S,82.89%
8F030045,No Ventilation,7M 18S,83.00%
8F030045,No Ventilation,7M 19S,82.99%
8F030045,No Ventilation,7M 20S,82.15%
8F030045,No Ventilation,7M 21S,84.12%
8F030045,No Ventilation,7M 22S,81.53%
8F030045,No Ventilation,7M 23S,82.63%
8F030045,No Ventilation,7M 24S,79.80%
8F030045,No Ventilation,7M 25S,81.80%
8F030045,No Ventilation,7M 26S,84.63%
8F030045,No Ventilation,7M 27S,77.69%
8F030045,No Ventilation,7M 28S,79.73%
8F030045,No Ventilation,7M 29S,81.45%
8F030045,No Ventilation,7M 30S,84.42%
8F030045,No Ventilation,7M 31S,82.12%
8F030045,No Ventilation,7M 32S,79.52%
8F030045,No Ventilation,7M 33S,79.19%
8F030045,No Ventilation,7M 34S,80.04%
8F030045,No Ventilation,7M 35S,84.32%
8F030045,No Ventilation,7M 36S,80.86%
8F030045,No Ventilation,7M 37S,83.11%
8F030045,No Ventilation,7M 38S,80.67%
8F030045,No Ventilation,7M 39S,79.88%
8F030045,No Ventilation,7M 40S,80.55%
8F030045,No Ventilation,7M 41S,79.48%
8F030045,No Ventilation,7M 42S,79.27%
8F030045,No Ventilation,7M 43S,76.90%
8F030045,No Ventilation,7M 44S,75.16%
8F030045,No Ventilation,7M 45S,84.41%
8F030045,No Ventilation,7M 46S,84.75%
8F030045,No Ventilation,7M 47S,81.85%
8F030045,No Ventilation,7M 48S,82.02%
8F030045,No Ventilation,7M 49S,78.21%
8F030045,No Ventilation,7M 50S,79.95%
8F030045,No Ventilation,7M 51S,76.66%
8F030045,No Ventilation,7M 52S,79.66%
8F030045,No Ventilation,7M 53S,83.11%
8F030045,No Ventilation,7M 54S,79.58%
8F030045,No Ventilation,7M 55S,81.36%
8F030045,No Ventilation,7M 56S,80.99%
8F030045,No Ventilation,7M 57S,78.98%
8F030045,No Ventilation,7M 58S,81.68%
8F030045,No Ventilation,7M 59S,78.86%
8F030045,No Ventilation,8M 0S,77.13%
8F030045,No Ventilation,8M 1S,80.45%
8F030045,No Ventilation,8M 2S,78.06%
8F030045,No Ventilation,8M 3S,79.11%
8F030045,No Ventilation,8M 4S,81.39%
8F030045,No Ventilation,8M 5S,79.10%
8F030045,No Ventilation,8M 6S,80.00%
8F030045,No Ventilation,8M 7S,81.28%
8F030045,No Ventilation,8M 8S,77.96%
8F030045,No Ventilation,8M 9S,78.54%
8F030045,No Ventilation,8M 10S,78.86%
8F030045,No Ventilation,8M 11S,82.29%
8F030045,No Ventilation,8M 12S,76.11%
8F030045,No Ventilation,8M 13S,78.52%
8F030045,No Ventilation,8M 14S,77.74%
8F030045,No Ventilation,8M 15S,77.72%
8F030045,No Ventilation,8M 16S,80.85%
8F030045,No Ventilation,8M 17S,79.80%
8F030045,No Ventilation,8M 18S,76.94%
8F030045,No Ventilation,8M 19S,79.81%
8F030045,No Ventilation,8M 20S,78.92%
8F030045,No Ventilation,8M 21S,79.90%
8F030045,No Ventilation,8M 22S,80.13%
8F030045,No Ventilation,8M 23S,76.34%
8F030045,No Ventilation,8M 24S,80.72%
8F030045,No Ventilation,8M 25S,77.34%
8F030045,No Ventilation,8M 26S,78.12%
8F030045,No Ventilation,8M 27S,79.47%
8F030045,No Ventilation,8M 28S,78.11%
8F030045,No Ventilation,8M 29S,80.70%
8F030045,No Ventilation,8M 30S,76.54%
8F030045,No Ventilation,8M 31S,80.35%
8F030045,No Ventilation,8M 32S,78.01%
8F030045,No Ventilation,8M 33S,74.96%
8F030045,No Ventilation,8M 34S,80.16%
8F030045,No Ventilation,8M 35S,77.34%
8F030045,No Ventilation,8M 36S,81.84%
8F030045,No Ventilation,8M 37S,77.88%
8F030045,No Ventilation,8M 38S,78.31%
8F030045,No Ventilation,8M 39S,77.63%
8F030045,No Ventilation,8M 40S,103.56%
8F030045,No Ventilation,8M 41S,73.77%
8F030045,No Ventilation,8M 42S,82.25%
8F030045,No Ventilation,8M 43S,80.66%
8F030045,No Ventilation,8M 44S,81.11%
8F030045,No Ventilation,8M 45S,75.84%
8F030045,No Ventilation,8M 46S,78.59%
8F030045,No Ventilation,8M 47S,83.01%
8F030045,No Ventilation,8M 48S,82.24%
8F030045,No Ventilation,8M 49S,80.26%
8F030045,No Ventilation,8M 50S,78.05%
8F030045,No Ventilation,8M 51S,102.52%
8F030045,No Ventilation,8M 52S,75.41%
8F030045,No Ventilation,8M 53S,106.46%
8F030045,No Ventilation,8M 54S,80.16%
8F030045,No Ventilation,8M 55S,82.02%
8F030045,No Ventilation,8M 56S,79.45%
8F030045,No Ventilation,8M 57S,81.17%
8F030045,No Ventilation,8M 58S,83.27%
8F030045,No Ventilation,8M 59S,78.74%
8F030045,No Ventilation,9M 0S,80.76%
8F030045,No Ventilation,9M 1S,76.91%
8F030045,No Ventilation,9M 2S,76.89%
8F030045,No Ventilation,9M 3S,77.80%
8F030045,No Ventilation,9M 4S,75.96%
8F030045,No Ventilation,9M 5S,78.15%
8F030045,No Ventilation,9M 6S,77.85%
8F030045,No Ventilation,9M 7S,75.83%
8F030045,No Ventilation,9M 8S,80.81%
8F030045,No Ventilation,9M 9S,76.72%
8F030045,No Ventilation,9M 10S,77.14%
8F030045,No Ventilation,9M 11S,79.49%
8F030045,No Ventilation,9M 12S,76.18%
8F030045,No Ventilation,9M 13S,74.83%
8F030045,No Ventilation,9M 14S,78.39%
8F030045,No Ventilation,9M 15S,100.52%
8F030045,No Ventilation,9M 16S,76.34%
8F030045,No Ventilation,9M 17S,76.47%
8F030045,No Ventilation,9M 18S,77.40%
8F030045,No Ventilation,9M 19S,73.21%
8F030045,No Ventilation,9M 20S,75.30%
8F030045,No Ventilation,9M 21S,73.04%
8F030045,No Ventilation,9M 22S,74.38%
8F030045,No Ventilation,9M 23S,79.42%
8F030045,No Ventilation,9M 24S,98.16%
8F030045,No Ventilation,9M 25S,74.42%
8F030045,No Ventilation,9M 26S,104.04%
8F030045,No Ventilation,9M 27S,73.03%
8F030045,No Ventilation,9M 28S,78.94%
8F030045,No Ventilation,9M 29S,75.12%
8F030045,No Ventilation,9M 30S,77.27%
8F030045,No Ventilation,9M 31S,75.22%
8F030045,No Ventilation,9M 32S,74.39%
8F030045,No Ventilation,9M 33S,77.28%
8F030045,No Ventilation,9M 34S,78.17%
8F030045,No Ventilation,9M 35S,78.01%
8F030045,No Ventilation,9M 36S,76.24%
8F030045,No Ventilation,9M 37S,77.81%
8F030045,No Ventilation,9M 38S,78.09%
8F030045,No Ventilation,9M 39S,76.68%
8F030045,No Ventilation,9M 40S,78.55%
8F030045,No Ventilation,9M 41S,77.14%
8F030045,No Ventilation,9M 42S,79.23%
8F030045,No Ventilation,9M 43S,74.64%
8F030045,No Ventilation,9M 44S,77.93%
8F030045,No Ventilation,9M 45S,74.16%
8F030045,No Ventilation,9M 46S,77.44%
8F030045,No Ventilation,9M 47S,75.44%
8F030045,No Ventilation,9M 48S,75.08%
8F030045,No Ventilation,9M 49S,79.30%
8F030045,No Ventilation,9M 50S,75.35%
8F030045,No Ventilation,9M 51S,78.39%
8F030045,No Ventilation,9M 52S,101.18%
8F030045,No Ventilation,9M 53S,75.59%
8F030045,No Ventilation,9M 54S,76.62%
8F030045,No Ventilation,9M 55S,77.12%
8F030045,No Ventilation,9M 56S,75.22%
8F030045,No Ventilation,9M 57S,76.83%
8F030045,No Ventilation,9M 58S,75.25%
8F030045,No Ventilation,9M 59S,77.03%
8F030045,No Ventilation,10M 0S,71.97%
8F030045,No Ventilation,10M 1S,74.85%
8F030045,No Ventilation,10M 2S,74.60%
8F030045,No Ventilation,10M 3S,76.08%
8F030045,No Ventilation,10M 4S,73.56%
8F030045,No Ventilation,10M 5S,77.01%
8F030045,No Ventilation,10M 6S,74.53%
8F030045,No Ventilation,10M 7S,76.46%
8F030045,No Ventilation,10M 8S,78.78%
8F030045,No Ventilation,10M 9S,71.66%
8F030045,No Ventilation,10M 10S,77.20%
8F030045,No Ventilation,10M 11S,74.77%
8F030045,No Ventilation,10M 12S,75.03%
8F030045,No Ventilation,10M 13S,72.31%
8F030045,No Ventilation,10M 14S,76.03%
8F030045,No Ventilation,10M 15S,74.06%
8F030045,No Ventilation,10M 16S,75.79%
8F030045,No Ventilation,10M 17S,73.33%
8F030045,No Ventilation,10M 18S,75.78%
8F030045,No Ventilation,10M 19S,73.19%
8F030045,No Ventilation,10M 20S,72.65%
8F030045,No Ventilation,10M 21S,74.84%
8F030045,No Ventilation,10M 22S,76.10%
8F030045,No Ventilation,10M 23S,74.52%
8F030045,No Ventilation,10M 24S,73.26%
8F030045,No Ventilation,10M 25S,74.39%
8F030045,No Ventilation,10M 26S,72.40%
8F030045,No Ventilation,10M 27S,68.26%
8F030045,No Ventilation,10M 28S,71.68%
8F030045,No Ventilation,10M 29S,75.11%
8F030045,No Ventilation,10M 30S,75.19%
8F030045,No Ventilation,10M 31S,73.78%
8F030045,No Ventilation,10M 32S,73.70%
8F030045,No Ventilation,10M 33S,73.87%
8F030045,No Ventilation,10M 34S,71.75%
8F030045,No Ventilation,10M 35S,72.22%
8F030045,No Ventilation,10M 36S,74.25%
8F030045,No Ventilation,10M 37S,73.24%
8F030045,No Ventilation,10M 38S,70.34%
8F030045,No Ventilation,10M 39S,72.85%
8F030045,No Ventilation,10M 40S,71.43%
8F030045,No Ventilation,10M 41S,74.62%
8F030045,No Ventilation,10M 42S,73.62%
8F030045,No Ventilation,10M 43S,73.76%
8F030045,No Ventilation,10M 44S,71.95%
8F030045,No Ventilation,10M 45S,74.71%
8F030045,No Ventilation,10M 46S,74.28%
8F030045,No Ventilation,10M 47S,72.38%
8F030045,No Ventilation,10M 48S,72.86%
8F030045,No Ventilation,10M 49S,74.02%
8F030045,No Ventilation,10M 50S,71.66%
8F030045,No Ventilation,10M 51S,74.59%
8F030045,No Ventilation,10M 52S,73.75%
8F030045,No Ventilation,10M 53S,75.06%
8F030045,No Ventilation,10M 54S,70.18%
8F030045,No Ventilation,10M 55S,73.33%
8F030045,No Ventilation,10M 56S,71.93%
8F030045,No Ventilation,10M 57S,73.40%
8F030045,No Ventilation,10M 58S,72.24%
8F030045,No Ventilation,10M 59S,71.22%
8F030045,No Ventilation,11M 0S,74.80%
8F030045,No Ventilation,11M 1S,73.50%
8F030045,No Ventilation,11M 2S,69.90%
8F030045,No Ventilation,11M 3S,73.80%
8F030045,No Ventilation,11M 4S,72.03%
8F030045,No Ventilation,11M 5S,72.90%
8F030045,No Ventilation,11M 6S,69.78%
8F030045,No Ventilation,11M 7S,70.57%
8F030045,No Ventilation,11M 8S,73.79%
