OPC,ACH,Time_Elapsed,Percent_Aerosol_Remaining
8F030045,No Ventilation,11M 9S,69.45%
8F030045,No Ventilation,11M 10S,74.95%
8F030045,No Ventilation,11M 11S,70.09%
8F030045,No Ventilation,11M 12S,70.64%
8F030045,No Ventilation,11M 13S,72.94%
8F030045,No Ventilation,11M 14S,79.21%
8F030045,No Ventilation,11M 15S,69.38%
8F030045,No Ventilation,11M 16S,70.64%
8F030045,No Ventilation,11M 17S,73.06%
8F030045,No Ventilation,11M 18S,73.99%
8F030045,No Ventilation,11M 19S,71.32%
8F030045,No Ventilation,11M 20S,72.29%
8F030045,No Ventilation,11M 21S,68.39%
8F030045,No Ventilation,11M 22S,73.91%
8F030045,No Ventilation,11M 23S,71.54%
8F030045,No Ventilation,11M 24S,73.82%
8F030045,No Ventilation,11M 25S,73.19%
8F030045,No Ventilation,11M 26S,73.46%
8F030045,No Ventilation,11M 27S,74.16%
8F030045,No Ventilation,11M 28S,70.42%
8F030045,No Ventilation,11M 29S,71.81%
8F030045,No Ventilation,11M 30S,70.26%
8F030045,No Ventilation,11M 31S,69.53%
8F030045,No Ventilation,11M 32S,70.38%
8F030045,No Ventilation,11M 33S,69.30%
8F030045,No Ventilation,11M 34S,71.11%
8F030045,No Ventilation,11M 35S,72.29%
8F030045,No Ventilation,11M 36S,68.48%
8F030045,No Ventilation,11M 37S,67.84%
8F030045,No Ventilation,11M 38S,70.85%
8F030045,No Ventilation,11M 39S,71.33%
8F030045,No Ventilation,11M 40S,71.07%
8F030045,No Ventilation,11M 41S,68.12%
8F030045,No Ventilation,11M 42S,68.19%
8F030045,No Ventilation,11M 43S,70.53%
8F030045,No Ventilation,11M 44S,72.35%
8F030045,No Ventilation,11M 45S,73.56%
8F030045,No Ventilation,11M 46S,71.43%
8F030045,No Ventilation,11M 47S,73.06%
8F030045,No Ventilation,11M 48S,68.86%
8F030045,No Ventilation,11M 49S,71.88%
8F030045,No Ventilation,11M 50S,72.19%
8F030045,No Ventilation,11M 51S,68.77%
8F030045,No Ventilation,11M 52S,70.39%
8F030045,No Ventilation,11M 53S,76.95%
8F030045,No Ventilation,11M 54S,69.12%
8F030045,No Ventilation,11M 55S,69.14%
8F030045,No Ventilation,11M 56S,70.33%
8F030045,No Ventilation,11M 57S,70.09%
8F030045,No Ventilation,11M 58S,72.50%
8F030045,No Ventilation,11M 59S,65.22%
8F030045,No Ventilation,12M 0S,73.15%
8F030045,No Ventilation,12M 1S,71.95%
8F030045,No Ventilation,12M 2S,67.96%
8F030045,No Ventilation,12M 3S,68.31%
8F030045,No Ventilation,12M 4S,69.05%
8F030045,No Ventilation,12M 5S,72.66%
8F030045,No Ventilation,12M 6S,71.35%
8F030045,No Ventilation,12M 7S,72.44%
8F030045,No Ventilation,12M 8S,69.84%
8F030045,No Ventilation,12M 9S,72.81%
8F030045,No Ventilation,12M 10S,75.98%
8F030045,No Ventilation,12M 11S,71.93%
8F030045,No Ventilation,12M 12S,72.90%
8F030045,No Ventilation,12M 13S,73.38%
8F030045,No Ventilation,12M 14S,68.19%
8F030045,No Ventilation,12M 15S,68.51%
8F030045,No Ventilation,12M 16S,69.68%
8F030045,No Ventilation,12M 17S,69.72%
8F030045,No Ventilation,12M 18S,71.00%
8F030045,No Ventilation,12M 19S,69.93%
8F030045,No Ventilation,12M 20S,71.29%
8F030045,No Ventilation,12M 21S,66.80%
8F030045,No Ventilation,12M 22S,70.71%
8F030045,No Ventilation,12M 23S,73.09%
8F030045,No Ventilation,12M 24S,68.67%
8F030045,No Ventilation,12M 25S,73.26%
8F030045,No Ventilation,12M 26S,71.09%
8F030045,No Ventilation,12M 27S,70.03%
8F030045,No Ventilation,12M 28S,68.02%
8F030045,No Ventilation,12M 29S,69.77%
8F030045,No Ventilation,12M 30S,72.04%
8F030045,No Ventilation,12M 31S,69.18%
8F030045,No Ventilation,12M 32S,68.83%
8F030045,No Ventilation,12M 33S,69.69%
8F030045,No Ventilation,12M 34S,68.55%
8F030045,No Ventilation,12M 35S,92.51%
8F030045,No Ventilation,12M 36S,74.19%
8F030045,No Ventilation,12M 37S,69.69%
8F030045,No Ventilation,12M 38S,66.32%
8F030045,No Ventilation,12M 39S,66.80%
8F030045,No Ventilation,12M 40S,69.11%
8F030045,No Ventilation,12M 41S,72.10%
8F030045,No Ventilation,12M 42S,70.30%
8F030045,No Ventilation,12M 43S,69.75%
8F030045,No Ventilation,12M 44S,67.99%
8F030045,No Ventilation,12M 45S,70.06%
8F030045,No Ventilation,12M 46S,71.03%
8F030045,No Ventilation,12M 47S,69.99%
8F030045,No Ventilation,12M 48S,68.46%
8F030045,No Ventilation,12M 49S,66.89%
8F030045,No Ventilation,12M 50S,67.84%
8F030045,No Ventilation,12M 51S,69.26%
8F030045,No Ventilation,12M 52S,68.51%
8F030045,No Ventilation,12M 53S,72.17%
8F030045,No Ventilation,12M 54S,70.87%
8F030045,No Ventilation,12M 55S,70.58%
8F030045,No Ventilation,12M 56S,94.52%
8F030045,No Ventilation,12M 57S,69.98%
8F030045,No Ventilation,12M 58S,67.68%
8F030045,No Ventilation,12M 59S,70.97%
8F030045,No Ventilation,13M 0S,69.96%
8F030045,No Ventilation,13M 1S,68.38%
8F030045,No Ventilation,13M 2S,69.31%
8F030045,No Ventilation,13M 3S,70.88%
8F030045,No Ventilation,13M 4S,70.20%
8F030045,No Ventilation,13M 5S,68.75%
8F030045,No Ventilation,13M 6S,69.78%
8F030045,No Ventilation,13M 7S,67.86%
8F030045,No Ventilation,13M 8S,68.75%
8F030045,No Ventilation,13M 9S,68.51%
8F030045,No Ventilation,13M 10S,68.06%
8F030045,No Ventilation,13M 11S,69.66%
8F030045,No Ventilation,13M 12S,65.82%
8F030045,No Ventilation,13M 13S,70.92%
8F030045,No Ventilation,13M 14S,69.42%
8F030045,No Ventilation,13M 15S,69.43%
8F030045,No Ventilation,13M 16S,68.19%
8F030045,No Ventilation,13M 17S,72.98%
8F030045,No Ventilation,13M 18S,70.01%
8F030045,No Ventilation,13M 19S,70.90%
8F030045,No Ventilation,13M 20S,70.75%
8F030045,No Ventilation,13M 21S,69.95%
8F030045,No Ventilation,13M 22S,71.16%
8F030045,No Ventilation,13M 23S,68.49%
8F030045,No Ventilation,13M 24S,66.42%
8F030045,No Ventilation,13M 25S,66.83%
8F030045,No Ventilation,13M 26S,67.70%
8F030045,No Ventilation,13M 27S,68.08%
8F030045,No Ventilation,13M 28S,69.40%
8F030045,No Ventilation,13M 29S,70.53%
8F030045,No Ventilation,13M 30S,71.04%
8F030045,No Ventilation,13M 31S,66.36%
8F030045,No Ventilation,13M 32S,72.93%
8F030045,No Ventilation,13M 33S,68.14%
8F030045,No Ventilation,13M 34S,67.47%
8F030045,No Ventilation,13M 35S,69.71%
8F030045,No Ventilation,13M 36S,66.42%
8F030045,No Ventilation,13M 37S,71.76%
8F030045,No Ventilation,13M 38S,71.20%
8F030045,No Ventilation,13M 39S,66.29%
8F030045,No Ventilation,13M 40S,68.84%
8F030045,No Ventilation,13M 41S,66.11%
8F030045,No Ventilation,13M 42S,64.86%
8F030045,No Ventilation,13M 43S,67.54%
8F030045,No Ventilation,13M 44S,68.12%
8F030045,No Ventilation,13M 45S,69.73%
8F030045,No Ventilation,13M 46S,67.19%
8F030045,No Ventilation,13M 47S,64.72%
8F030045,No Ventilation,13M 48S,69.25%
8F030045,No Ventilation,13M 49S,71.73%
8F030045,No Ventilation,13M 50S,71.28%
8F030045,No Ventilation,13M 51S,68.23%
8F030045,No Ventilation,13M 52S,69.25%
8F030045,No Ventilation,13M 53S,70.01%
8F030045,No Ventilation,13M 54S,69.60%
8F030045,No Ventilation,13M 55S,69.25%
8F030045,No Ventilation,13M 56S,69.15%
8F030045,No Ventilation,13M 57S,67.16%
8F030045,No Ventilation,13M 58S,69.10%
8F030045,No Ventilation,13M 59S,66.78%
8F030045,No Ventilation,14M 0S,71.36%
8F030045,No Ventilation,14M 1S,66.28%
8F030045,No Ventilation,14M 2S,65.19%
8F030045,No Ventilation,14M 3S,71.13%
8F030045,No Ventilation,14M 4S,70.50%
8F030045,No Ventilation,14M 5S,67.89%
8F030045,No Ventilation,14M 6S,65.59%
8F030045,No Ventilation,14M 7S,67.62%
8F030045,No Ventilation,14M 8S,63.49%
8F030045,No Ventilation,14M 9S,68.67%
8F030045,No Ventilation,14M 10S,66.58%
8F030045,No Ventilation,14M 11S,66.89%
8F030045,No Ventilation,14M 12S,91.12%
8F030045,No Ventilation,14M 13S,68.27%
8F030045,No Ventilation,14M 14S,90.11%
8F030045,No Ventilation,14M 15S,67.22%
8F030045,No Ventilation,14M 16S,71.55%
8F030045,No Ventilation,14M 17S,68.04%
8F030045,No Ventilation,14M 18S,67.86%
8F030045,No Ventilation,14M 19S,67.72%
8F030045,No Ventilation,14M 20S,68.90%
8F030045,No Ventilation,14M 21S,67.36%
8F030045,No Ventilation,14M 22S,70.81%
8F030045,No Ventilation,14M 23S,68.29%
8F030045,No Ventilation,14M 24S,61.94%
8F030045,No Ventilation,14M 25S,68.78%
8F030045,No Ventilation,14M 26S,71.78%
8F030045,No Ventilation,14M 27S,67.57%
8F030045,No Ventilation,14M 28S,68.51%
8F030045,No Ventilation,14M 29S,69.67%
8F030045,No Ventilation,14M 30S,65.91%
8F030045,No Ventilation,14M 31S,68.50%
8F030045,No Ventilation,14M 32S,67.22%
8F030045,No Ventilation,14M 33S,69.27%
8F030045,No Ventilation,14M 34S,67.78%
8F030045,No Ventilation,14M 35S,65.98%
8F030045,No Ventilation,14M 36S,69.18%
8F030045,No Ventilation,14M 37S,70.46%
8F030045,No Ventilation,14M 38S,65.88%
8F030045,No Ventilation,14M 39S,68.71%
8F030045,No Ventilation,14M 40S,67.79%
8F030045,No Ventilation,14M 41S,68.43%
8F030045,No Ventilation,14M 42S,67.96%
8F030045,No Ventilation,14M 43S,66.44%
8F030045,No Ventilation,14M 44S,68.44%
8F030045,No Ventilation,14M 45S,67.63%
8F030045,No Ventilation,14M 46S,68.77%
8F030045,No Ventilation,14M 47S,65.78%
8F030045,No Ventilation,14M 48S,67.19%
8F030045,No Ventilation,14M 49S,66.54%
8F030045,No Ventilation,14M 50S,64.85%
8F030045,No Ventilation,14M 51S,67.41%
8F030045,No Ventilation,14M 52S,68.60%
8F030045,No Ventilation,14M 53S,69.52%
8F030045,No Ventilation,14M 54S,68.61%
8F030045,No Ventilation,14M 55S,66.98%
8F030045,No Ventilation,14M 56S,64.10%
8F030045,No Ventilation,14M 57S,68.29%
8F030045,No Ventilation,14M 58S,65.88%
8F030045,No Ventilation,14M 59S,67.08%
8F030045,No Ventilation,15M 0S,66.13%
8F000711,4 Air Changes/Hour,0S,0.19%
8F000711,4 Air Changes/Hour,6S,0.21%
8F000711,4 Air Changes/Hour,7S,0.26%
8F000711,4 Air Changes/Hour,12S,4.33%
8F000711,4 Air Changes/Hour,13S,0.11%
8F000711,4 Air Changes/Hour,18S,85.71%
8F000711,4 Air Changes/Hour,19S,0.98%
8F000711,4 Air Changes/Hour,24S,272.19%
8F000711,4 Air Changes/Hour,25S,232.78%
8F000711,4 Air Changes/Hour,30S,253.31%
8F000711,4 Air Changes/Hour,31S,37.81%
8F000711,4 Air Changes/Hour,36S,238.16%
8F000711,4 Air Changes/Hour,37S,112.77%
8F000711,4 Air Changes/Hour,42S,180.55%
8F000711,4 Air Changes/Hour,43S,124.87%
8F000711,4 Air Changes/Hour,48S,113.42%
8F000711,4 Air Changes/Hour,49S,151.82%
8F000711,4 Air Changes/Hour,54S,160.87%
8F000711,4 Air Changes/Hour,55S,112.12%
8F000711,4 Air Changes/Hour,1M 0S,134.77%
8F000711,4 Air Changes/Hour,1M 1S,131.63%
8F000711,4 Air Changes/Hour,1M 6S,174.27%
8F000711,4 Air Changes/Hour,1M 7S,192.90%
8F000711,4 Air Changes/Hour,1M 12S,149.81%
8F000711,4 Air Changes/Hour,1M 13S,150.06%
8F000711,4 Air Changes/Hour,1M 18S,141.00%
8F000711,4 Air Changes/Hour,1M 19S,139.36%
8F000711,4 Air Changes/Hour,1M 24S,117.96%
8F000711,4 Air Changes/Hour,1M 25S,147.17%
8F000711,4 Air Changes/Hour,1M 30S,138.95%
8F000711,4 Air Changes/Hour,1M 31S,140.77%
8F000711,4 Air Changes/Hour,1M 36S,135.47%
8F000711,4 Air Changes/Hour,1M 37S,112.58%
8F000711,4 Air Changes/Hour,1M 42S,100.71%
8F000711,4 Air Changes/Hour,1M 43S,86.48%
8F000711,4 Air Changes/Hour,1M 48S,99.90%
8F000711,4 Air Changes/Hour,1M 49S,70.49%
8F000711,4 Air Changes/Hour,1M 54S,103.71%
8F000711,4 Air Changes/Hour,1M 55S,95.43%
8F000711,4 Air Changes/Hour,2M 0S,96.53%
8F000711,4 Air Changes/Hour,2M 1S,72.50%
8F000711,4 Air Changes/Hour,2M 6S,95.15%
8F000711,4 Air Changes/Hour,2M 7S,81.12%
8F000711,4 Air Changes/Hour,2M 12S,100.89%
8F000711,4 Air Changes/Hour,2M 13S,92.55%
8F000711,4 Air Changes/Hour,2M 18S,99.68%
8F000711,4 Air Changes/Hour,2M 19S,90.94%
8F000711,4 Air Changes/Hour,2M 24S,82.90%
8F000711,4 Air Changes/Hour,2M 25S,83.16%
8F000711,4 Air Changes/Hour,2M 30S,97.69%
8F000711,4 Air Changes/Hour,2M 31S,84.30%
8F000711,4 Air Changes/Hour,2M 36S,94.76%
8F000711,4 Air Changes/Hour,2M 37S,85.87%
8F000711,4 Air Changes/Hour,2M 42S,83.70%
8F000711,4 Air Changes/Hour,2M 43S,87.99%
8F000711,4 Air Changes/Hour,2M 48S,89.10%
8F000711,4 Air Changes/Hour,2M 49S,83.14%
8F000711,4 Air Changes/Hour,2M 54S,93.42%
8F000711,4 Air Changes/Hour,2M 55S,86.52%
8F000711,4 Air Changes/Hour,3M 0S,85.13%
8F000711,4 Air Changes/Hour,3M 1S,87.27%
8F000711,4 Air Changes/Hour,3M 6S,79.88%
8F000711,4 Air Changes/Hour,3M 7S,82.17%
8F000711,4 Air Changes/Hour,3M 12S,81.20%
8F000711,4 Air Changes/Hour,3M 13S,84.83%
8F000711,4 Air Changes/Hour,3M 18S,78.55%
8F000711,4 Air Changes/Hour,3M 19S,90.85%
8F000711,4 Air Changes/Hour,3M 24S,78.69%
8F000711,4 Air Changes/Hour,3M 25S,86.61%
8F000711,4 Air Changes/Hour,3M 30S,84.08%
8F000711,4 Air Changes/Hour,3M 31S,87.43%
8F000711,4 Air Changes/Hour,3M 36S,81.68%
8F000711,4 Air Changes/Hour,3M 37S,82.02%
8F000711,4 Air Changes/Hour,3M 42S,84.76%
8F000711,4 Air Changes/Hour,3M 43S,92.19%
8F000711,4 Air Changes/Hour,3M 48S,83.41%
8F000711,4 Air Changes/Hour,3M 49S,82.11%
8F000711,4 Air Changes/Hour,3M 54S,83.34%
8F000711,4 Air Changes/Hour,3M 55S,83.73%
8F000711,4 Air Changes/Hour,4M 0S,92.40%
8F000711,4 Air Changes/Hour,4M 1S,84.33%
8F000711,4 Air Changes/Hour,4M 6S,83.63%
8F000711,4 Air Changes/Hour,4M 7S,87.21%
8F000711,4 Air Changes/Hour,4M 12S,86.60%
8F000711,4 Air Changes/Hour,4M 13S,82.83%
8F000711,4 Air Changes/Hour,4M 18S,81.55%
8F000711,4 Air Changes/Hour,4M 19S,83.42%
8F000711,4 Air Changes/Hour,4M 24S,80.42%
8F000711,4 Air Changes/Hour,4M 25S,79.94%
8F000711,4 Air Changes/Hour,4M 30S,84.93%
8F000711,4 Air Changes/Hour,4M 31S,81.44%
8F000711,4 Air Changes/Hour,4M 36S,80.10%
8F000711,4 Air Changes/Hour,4M 37S,81.97%
8F000711,4 Air Changes/Hour,4M 42S,76.85%
8F000711,4 Air Changes/Hour,4M 43S,75.90%
8F000711,4 Air Changes/Hour,4M 48S,81.68%
8F000711,4 Air Changes/Hour,4M 49S,79.58%
8F000711,4 Air Changes/Hour,4M 54S,77.76%
8F000711,4 Air Changes/Hour,4M 55S,80.86%
8F000711,4 Air Changes/Hour,5M 0S,80.08%
8F000711,4 Air Changes/Hour,5M 1S,82.39%
8F000711,4 Air Changes/Hour,5M 6S,79.61%
8F000711,4 Air Changes/Hour,5M 7S,81.26%
8F000711,4 Air Changes/Hour,5M 12S,81.76%
8F000711,4 Air Changes/Hour,5M 13S,78.35%
8F000711,4 Air Changes/Hour,5M 18S,75.49%
8F000711,4 Air Changes/Hour,5M 19S,79.84%
8F000711,4 Air Changes/Hour,5M 24S,79.14%
8F000711,4 Air Changes/Hour,5M 25S,79.15%
8F000711,4 Air Changes/Hour,5M 30S,78.07%
8F000711,4 Air Changes/Hour,5M 31S,82.06%
8F000711,4 Air Changes/Hour,5M 36S,82.42%
8F000711,4 Air Changes/Hour,5M 37S,78.03%
8F000711,4 Air Changes/Hour,5M 42S,77.57%
8F000711,4 Air Changes/Hour,5M 43S,72.62%
8F000711,4 Air Changes/Hour,5M 48S,70.76%
8F000711,4 Air Changes/Hour,5M 49S,74.80%
8F000711,4 Air Changes/Hour,5M 54S,76.67%
8F000711,4 Air Changes/Hour,5M 55S,75.74%
8F000711,4 Air Changes/Hour,6M 0S,72.46%
8F000711,4 Air Changes/Hour,6M 1S,76.02%
8F000711,4 Air Changes/Hour,6M 6S,77.54%
8F000711,4 Air Changes/Hour,6M 7S,78.82%
8F000711,4 Air Changes/Hour,6M 12S,76.54%
8F000711,4 Air Changes/Hour,6M 13S,73.98%
8F000711,4 Air Changes/Hour,6M 18S,74.17%
8F000711,4 Air Changes/Hour,6M 19S,74.53%
8F000711,4 Air Changes/Hour,6M 24S,71.42%
8F000711,4 Air Changes/Hour,6M 25S,75.35%
8F000711,4 Air Changes/Hour,6M 30S,75.58%
8F000711,4 Air Changes/Hour,6M 31S,78.63%
8F000711,4 Air Changes/Hour,6M 36S,78.37%
8F000711,4 Air Changes/Hour,6M 37S,70.47%
8F000711,4 Air Changes/Hour,6M 42S,69.81%
8F000711,4 Air Changes/Hour,6M 43S,71.60%
8F000711,4 Air Changes/Hour,6M 48S,72.13%
8F000711,4 Air Changes/Hour,6M 49S,70.41%
8F000711,4 Air Changes/Hour,6M 54S,70.01%
8F000711,4 Air Changes/Hour,6M 55S,74.81%
8F000711,4 Air Changes/Hour,7M 0S,70.13%
8F000711,4 Air Changes/Hour,7M 1S,67.68%
8F000711,4 Air Changes/Hour,7M 6S,72.23%
8F000711,4 Air Changes/Hour,7M 7S,68.95%
8F000711,4 Air Changes/Hour,7M 12S,67.01%
8F000711,4 Air Changes/Hour,7M 13S,66.77%
8F000711,4 Air Changes/Hour,7M 18S,67.52%
8F000711,4 Air Changes/Hour,7M 19S,75.15%
8F000711,4 Air Changes/Hour,7M 24S,71.22%
8F000711,4 Air Changes/Hour,7M 25S,71.38%
8F000711,4 Air Changes/Hour,7M 30S,70.89%
8F000711,4 Air Changes/Hour,7M 31S,71.01%
8F000711,4 Air Changes/Hour,7M 36S,64.71%
8F000711,4 Air Changes/Hour,7M 37S,70.65%
8F000711,4 Air Changes/Hour,7M 42S,67.66%
8F000711,4 Air Changes/Hour,7M 43S,66.30%
8F000711,4 Air Changes/Hour,7M 48S,71.92%
8F000711,4 Air Changes/Hour,7M 49S,71.09%
8F000711,4 Air Changes/Hour,7M 54S,74.21%
8F000711,4 Air Changes/Hour,7M 55S,72.44%
8F000711,4 Air Changes/Hour,8M 0S,71.87%
8F000711,4 Air Changes/Hour,8M 1S,68.73%
8F000711,4 Air Changes/Hour,8M 6S,75.29%
8F000711,4 Air Changes/Hour,8M 7S,65.02%
8F000711,4 Air Changes/Hour,8M 12S,62.35%
8F000711,4 Air Changes/Hour,8M 13S,67.40%
8F000711,4 Air Changes/Hour,8M 18S,73.19%
8F000711,4 Air Changes/Hour,8M 19S,70.05%
8F000711,4 Air Changes/Hour,8M 24S,69.08%
8F000711,4 Air Changes/Hour,8M 25S,66.26%
8F000711,4 Air Changes/Hour,8M 30S,67.11%
8F000711,4 Air Changes/Hour,8M 31S,68.82%
8F000711,4 Air Changes/Hour,8M 36S,61.77%
8F000711,4 Air Changes/Hour,8M 37S,69.14%
8F000711,4 Air Changes/Hour,8M 42S,65.19%
8F000711,4 Air Changes/Hour,8M 43S,63.11%
8F000711,4 Air Changes/Hour,8M 48S,65.12%
8F000711,4 Air Changes/Hour,8M 49S,64.09%
8F000711,4 Air Changes/Hour,8M 54S,63.01%
8F000711,4 Air Changes/Hour,8M 55S,64.99%
8F000711,4 Air Changes/Hour,9M 0S,60.81%
8F000711,4 Air Changes/Hour,9M 1S,65.11%
8F000711,4 Air Changes/Hour,9M 6S,65.96%
8F000711,4 Air Changes/Hour,9M 7S,63.43%
8F000711,4 Air Changes/Hour,9M 12S,58.62%
8F000711,4 Air Changes/Hour,9M 13S,58.72%
8F000711,4 Air Changes/Hour,9M 18S,64.02%
8F000711,4 Air Changes/Hour,9M 19S,60.90%
8F000711,4 Air Changes/Hour,9M 24S,59.44%
8F000711,4 Air Changes/Hour,9M 25S,63.38%
8F000711,4 Air Changes/Hour,9M 30S,71.67%
8F000711,4 Air Changes/Hour,9M 31S,63.38%
8F000711,4 Air Changes/Hour,9M 36S,62.84%
8F000711,4 Air Changes/Hour,9M 37S,66.03%
8F000711,4 Air Changes/Hour,9M 42S,62.98%
8F000711,4 Air Changes/Hour,9M 43S,63.97%
8F000711,4 Air Changes/Hour,9M 48S,61.22%
8F000711,4 Air Changes/Hour,9M 49S,60.86%
8F000711,4 Air Changes/Hour,9M 54S,64.13%
8F000711,4 Air Changes/Hour,9M 55S,61.10%
8F000711,4 Air Changes/Hour,10M 0S,56.56%
8F000711,4 Air Changes/Hour,10M 1S,62.01%
8F000711,4 Air Changes/Hour,10M 6S,54.70%
8F000711,4 Air Changes/Hour,10M 7S,59.33%
8F000711,4 Air Changes/Hour,10M 12S,55.93%
8F000711,4 Air Changes/Hour,10M 13S,60.76%
8F000711,4 Air Changes/Hour,10M 18S,64.73%
8F000711,4 Air Changes/Hour,10M 19S,58.17%
8F000711,4 Air Changes/Hour,10M 24S,57.25%
8F000711,4 Air Changes/Hour,10M 25S,61.52%
8F000711,4 Air Changes/Hour,10M 30S,70.32%
8F000711,4 Air Changes/Hour,10M 31S,66.97%
8F000711,4 Air Changes/Hour,10M 36S,62.75%
8F000711,4 Air Changes/Hour,10M 37S,59.26%
8F000711,4 Air Changes/Hour,10M 42S,52.55%
8F000711,4 Air Changes/Hour,10M 43S,62.26%
8F000711,4 Air Changes/Hour,10M 48S,62.19%
8F000711,4 Air Changes/Hour,10M 49S,61.67%
8F000711,4 Air Changes/Hour,10M 54S,62.47%
8F000711,4 Air Changes/Hour,10M 55S,53.88%
8F000711,4 Air Changes/Hour,11M 0S,55.58%
8F000711,4 Air Changes/Hour,11M 1S,59.19%
8F000711,4 Air Changes/Hour,11M 6S,60.16%
8F000711,4 Air Changes/Hour,11M 7S,60.09%
8F000711,4 Air Changes/Hour,11M 12S,58.00%
8F000711,4 Air Changes/Hour,11M 13S,56.85%
8F000711,4 Air Changes/Hour,11M 18S,59.43%
8F000711,4 Air Changes/Hour,11M 19S,55.26%
8F000711,4 Air Changes/Hour,11M 24S,56.98%
8F000711,4 Air Changes/Hour,11M 25S,56.21%
8F000711,4 Air Changes/Hour,11M 30S,57.10%
8F000711,4 Air Changes/Hour,11M 31S,63.09%
8F000711,4 Air Changes/Hour,11M 36S,54.72%
8F000711,4 Air Changes/Hour,11M 37S,56.64%
8F000711,4 Air Changes/Hour,11M 42S,59.20%
8F000711,4 Air Changes/Hour,11M 43S,56.29%
8F000711,4 Air Changes/Hour,11M 48S,51.67%
8F000711,4 Air Changes/Hour,11M 49S,57.65%
8F000711,4 Air Changes/Hour,11M 54S,59.58%
8F000711,4 Air Changes/Hour,11M 55S,58.16%
8F000711,4 Air Changes/Hour,12M 0S,49.76%
8F000711,4 Air Changes/Hour,12M 1S,56.77%
8F000711,4 Air Changes/Hour,12M 6S,52.54%
8F000711,4 Air Changes/Hour,12M 7S,54.43%
8F000711,4 Air Changes/Hour,12M 12S,56.25%
8F000711,4 Air Changes/Hour,12M 13S,55.41%
8F000711,4 Air Changes/Hour,12M 18S,53.65%
8F000711,4 Air Changes/Hour,12M 19S,54.94%
8F000711,4 Air Changes/Hour,12M 24S,53.80%
8F000711,4 Air Changes/Hour,12M 25S,56.07%
8F000711,4 Air Changes/Hour,12M 30S,53.24%
8F000711,4 Air Changes/Hour,12M 31S,51.84%
8F000711,4 Air Changes/Hour,12M 36S,54.44%
8F000711,4 Air Changes/Hour,12M 37S,51.10%
8F000711,4 Air Changes/Hour,12M 42S,53.79%
8F000711,4 Air Changes/Hour,12M 43S,56.19%
8F000711,4 Air Changes/Hour,12M 48S,56.88%
8F000711,4 Air Changes/Hour,12M 49S,56.18%
8F000711,4 Air Changes/Hour,12M 54S,55.68%
8F000711,4 Air Changes/Hour,12M 55S,48.90%
8F000711,4 Air Changes/Hour,13M 0S,47.23%
8F000711,4 Air Changes/Hour,13M 1S,56.21%
8F000711,4 Air Changes/Hour,13M 6S,51.88%
8F000711,4 Air Changes/Hour,13M 7S,56.52%
8F000711,4 Air Changes/Hour,13M 12S,57.07%
8F000711,4 Air Changes/Hour,13M 13S,51.70%
8F000711,4 Air Changes/Hour,13M 18S,50.67%
8F000711,4 Air Changes/Hour,13M 19S,54.10%
8F000711,4 Air Changes/Hour,13M 24S,44.01%
8F000711,4 Air Changes/Hour,13M 25S,53.39%
8F000711,4 Air Changes/Hour,13M 30S,46.10%
8F000711,4 Air Changes/Hour,13M 31S,55.20%
8F000711,4 Air Changes/Hour,13M 36S,56.11%
8F000711,4 Air Changes/Hour,13M 37S,52.60%
8F000711,4 Air Changes/Hour,13M 42S,51.09%
8F000711,4 Air Changes/Hour,13M 43S,50.02%
8F000711,4 Air Changes/Hour,13M 48S,56.51%
8F000711,4 Air Changes/Hour,13M 49S,50.03%
8F000711,4 Air Changes/Hour,13M 54S,49.97%
8F000711,4 Air Changes/Hour,13M 55S,53.43%
8F000711,4 Air Changes/Hour,14M 0S,52.93%
8F000711,4 Air Changes/Hour,14M 1S,50.91%
8F000711,4 Air Changes/Hour,14M 6S,53.38%
8F000711,4 Air Changes/Hour,14M 7S,51.21%
8F000711,4 Air Changes/Hour,14M 12S,48.42%
8F000711,4 Air Changes/Hour,14M 13S,46.95%
8F000711,4 Air Changes/Hour,14M 18S,52.20%
8F000711,4 Air Changes/Hour,14M 19S,52.74%
8F000711,4 Air Changes/Hour,14M 24S,45.86%
8F000711,4 Air Changes/Hour,14M 25S,52.33%
8F000711,4 Air Changes/Hour,14M 30S,42.19%
8F000711,4 Air Changes/Hour,14M 31S,51.26%
8F000711,4 Air Changes/Hour,14M 36S,50.47%
8F000711,4 Air Changes/Hour,14M 37S,48.68%
8F000711,4 Air Changes/Hour,14M 42S,56.22%
8F000711,4 Air Changes/Hour,14M 43S,46.47%
8F000711,4 Air Changes/Hour,14M 48S,51.17%
8F000711,4 Air Changes/Hour,14M 49S,51.64%
8F000711,4 Air Changes/Hour,14M 54S,53.10%
8F000711,4 Air Changes/Hour,14M 55S,43.42%
8F000711,4 Air Changes/Hour,15M 0S,47.73%
8F020006,4 Air Changes/Hour,0S,0.34%
8F020006,4 Air Changes/Hour,1S,0.28%
8F020006,4 Air Changes/Hour,2S,0.09%
8F020006,4 Air Changes/Hour,3S,0.00%
8F020006,4 Air Changes/Hour,4S,0.29%
8F020006,4 Air Changes/Hour,5S,0.03%
8F020006,4 Air Changes/Hour,6S,0.32%
8F020006,4 Air Changes/Hour,7S,0.27%
8F020006,4 Air Changes/Hour,8S,0.39%
8F020006,4 Air Changes/Hour,9S,0.13%
8F020006,4 Air Changes/Hour,10S,0.23%
8F020006,4 Air Changes/Hour,11S,0.07%
8F020006,4 Air Changes/Hour,12S,0.16%
8F020006,4 Air Changes/Hour,13S,0.28%
8F020006,4 Air Changes/Hour,14S,0.06%
8F020006,4 Air Changes/Hour,15S,0.00%
8F020006,4 Air Changes/Hour,16S,0.29%
8F020006,4 Air Changes/Hour,17S,0.64%
8F020006,4 Air Changes/Hour,18S,0.29%
8F020006,4 Air Changes/Hour,19S,0.26%
8F020006,4 Air Changes/Hour,20S,1.20%
8F020006,4 Air Changes/Hour,21S,3.35%
8F020006,4 Air Changes/Hour,22S,3.23%
8F020006,4 Air Changes/Hour,23S,1.29%
8F020006,4 Air Changes/Hour,24S,6.18%
8F020006,4 Air Changes/Hour,25S,8.00%
8F020006,4 Air Changes/Hour,26S,6.54%
8F020006,4 Air Changes/Hour,27S,2.90%
8F020006,4 Air Changes/Hour,28S,7.27%
8F020006,4 Air Changes/Hour,29S,6.47%
8F020006,4 Air Changes/Hour,30S,4.71%
8F020006,4 Air Changes/Hour,31S,19.80%
8F020006,4 Air Changes/Hour,32S,28.16%
8F020006,4 Air Changes/Hour,33S,20.93%
8F020006,4 Air Changes/Hour,34S,14.88%
8F020006,4 Air Changes/Hour,35S,11.74%
8F020006,4 Air Changes/Hour,36S,7.91%
8F020006,4 Air Changes/Hour,37S,7.59%
8F020006,4 Air Changes/Hour,38S,9.91%
8F020006,4 Air Changes/Hour,39S,40.84%
8F020006,4 Air Changes/Hour,40S,41.84%
8F020006,4 Air Changes/Hour,41S,46.02%
8F020006,4 Air Changes/Hour,42S,36.48%
8F020006,4 Air Changes/Hour,43S,29.14%
8F020006,4 Air Changes/Hour,44S,36.60%
8F020006,4 Air Changes/Hour,45S,31.19%
8F020006,4 Air Changes/Hour,46S,32.40%
8F020006,4 Air Changes/Hour,47S,42.69%
8F020006,4 Air Changes/Hour,48S,40.92%
8F020006,4 Air Changes/Hour,49S,46.16%
8F020006,4 Air Changes/Hour,50S,43.81%
8F020006,4 Air Changes/Hour,51S,42.28%
8F020006,4 Air Changes/Hour,52S,57.45%
8F020006,4 Air Changes/Hour,53S,83.43%
8F020006,4 Air Changes/Hour,54S,85.47%
8F020006,4 Air Changes/Hour,55S,76.17%
8F020006,4 Air Changes/Hour,56S,74.27%
8F020006,4 Air Changes/Hour,57S,79.06%
8F020006,4 Air Changes/Hour,58S,68.42%
8F020006,4 Air Changes/Hour,59S,72.37%
8F020006,4 Air Changes/Hour,1M 0S,62.96%
8F020006,4 Air Changes/Hour,1M 1S,73.87%
8F020006,4 Air Changes/Hour,1M 2S,65.58%
8F020006,4 Air Changes/Hour,1M 3S,66.71%
8F020006,4 Air Changes/Hour,1M 4S,62.15%
8F020006,4 Air Changes/Hour,1M 5S,45.41%
8F020006,4 Air Changes/Hour,1M 6S,66.83%
8F020006,4 Air Changes/Hour,1M 7S,83.74%
8F020006,4 Air Changes/Hour,1M 8S,78.77%
8F020006,4 Air Changes/Hour,1M 9S,81.53%
8F020006,4 Air Changes/Hour,1M 10S,68.58%
8F020006,4 Air Changes/Hour,1M 11S,64.77%
8F020006,4 Air Changes/Hour,1M 12S,82.06%
8F020006,4 Air Changes/Hour,1M 13S,86.93%
8F020006,4 Air Changes/Hour,1M 14S,85.69%
8F020006,4 Air Changes/Hour,1M 15S,87.17%
8F020006,4 Air Changes/Hour,1M 16S,89.12%
8F020006,4 Air Changes/Hour,1M 17S,87.48%
8F020006,4 Air Changes/Hour,1M 18S,98.98%
8F020006,4 Air Changes/Hour,1M 19S,90.96%
8F020006,4 Air Changes/Hour,1M 20S,83.55%
8F020006,4 Air Changes/Hour,1M 21S,81.40%
8F020006,4 Air Changes/Hour,1M 22S,84.27%
8F020006,4 Air Changes/Hour,1M 23S,76.47%
8F020006,4 Air Changes/Hour,1M 24S,86.08%
8F020006,4 Air Changes/Hour,1M 25S,93.70%
8F020006,4 Air Changes/Hour,1M 26S,101.93%
8F020006,4 Air Changes/Hour,1M 27S,104.32%
8F020006,4 Air Changes/Hour,1M 28S,97.54%
8F020006,4 Air Changes/Hour,1M 29S,95.28%
8F020006,4 Air Changes/Hour,1M 30S,93.36%
8F020006,4 Air Changes/Hour,1M 31S,90.41%
8F020006,4 Air Changes/Hour,1M 32S,87.44%
8F020006,4 Air Changes/Hour,1M 33S,83.47%
8F020006,4 Air Changes/Hour,1M 34S,79.33%
8F020006,4 Air Changes/Hour,1M 35S,83.88%
8F020006,4 Air Changes/Hour,1M 36S,97.88%
8F020006,4 Air Changes/Hour,1M 37S,84.66%
8F020006,4 Air Changes/Hour,1M 38S,73.30%
8F020006,4 Air Changes/Hour,1M 39S,74.62%
8F020006,4 Air Changes/Hour,1M 40S,84.35%
8F020006,4 Air Changes/Hour,1M 41S,81.45%
8F020006,4 Air Changes/Hour,1M 42S,86.32%
8F020006,4 Air Changes/Hour,1M 43S,72.65%
8F020006,4 Air Changes/Hour,1M 44S,73.94%
8F020006,4 Air Changes/Hour,1M 45S,74.42%
8F020006,4 Air Changes/Hour,1M 46S,73.87%
8F020006,4 Air Changes/Hour,1M 47S,74.11%
8F020006,4 Air Changes/Hour,1M 48S,70.11%
8F020006,4 Air Changes/Hour,1M 49S,75.49%
8F020006,4 Air Changes/Hour,1M 50S,73.09%
8F020006,4 Air Changes/Hour,1M 51S,76.09%
8F020006,4 Air Changes/Hour,1M 52S,78.06%
8F020006,4 Air Changes/Hour,1M 53S,84.10%
8F020006,4 Air Changes/Hour,1M 54S,86.64%
8F020006,4 Air Changes/Hour,1M 55S,76.85%
8F020006,4 Air Changes/Hour,1M 56S,79.64%
8F020006,4 Air Changes/Hour,1M 57S,83.77%
8F020006,4 Air Changes/Hour,1M 58S,79.16%
8F020006,4 Air Changes/Hour,1M 59S,80.79%
8F020006,4 Air Changes/Hour,2M 0S,78.54%
8F020006,4 Air Changes/Hour,2M 1S,83.49%
8F020006,4 Air Changes/Hour,2M 2S,81.50%
8F020006,4 Air Changes/Hour,2M 3S,75.74%
8F020006,4 Air Changes/Hour,2M 4S,82.25%
8F020006,4 Air Changes/Hour,2M 5S,82.39%
8F020006,4 Air Changes/Hour,2M 6S,84.47%
8F020006,4 Air Changes/Hour,2M 7S,87.34%
8F020006,4 Air Changes/Hour,2M 8S,91.96%
8F020006,4 Air Changes/Hour,2M 9S,91.11%
8F020006,4 Air Changes/Hour,2M 10S,91.69%
8F020006,4 Air Changes/Hour,2M 11S,90.03%
8F020006,4 Air Changes/Hour,2M 12S,100.65%
8F020006,4 Air Changes/Hour,2M 13S,90.25%
8F020006,4 Air Changes/Hour,2M 14S,87.32%
8F020006,4 Air Changes/Hour,2M 15S,83.43%
8F020006,4 Air Changes/Hour,2M 16S,92.53%
8F020006,4 Air Changes/Hour,2M 17S,91.99%
8F020006,4 Air Changes/Hour,2M 18S,89.72%
8F020006,4 Air Changes/Hour,2M 19S,92.28%
8F020006,4 Air Changes/Hour,2M 20S,91.13%
8F020006,4 Air Changes/Hour,2M 21S,88.44%
8F020006,4 Air Changes/Hour,2M 22S,87.69%
8F020006,4 Air Changes/Hour,2M 23S,87.33%
8F020006,4 Air Changes/Hour,2M 24S,89.28%
8F020006,4 Air Changes/Hour,2M 25S,88.26%
8F020006,4 Air Changes/Hour,2M 26S,88.71%
8F020006,4 Air Changes/Hour,2M 27S,89.40%
8F020006,4 Air Changes/Hour,2M 28S,91.93%
8F020006,4 Air Changes/Hour,2M 29S,83.93%
8F020006,4 Air Changes/Hour,2M 30S,82.20%
8F020006,4 Air Changes/Hour,2M 31S,89.97%
8F020006,4 Air Changes/Hour,2M 32S,84.29%
8F020006,4 Air Changes/Hour,2M 33S,89.49%
8F020006,4 Air Changes/Hour,2M 34S,89.44%
8F020006,4 Air Changes/Hour,2M 35S,91.38%
8F020006,4 Air Changes/Hour,2M 36S,85.97%
8F020006,4 Air Changes/Hour,2M 37S,91.61%
8F020006,4 Air Changes/Hour,2M 38S,93.39%
8F020006,4 Air Changes/Hour,2M 39S,88.14%
8F020006,4 Air Changes/Hour,2M 40S,89.39%
8F020006,4 Air Changes/Hour,2M 41S,89.05%
8F020006,4 Air Changes/Hour,2M 42S,91.44%
8F020006,4 Air Changes/Hour,2M 43S,89.26%
8F020006,4 Air Changes/Hour,2M 44S,91.81%
8F020006,4 Air Changes/Hour,2M 45S,93.59%
8F020006,4 Air Changes/Hour,2M 46S,88.72%
8F020006,4 Air Changes/Hour,2M 47S,88.65%
8F020006,4 Air Changes/Hour,2M 48S,92.54%
8F020006,4 Air Changes/Hour,2M 49S,93.79%
8F020006,4 Air Changes/Hour,2M 50S,88.19%
8F020006,4 Air Changes/Hour,2M 51S,91.95%
8F020006,4 Air Changes/Hour,2M 52S,94.76%
8F020006,4 Air Changes/Hour,2M 53S,90.75%
8F020006,4 Air Changes/Hour,2M 54S,86.80%
8F020006,4 Air Changes/Hour,2M 55S,89.61%
8F020006,4 Air Changes/Hour,2M 56S,84.94%
8F020006,4 Air Changes/Hour,2M 57S,92.32%
8F020006,4 Air Changes/Hour,2M 58S,90.68%
8F020006,4 Air Changes/Hour,2M 59S,89.69%
8F020006,4 Air Changes/Hour,3M 0S,86.14%
8F020006,4 Air Changes/Hour,3M 1S,84.38%
8F020006,4 Air Changes/Hour,3M 2S,81.72%
8F020006,4 Air Changes/Hour,3M 3S,88.31%
8F020006,4 Air Changes/Hour,3M 4S,84.13%
8F020006,4 Air Changes/Hour,3M 5S,84.46%
8F020006,4 Air Changes/Hour,3M 6S,81.78%
8F020006,4 Air Changes/Hour,3M 7S,84.22%
8F020006,4 Air Changes/Hour,3M 8S,88.17%
8F020006,4 Air Changes/Hour,3M 9S,84.56%
8F020006,4 Air Changes/Hour,3M 10S,87.02%
8F020006,4 Air Changes/Hour,3M 11S,83.66%
8F020006,4 Air Changes/Hour,3M 12S,83.52%
8F020006,4 Air Changes/Hour,3M 13S,84.98%
8F020006,4 Air Changes/Hour,3M 14S,84.34%
8F020006,4 Air Changes/Hour,3M 15S,86.27%
8F020006,4 Air Changes/Hour,3M 16S,89.30%
8F020006,4 Air Changes/Hour,3M 17S,83.02%
8F020006,4 Air Changes/Hour,3M 18S,86.79%
8F020006,4 Air Changes/Hour,3M 19S,84.47%
8F020006,4 Air Changes/Hour,3M 20S,85.70%
8F020006,4 Air Changes/Hour,3M 21S,84.78%
8F020006,4 Air Changes/Hour,3M 22S,85.49%
8F020006,4 Air Changes/Hour,3M 23S,78.85%
8F020006,4 Air Changes/Hour,3M 24S,86.63%
8F020006,4 Air Changes/Hour,3M 25S,83.89%
8F020006,4 Air Changes/Hour,3M 26S,83.24%
8F020006,4 Air Changes/Hour,3M 27S,83.92%
8F020006,4 Air Changes/Hour,3M 28S,83.24%
8F020006,4 Air Changes/Hour,3M 29S,77.56%
8F020006,4 Air Changes/Hour,3M 30S,83.43%
8F020006,4 Air Changes/Hour,3M 31S,86.09%
8F020006,4 Air Changes/Hour,3M 32S,77.43%
8F020006,4 Air Changes/Hour,3M 33S,80.04%
8F020006,4 Air Changes/Hour,3M 34S,83.52%
8F020006,4 Air Changes/Hour,3M 35S,80.19%
8F020006,4 Air Changes/Hour,3M 36S,83.29%
8F020006,4 Air Changes/Hour,3M 37S,82.91%
8F020006,4 Air Changes/Hour,3M 38S,81.85%
8F020006,4 Air Changes/Hour,3M 39S,81.66%
8F020006,4 Air Changes/Hour,3M 40S,88.90%
8F020006,4 Air Changes/Hour,3M 41S,84.22%
8F020006,4 Air Changes/Hour,3M 42S,82.95%
8F020006,4 Air Changes/Hour,3M 43S,84.11%
8F020006,4 Air Changes/Hour,3M 44S,86.82%
8F020006,4 Air Changes/Hour,3M 45S,80.27%
8F020006,4 Air Changes/Hour,3M 46S,81.89%
8F020006,4 Air Changes/Hour,3M 47S,80.34%
8F020006,4 Air Changes/Hour,3M 48S,83.93%
8F020006,4 Air Changes/Hour,3M 49S,84.09%
8F020006,4 Air Changes/Hour,3M 50S,80.46%
8F020006,4 Air Changes/Hour,3M 51S,81.49%
8F020006,4 Air Changes/Hour,3M 52S,83.07%
8F020006,4 Air Changes/Hour,3M 53S,82.61%
8F020006,4 Air Changes/Hour,3M 54S,80.21%
8F020006,4 Air Changes/Hour,3M 55S,78.67%
8F020006,4 Air Changes/Hour,3M 56S,85.25%
8F020006,4 Air Changes/Hour,3M 57S,84.45%
8F020006,4 Air Changes/Hour,3M 58S,79.91%
8F020006,4 Air Changes/Hour,3M 59S,78.58%
8F020006,4 Air Changes/Hour,4M 0S,84.01%
8F020006,4 Air Changes/Hour,4M 1S,85.49%
8F020006,4 Air Changes/Hour,4M 2S,75.88%
8F020006,4 Air Changes/Hour,4M 3S,83.28%
8F020006,4 Air Changes/Hour,4M 4S,82.27%
8F020006,4 Air Changes/Hour,4M 5S,84.76%
8F020006,4 Air Changes/Hour,4M 6S,84.94%
8F020006,4 Air Changes/Hour,4M 7S,82.17%
8F020006,4 Air Changes/Hour,4M 8S,81.37%
8F020006,4 Air Changes/Hour,4M 9S,84.11%
8F020006,4 Air Changes/Hour,4M 10S,85.57%
8F020006,4 Air Changes/Hour,4M 11S,83.02%
8F020006,4 Air Changes/Hour,4M 12S,87.75%
8F020006,4 Air Changes/Hour,4M 13S,81.59%
8F020006,4 Air Changes/Hour,4M 14S,78.48%
8F020006,4 Air Changes/Hour,4M 15S,81.34%
8F020006,4 Air Changes/Hour,4M 16S,86.56%
8F020006,4 Air Changes/Hour,4M 17S,84.69%
8F020006,4 Air Changes/Hour,4M 18S,82.86%
8F020006,4 Air Changes/Hour,4M 19S,85.52%
8F020006,4 Air Changes/Hour,4M 20S,81.64%
8F020006,4 Air Changes/Hour,4M 21S,85.39%
8F020006,4 Air Changes/Hour,4M 22S,79.51%
8F020006,4 Air Changes/Hour,4M 23S,82.33%
8F020006,4 Air Changes/Hour,4M 24S,77.81%
8F020006,4 Air Changes/Hour,4M 25S,83.82%
8F020006,4 Air Changes/Hour,4M 26S,82.65%
8F020006,4 Air Changes/Hour,4M 27S,85.20%
8F020006,4 Air Changes/Hour,4M 28S,81.92%
8F020006,4 Air Changes/Hour,4M 29S,79.78%
8F020006,4 Air Changes/Hour,4M 30S,83.07%
8F020006,4 Air Changes/Hour,4M 31S,84.47%
8F020006,4 Air Changes/Hour,4M 32S,79.38%
8F020006,4 Air Changes/Hour,4M 33S,87.38%
8F020006,4 Air Changes/Hour,4M 34S,82.78%
8F020006,4 Air Changes/Hour,4M 35S,82.96%
8F020006,4 Air Changes/Hour,4M 36S,82.55%
8F020006,4 Air Changes/Hour,4M 37S,83.14%
8F020006,4 Air Changes/Hour,4M 38S,83.28%
8F020006,4 Air Changes/Hour,4M 39S,77.99%
8F020006,4 Air Changes/Hour,4M 40S,81.77%
8F020006,4 Air Changes/Hour,4M 41S,81.91%
8F020006,4 Air Changes/Hour,4M 42S,82.27%
8F020006,4 Air Changes/Hour,4M 43S,83.29%
8F020006,4 Air Changes/Hour,4M 44S,83.40%
8F020006,4 Air Changes/Hour,4M 45S,81.24%
8F020006,4 Air Changes/Hour,4M 46S,81.91%
8F020006,4 Air Changes/Hour,4M 47S,81.13%
8F020006,4 Air Changes/Hour,4M 48S,78.38%
8F020006,4 Air Changes/Hour,4M 49S,82.22%
8F020006,4 Air Changes/Hour,4M 50S,80.82%
8F020006,4 Air Changes/Hour,4M 51S,80.99%
8F020006,4 Air Changes/Hour,4M 52S,83.44%
8F020006,4 Air Changes/Hour,4M 53S,79.70%
8F020006,4 Air Changes/Hour,4M 54S,84.92%
8F020006,4 Air Changes/Hour,4M 55S,79.02%
8F020006,4 Air Changes/Hour,4M 56S,76.77%
8F020006,4 Air Changes/Hour,4M 57S,77.48%
8F020006,4 Air Changes/Hour,4M 58S,80.21%
8F020006,4 Air Changes/Hour,4M 59S,84.39%
8F020006,4 Air Changes/Hour,5M 0S,74.38%
8F020006,4 Air Changes/Hour,5M 1S,77.39%
8F020006,4 Air Changes/Hour,5M 2S,77.76%
8F020006,4 Air Changes/Hour,5M 3S,76.44%
8F020006,4 Air Changes/Hour,5M 4S,81.80%
8F020006,4 Air Changes/Hour,5M 5S,81.34%
8F020006,4 Air Changes/Hour,5M 6S,81.88%
8F020006,4 Air Changes/Hour,5M 7S,80.74%
8F020006,4 Air Changes/Hour,5M 8S,79.16%
8F020006,4 Air Changes/Hour,5M 9S,83.16%
8F020006,4 Air Changes/Hour,5M 10S,78.97%
8F020006,4 Air Changes/Hour,5M 11S,82.23%
8F020006,4 Air Changes/Hour,5M 12S,77.23%
8F020006,4 Air Changes/Hour,5M 13S,81.78%
8F020006,4 Air Changes/Hour,5M 14S,84.62%
8F020006,4 Air Changes/Hour,5M 15S,81.02%
8F020006,4 Air Changes/Hour,5M 16S,77.92%
8F020006,4 Air Changes/Hour,5M 17S,78.77%
8F020006,4 Air Changes/Hour,5M 18S,82.31%
8F020006,4 Air Changes/Hour,5M 19S,81.33%
8F020006,4 Air Changes/Hour,5M 20S,81.70%
8F020006,4 Air Changes/Hour,5M 21S,78.84%
8F020006,4 Air Changes/Hour,5M 22S,78.86%
8F020006,4 Air Changes/Hour,5M 23S,105.77%
8F020006,4 Air Changes/Hour,5M 24S,78.81%
8F020006,4 Air Changes/Hour,5M 25S,80.30%
8F020006,4 Air Changes/Hour,5M 26S,81.16%
8F020006,4 Air Changes/Hour,5M 27S,80.60%
8F020006,4 Air Changes/Hour,5M 28S,80.45%
8F020006,4 Air Changes/Hour,5M 29S,81.70%
8F020006,4 Air Changes/Hour,5M 30S,80.48%
8F020006,4 Air Changes/Hour,5M 31S,75.92%
8F020006,4 Air Changes/Hour,5M 32S,79.00%
8F020006,4 Air Changes/Hour,5M 33S,81.65%
8F020006,4 Air Changes/Hour,5M 34S,77.20%
8F020006,4 Air Changes/Hour,5M 35S,78.46%
8F020006,4 Air Changes/Hour,5M 36S,76.52%
8F020006,4 Air Changes/Hour,5M 37S,79.60%
8F020006,4 Air Changes/Hour,5M 38S,78.75%
8F020006,4 Air Changes/Hour,5M 39S,77.33%
8F020006,4 Air Changes/Hour,5M 40S,74.54%
8F020006,4 Air Changes/Hour,5M 41S,77.07%
8F020006,4 Air Changes/Hour,5M 42S,76.49%
8F020006,4 Air Changes/Hour,5M 43S,77.73%
8F020006,4 Air Changes/Hour,5M 44S,77.22%
8F020006,4 Air Changes/Hour,5M 45S,84.23%
8F020006,4 Air Changes/Hour,5M 46S,79.45%
8F020006,4 Air Changes/Hour,5M 47S,71.46%
8F020006,4 Air Changes/Hour,5M 48S,82.51%
8F020006,4 Air Changes/Hour,5M 49S,75.63%
8F020006,4 Air Changes/Hour,5M 50S,79.70%
8F020006,4 Air Changes/Hour,5M 51S,75.49%
8F020006,4 Air Changes/Hour,5M 52S,77.75%
8F020006,4 Air Changes/Hour,5M 53S,76.62%
8F020006,4 Air Changes/Hour,5M 54S,75.28%
8F020006,4 Air Changes/Hour,5M 55S,76.98%
8F020006,4 Air Changes/Hour,5M 56S,79.99%
8F020006,4 Air Changes/Hour,5M 57S,79.97%
8F020006,4 Air Changes/Hour,5M 58S,81.17%
8F020006,4 Air Changes/Hour,5M 59S,81.72%
8F020006,4 Air Changes/Hour,6M 0S,79.55%
8F020006,4 Air Changes/Hour,6M 1S,74.15%
8F020006,4 Air Changes/Hour,6M 2S,78.52%
8F020006,4 Air Changes/Hour,6M 3S,78.63%
8F020006,4 Air Changes/Hour,6M 4S,73.99%
8F020006,4 Air Changes/Hour,6M 5S,77.00%
8F020006,4 Air Changes/Hour,6M 6S,78.63%
8F020006,4 Air Changes/Hour,6M 7S,74.79%
8F020006,4 Air Changes/Hour,6M 8S,78.08%
8F020006,4 Air Changes/Hour,6M 9S,76.80%
8F020006,4 Air Changes/Hour,6M 10S,72.97%
8F020006,4 Air Changes/Hour,6M 11S,78.41%
8F020006,4 Air Changes/Hour,6M 12S,78.79%
8F020006,4 Air Changes/Hour,6M 13S,76.05%
8F020006,4 Air Changes/Hour,6M 14S,78.19%
8F020006,4 Air Changes/Hour,6M 15S,79.57%
8F020006,4 Air Changes/Hour,6M 16S,77.55%
8F020006,4 Air Changes/Hour,6M 17S,78.71%
8F020006,4 Air Changes/Hour,6M 18S,81.54%
8F020006,4 Air Changes/Hour,6M 19S,76.19%
8F020006,4 Air Changes/Hour,6M 20S,76.28%
8F020006,4 Air Changes/Hour,6M 21S,72.37%
8F020006,4 Air Changes/Hour,6M 22S,73.10%
8F020006,4 Air Changes/Hour,6M 23S,70.97%
8F020006,4 Air Changes/Hour,6M 24S,75.77%
8F020006,4 Air Changes/Hour,6M 25S,76.84%
8F020006,4 Air Changes/Hour,6M 26S,76.42%
8F020006,4 Air Changes/Hour,6M 27S,76.98%
8F020006,4 Air Changes/Hour,6M 28S,77.08%
8F020006,4 Air Changes/Hour,6M 29S,78.89%
8F020006,4 Air Changes/Hour,6M 30S,75.62%
8F020006,4 Air Changes/Hour,6M 31S,74.80%
8F020006,4 Air Changes/Hour,6M 32S,73.08%
8F020006,4 Air Changes/Hour,6M 33S,70.96%
8F020006,4 Air Changes/Hour,6M 34S,69.89%
8F020006,4 Air Changes/Hour,6M 35S,72.57%
8F020006,4 Air Changes/Hour,6M 36S,78.87%
8F020006,4 Air Changes/Hour,6M 37S,72.02%
8F020006,4 Air Changes/Hour,6M 38S,73.23%
8F020006,4 Air Changes/Hour,6M 39S,77.13%
8F020006,4 Air Changes/Hour,6M 40S,76.54%
8F020006,4 Air Changes/Hour,6M 41S,75.89%
8F020006,4 Air Changes/Hour,6M 42S,75.23%
8F020006,4 Air Changes/Hour,6M 43S,74.19%
8F020006,4 Air Changes/Hour,6M 44S,72.07%
8F020006,4 Air Changes/Hour,6M 45S,73.48%
8F020006,4 Air Changes/Hour,6M 46S,71.89%
8F020006,4 Air Changes/Hour,6M 47S,72.79%
8F020006,4 Air Changes/Hour,6M 48S,74.95%
8F020006,4 Air Changes/Hour,6M 49S,74.38%
8F020006,4 Air Changes/Hour,6M 50S,72.40%
8F020006,4 Air Changes/Hour,6M 51S,75.41%
8F020006,4 Air Changes/Hour,6M 52S,74.13%
8F020006,4 Air Changes/Hour,6M 53S,75.76%
8F020006,4 Air Changes/Hour,6M 54S,75.59%
8F020006,4 Air Changes/Hour,6M 55S,76.01%
8F020006,4 Air Changes/Hour,6M 56S,70.71%
8F020006,4 Air Changes/Hour,6M 57S,74.30%
8F020006,4 Air Changes/Hour,6M 58S,78.82%
8F020006,4 Air Changes/Hour,6M 59S,71.77%
8F020006,4 Air Changes/Hour,7M 0S,96.89%
8F020006,4 Air Changes/Hour,7M 1S,65.99%
8F020006,4 Air Changes/Hour,7M 2S,67.89%
8F020006,4 Air Changes/Hour,7M 3S,72.24%
8F020006,4 Air Changes/Hour,7M 4S,69.34%
8F020006,4 Air Changes/Hour,7M 5S,74.76%
8F020006,4 Air Changes/Hour,7M 6S,72.74%
8F020006,4 Air Changes/Hour,7M 7S,76.11%
8F020006,4 Air Changes/Hour,7M 8S,75.07%
8F020006,4 Air Changes/Hour,7M 9S,73.49%
8F020006,4 Air Changes/Hour,7M 10S,71.25%
8F020006,4 Air Changes/Hour,7M 11S,74.47%
8F020006,4 Air Changes/Hour,7M 12S,71.39%
8F020006,4 Air Changes/Hour,7M 13S,74.73%
8F020006,4 Air Changes/Hour,7M 14S,74.03%
8F020006,4 Air Changes/Hour,7M 15S,68.79%
8F020006,4 Air Changes/Hour,7M 16S,69.46%
8F020006,4 Air Changes/Hour,7M 17S,69.77%
8F020006,4 Air Changes/Hour,7M 18S,73.96%
8F020006,4 Air Changes/Hour,7M 19S,69.41%
8F020006,4 Air Changes/Hour,7M 20S,67.00%
8F020006,4 Air Changes/Hour,7M 21S,72.34%
8F020006,4 Air Changes/Hour,7M 22S,69.35%
8F020006,4 Air Changes/Hour,7M 23S,69.60%
8F020006,4 Air Changes/Hour,7M 24S,72.18%
8F020006,4 Air Changes/Hour,7M 25S,69.03%
8F020006,4 Air Changes/Hour,7M 26S,73.87%
8F020006,4 Air Changes/Hour,7M 27S,71.02%
8F020006,4 Air Changes/Hour,7M 28S,69.81%
8F020006,4 Air Changes/Hour,7M 29S,74.20%
8F020006,4 Air Changes/Hour,7M 30S,72.50%
8F020006,4 Air Changes/Hour,7M 31S,72.41%
8F020006,4 Air Changes/Hour,7M 32S,74.04%
8F020006,4 Air Changes/Hour,7M 33S,70.94%
8F020006,4 Air Changes/Hour,7M 34S,70.57%
8F020006,4 Air Changes/Hour,7M 35S,72.78%
8F020006,4 Air Changes/Hour,7M 36S,72.67%
8F020006,4 Air Changes/Hour,7M 37S,69.89%
8F020006,4 Air Changes/Hour,7M 38S,73.12%
8F020006,4 Air Changes/Hour,7M 39S,75.32%
8F020006,4 Air Changes/Hour,7M 40S,71.10%
8F020006,4 Air Changes/Hour,7M 41S,72.14%
8F020006,4 Air Changes/Hour,7M 42S,70.32%
8F020006,4 Air Changes/Hour,7M 43S,75.07%
8F020006,4 Air Changes/Hour,7M 44S,65.85%
8F020006,4 Air Changes/Hour,7M 45S,72.74%
8F020006,4 Air Changes/Hour,7M 46S,72.78%
8F020006,4 Air Changes/Hour,7M 47S,70.30%
8F020006,4 Air Changes/Hour,7M 48S,65.19%
8F020006,4 Air Changes/Hour,7M 49S,72.54%
8F020006,4 Air Changes/Hour,7M 50S,67.58%
8F020006,4 Air Changes/Hour,7M 51S,69.37%
8F020006,4 Air Changes/Hour,7M 52S,72.54%
8F020006,4 Air Changes/Hour,7M 53S,68.91%
8F020006,4 Air Changes/Hour,7M 54S,69.77%
8F020006,4 Air Changes/Hour,7M 55S,68.84%
8F020006,4 Air Changes/Hour,7M 56S,73.38%
8F020006,4 Air Changes/Hour,7M 57S,69.58%
8F020006,4 Air Changes/Hour,7M 58S,70.05%
8F020006,4 Air Changes/Hour,7M 59S,68.88%
8F020006,4 Air Changes/Hour,8M 0S,68.14%
8F020006,4 Air Changes/Hour,8M 1S,72.48%
8F020006,4 Air Changes/Hour,8M 2S,72.30%
8F020006,4 Air Changes/Hour,8M 3S,71.10%
8F020006,4 Air Changes/Hour,8M 4S,68.31%
8F020006,4 Air Changes/Hour,8M 5S,72.94%
8F020006,4 Air Changes/Hour,8M 6S,72.79%
8F020006,4 Air Changes/Hour,8M 7S,66.39%
8F020006,4 Air Changes/Hour,8M 8S,66.20%
8F020006,4 Air Changes/Hour,8M 9S,70.55%
8F020006,4 Air Changes/Hour,8M 10S,68.03%
8F020006,4 Air Changes/Hour,8M 11S,63.74%
8F020006,4 Air Changes/Hour,8M 12S,64.79%
8F020006,4 Air Changes/Hour,8M 13S,68.87%
8F020006,4 Air Changes/Hour,8M 14S,63.56%
8F020006,4 Air Changes/Hour,8M 15S,68.33%
8F020006,4 Air Changes/Hour,8M 16S,70.31%
8F020006,4 Air Changes/Hour,8M 17S,69.73%
8F020006,4 Air Changes/Hour,8M 18S,65.29%
8F020006,4 Air Changes/Hour,8M 19S,64.90%
8F020006,4 Air Changes/Hour,8M 20S,71.84%
8F020006,4 Air Changes/Hour,8M 21S,69.40%
8F020006,4 Air Changes/Hour,8M 22S,65.81%
8F020006,4 Air Changes/Hour,8M 23S,91.52%
8F020006,4 Air Changes/Hour,8M 24S,63.52%
8F020006,4 Air Changes/Hour,8M 25S,68.86%
8F020006,4 Air Changes/Hour,8M 26S,70.24%
8F020006,4 Air Changes/Hour,8M 27S,91.49%
8F020006,4 Air Changes/Hour,8M 28S,63.11%
8F020006,4 Air Changes/Hour,8M 29S,69.65%
8F020006,4 Air Changes/Hour,8M 30S,69.46%
8F020006,4 Air Changes/Hour,8M 31S,90.14%
8F020006,4 Air Changes/Hour,8M 32S,67.45%
8F020006,4 Air Changes/Hour,8M 33S,67.08%
8F020006,4 Air Changes/Hour,8M 34S,68.43%
8F020006,4 Air Changes/Hour,8M 35S,90.91%
8F020006,4 Air Changes/Hour,8M 36S,65.09%
8F020006,4 Air Changes/Hour,8M 37S,66.17%
8F020006,4 Air Changes/Hour,8M 38S,66.26%
8F020006,4 Air Changes/Hour,8M 39S,65.76%
8F020006,4 Air Changes/Hour,8M 40S,63.61%
8F020006,4 Air Changes/Hour,8M 41S,64.13%
8F020006,4 Air Changes/Hour,8M 42S,63.68%
8F020006,4 Air Changes/Hour,8M 43S,65.79%
8F020006,4 Air Changes/Hour,8M 44S,64.58%
8F020006,4 Air Changes/Hour,8M 45S,66.35%
8F020006,4 Air Changes/Hour,8M 46S,63.10%
8F020006,4 Air Changes/Hour,8M 47S,69.20%
8F020006,4 Air Changes/Hour,8M 48S,66.59%
8F020006,4 Air Changes/Hour,8M 49S,64.19%
8F020006,4 Air Changes/Hour,8M 50S,68.00%
8F020006,4 Air Changes/Hour,8M 51S,60.94%
8F020006,4 Air Changes/Hour,8M 52S,65.82%
8F020006,4 Air Changes/Hour,8M 53S,61.78%
8F020006,4 Air Changes/Hour,8M 54S,67.52%
8F020006,4 Air Changes/Hour,8M 55S,63.80%
8F020006,4 Air Changes/Hour,8M 56S,66.45%
8F020006,4 Air Changes/Hour,8M 57S,66.11%
8F020006,4 Air Changes/Hour,8M 58S,63.23%
8F020006,4 Air Changes/Hour,8M 59S,68.01%
8F020006,4 Air Changes/Hour,9M 0S,64.39%
8F020006,4 Air Changes/Hour,9M 1S,64.86%
8F020006,4 Air Changes/Hour,9M 2S,64.20%
8F020006,4 Air Changes/Hour,9M 3S,64.30%
8F020006,4 Air Changes/Hour,9M 4S,65.61%
8F020006,4 Air Changes/Hour,9M 5S,68.69%
8F020006,4 Air Changes/Hour,9M 6S,65.55%
8F020006,4 Air Changes/Hour,9M 7S,64.86%
8F020006,4 Air Changes/Hour,9M 8S,67.21%
8F020006,4 Air Changes/Hour,9M 9S,70.39%
8F020006,4 Air Changes/Hour,9M 10S,67.08%
8F020006,4 Air Changes/Hour,9M 11S,70.75%
8F020006,4 Air Changes/Hour,9M 12S,65.63%
8F020006,4 Air Changes/Hour,9M 13S,64.90%
8F020006,4 Air Changes/Hour,9M 14S,68.73%
8F020006,4 Air Changes/Hour,9M 15S,64.30%
8F020006,4 Air Changes/Hour,9M 16S,66.03%
8F020006,4 Air Changes/Hour,9M 17S,62.34%
8F020006,4 Air Changes/Hour,9M 18S,62.52%
8F020006,4 Air Changes/Hour,9M 19S,65.89%
8F020006,4 Air Changes/Hour,9M 20S,67.00%
8F020006,4 Air Changes/Hour,9M 21S,66.00%
8F020006,4 Air Changes/Hour,9M 22S,63.15%
8F020006,4 Air Changes/Hour,9M 23S,65.91%
8F020006,4 Air Changes/Hour,9M 24S,61.41%
8F020006,4 Air Changes/Hour,9M 25S,65.34%
8F020006,4 Air Changes/Hour,9M 26S,67.65%
8F020006,4 Air Changes/Hour,9M 27S,67.44%
8F020006,4 Air Changes/Hour,9M 28S,64.85%
8F020006,4 Air Changes/Hour,9M 29S,62.91%
8F020006,4 Air Changes/Hour,9M 30S,64.76%
8F020006,4 Air Changes/Hour,9M 31S,68.37%
8F020006,4 Air Changes/Hour,9M 32S,63.29%
8F020006,4 Air Changes/Hour,9M 33S,63.58%
8F020006,4 Air Changes/Hour,9M 34S,63.90%
8F020006,4 Air Changes/Hour,9M 35S,71.08%
8F020006,4 Air Changes/Hour,9M 36S,65.27%
8F020006,4 Air Changes/Hour,9M 37S,62.62%
8F020006,4 Air Changes/Hour,9M 38S,65.49%
8F020006,4 Air Changes/Hour,9M 39S,65.96%
8F020006,4 Air Changes/Hour,9M 40S,61.35%
8F020006,4 Air Changes/Hour,9M 41S,58.29%
8F020006,4 Air Changes/Hour,9M 42S,62.81%
8F020006,4 Air Changes/Hour,9M 43S,63.15%
8F020006,4 Air Changes/Hour,9M 44S,63.86%
8F020006,4 Air Changes/Hour,9M 45S,63.51%
8F020006,4 Air Changes/Hour,9M 46S,65.32%
8F020006,4 Air Changes/Hour,9M 47S,66.44%
8F020006,4 Air Changes/Hour,9M 48S,64.19%
8F020006,4 Air Changes/Hour,9M 49S,65.48%
8F020006,4 Air Changes/Hour,9M 50S,62.92%
8F020006,4 Air Changes/Hour,9M 51S,64.50%
8F020006,4 Air Changes/Hour,9M 52S,63.48%
8F020006,4 Air Changes/Hour,9M 53S,60.20%
8F020006,4 Air Changes/Hour,9M 54S,64.17%
8F020006,4 Air Changes/Hour,9M 55S,60.59%
8F020006,4 Air Changes/Hour,9M 56S,59.66%
8F020006,4 Air Changes/Hour,9M 57S,62.13%
8F020006,4 Air Changes/Hour,9M 58S,63.51%
8F020006,4 Air Changes/Hour,9M 59S,62.43%
8F020006,4 Air Changes/Hour,10M 0S,63.64%
8F020006,4 Air Changes/Hour,10M 1S,63.85%
8F020006,4 Air Changes/Hour,10M 2S,60.86%
8F020006,4 Air Changes/Hour,10M 3S,64.51%
8F020006,4 Air Changes/Hour,10M 4S,63.55%
8F020006,4 Air Changes/Hour,10M 5S,62.67%
8F020006,4 Air Changes/Hour,10M 6S,62.32%
8F020006,4 Air Changes/Hour,10M 7S,64.85%
