OPC,ACH,Time_Elapsed,Percent_Aerosol_Remaining
8F020006,4 Air Changes/Hour,10M 8S,65.27%
8F020006,4 Air Changes/Hour,10M 9S,61.90%
8F020006,4 Air Changes/Hour,10M 10S,62.40%
8F020006,4 Air Changes/Hour,10M 11S,63.38%
8F020006,4 Air Changes/Hour,10M 12S,60.67%
8F020006,4 Air Changes/Hour,10M 13S,63.58%
8F020006,4 Air Changes/Hour,10M 14S,66.74%
8F020006,4 Air Changes/Hour,10M 15S,59.36%
8F020006,4 Air Changes/Hour,10M 16S,62.33%
8F020006,4 Air Changes/Hour,10M 17S,61.84%
8F020006,4 Air Changes/Hour,10M 18S,58.58%
8F020006,4 Air Changes/Hour,10M 19S,58.71%
8F020006,4 Air Changes/Hour,10M 20S,61.93%
8F020006,4 Air Changes/Hour,10M 21S,61.76%
8F020006,4 Air Changes/Hour,10M 22S,60.76%
8F020006,4 Air Changes/Hour,10M 23S,59.04%
8F020006,4 Air Changes/Hour,10M 24S,60.86%
8F020006,4 Air Changes/Hour,10M 25S,58.70%
8F020006,4 Air Changes/Hour,10M 26S,60.32%
8F020006,4 Air Changes/Hour,10M 27S,60.75%
8F020006,4 Air Changes/Hour,10M 28S,60.87%
8F020006,4 Air Changes/Hour,10M 29S,61.30%
8F020006,4 Air Changes/Hour,10M 30S,61.07%
8F020006,4 Air Changes/Hour,10M 31S,61.32%
8F020006,4 Air Changes/Hour,10M 32S,62.98%
8F020006,4 Air Changes/Hour,10M 33S,60.34%
8F020006,4 Air Changes/Hour,10M 34S,60.45%
8F020006,4 Air Changes/Hour,10M 35S,62.92%
8F020006,4 Air Changes/Hour,10M 36S,60.27%
8F020006,4 Air Changes/Hour,10M 37S,59.22%
8F020006,4 Air Changes/Hour,10M 38S,59.76%
8F020006,4 Air Changes/Hour,10M 39S,59.48%
8F020006,4 Air Changes/Hour,10M 40S,58.43%
8F020006,4 Air Changes/Hour,10M 41S,60.59%
8F020006,4 Air Changes/Hour,10M 42S,59.75%
8F020006,4 Air Changes/Hour,10M 43S,60.83%
8F020006,4 Air Changes/Hour,10M 44S,60.09%
8F020006,4 Air Changes/Hour,10M 45S,61.48%
8F020006,4 Air Changes/Hour,10M 46S,61.62%
8F020006,4 Air Changes/Hour,10M 47S,61.97%
8F020006,4 Air Changes/Hour,10M 48S,60.37%
8F020006,4 Air Changes/Hour,10M 49S,59.87%
8F020006,4 Air Changes/Hour,10M 50S,61.62%
8F020006,4 Air Changes/Hour,10M 51S,62.94%
8F020006,4 Air Changes/Hour,10M 52S,60.65%
8F020006,4 Air Changes/Hour,10M 53S,61.73%
8F020006,4 Air Changes/Hour,10M 54S,61.98%
8F020006,4 Air Changes/Hour,10M 55S,62.17%
8F020006,4 Air Changes/Hour,10M 56S,60.13%
8F020006,4 Air Changes/Hour,10M 57S,58.04%
8F020006,4 Air Changes/Hour,10M 58S,62.02%
8F020006,4 Air Changes/Hour,10M 59S,61.21%
8F020006,4 Air Changes/Hour,11M 0S,61.05%
8F020006,4 Air Changes/Hour,11M 1S,63.70%
8F020006,4 Air Changes/Hour,11M 2S,58.54%
8F020006,4 Air Changes/Hour,11M 3S,53.78%
8F020006,4 Air Changes/Hour,11M 4S,59.29%
8F020006,4 Air Changes/Hour,11M 5S,61.99%
8F020006,4 Air Changes/Hour,11M 6S,60.36%
8F020006,4 Air Changes/Hour,11M 7S,59.21%
8F020006,4 Air Changes/Hour,11M 8S,61.61%
8F020006,4 Air Changes/Hour,11M 9S,58.17%
8F020006,4 Air Changes/Hour,11M 10S,57.73%
8F020006,4 Air Changes/Hour,11M 11S,58.33%
8F020006,4 Air Changes/Hour,11M 12S,61.96%
8F020006,4 Air Changes/Hour,11M 13S,56.66%
8F020006,4 Air Changes/Hour,11M 14S,57.89%
8F020006,4 Air Changes/Hour,11M 15S,56.31%
8F020006,4 Air Changes/Hour,11M 16S,59.29%
8F020006,4 Air Changes/Hour,11M 17S,58.10%
8F020006,4 Air Changes/Hour,11M 18S,55.56%
8F020006,4 Air Changes/Hour,11M 19S,55.69%
8F020006,4 Air Changes/Hour,11M 20S,58.01%
8F020006,4 Air Changes/Hour,11M 21S,56.64%
8F020006,4 Air Changes/Hour,11M 22S,57.62%
8F020006,4 Air Changes/Hour,11M 23S,56.54%
8F020006,4 Air Changes/Hour,11M 24S,61.85%
8F020006,4 Air Changes/Hour,11M 25S,59.81%
8F020006,4 Air Changes/Hour,11M 26S,57.32%
8F020006,4 Air Changes/Hour,11M 27S,59.26%
8F020006,4 Air Changes/Hour,11M 28S,57.37%
8F020006,4 Air Changes/Hour,11M 29S,56.51%
8F020006,4 Air Changes/Hour,11M 30S,58.70%
8F020006,4 Air Changes/Hour,11M 31S,57.24%
8F020006,4 Air Changes/Hour,11M 32S,58.28%
8F020006,4 Air Changes/Hour,11M 33S,59.37%
8F020006,4 Air Changes/Hour,11M 34S,58.82%
8F020006,4 Air Changes/Hour,11M 35S,58.71%
8F020006,4 Air Changes/Hour,11M 36S,57.57%
8F020006,4 Air Changes/Hour,11M 37S,56.29%
8F020006,4 Air Changes/Hour,11M 38S,57.93%
8F020006,4 Air Changes/Hour,11M 39S,60.66%
8F020006,4 Air Changes/Hour,11M 40S,55.34%
8F020006,4 Air Changes/Hour,11M 41S,58.35%
8F020006,4 Air Changes/Hour,11M 42S,54.75%
8F020006,4 Air Changes/Hour,11M 43S,59.25%
8F020006,4 Air Changes/Hour,11M 44S,59.56%
8F020006,4 Air Changes/Hour,11M 45S,57.97%
8F020006,4 Air Changes/Hour,11M 46S,77.02%
8F020006,4 Air Changes/Hour,11M 47S,54.08%
8F020006,4 Air Changes/Hour,11M 48S,62.69%
8F020006,4 Air Changes/Hour,11M 49S,56.01%
8F020006,4 Air Changes/Hour,11M 50S,55.12%
8F020006,4 Air Changes/Hour,11M 51S,58.24%
8F020006,4 Air Changes/Hour,11M 52S,58.99%
8F020006,4 Air Changes/Hour,11M 53S,76.40%
8F020006,4 Air Changes/Hour,11M 54S,56.23%
8F020006,4 Air Changes/Hour,11M 55S,55.74%
8F020006,4 Air Changes/Hour,11M 56S,57.99%
8F020006,4 Air Changes/Hour,11M 57S,75.98%
8F020006,4 Air Changes/Hour,11M 58S,57.78%
8F020006,4 Air Changes/Hour,11M 59S,53.62%
8F020006,4 Air Changes/Hour,12M 0S,57.59%
8F020006,4 Air Changes/Hour,12M 1S,80.58%
8F020006,4 Air Changes/Hour,12M 2S,58.93%
8F020006,4 Air Changes/Hour,12M 3S,56.57%
8F020006,4 Air Changes/Hour,12M 4S,59.98%
8F020006,4 Air Changes/Hour,12M 5S,76.08%
8F020006,4 Air Changes/Hour,12M 6S,54.64%
8F020006,4 Air Changes/Hour,12M 7S,57.33%
8F020006,4 Air Changes/Hour,12M 8S,52.20%
8F020006,4 Air Changes/Hour,12M 9S,57.26%
8F020006,4 Air Changes/Hour,12M 10S,72.50%
8F020006,4 Air Changes/Hour,12M 11S,53.53%
8F020006,4 Air Changes/Hour,12M 12S,56.70%
8F020006,4 Air Changes/Hour,12M 13S,53.07%
8F020006,4 Air Changes/Hour,12M 14S,54.86%
8F020006,4 Air Changes/Hour,12M 15S,55.36%
8F020006,4 Air Changes/Hour,12M 16S,77.61%
8F020006,4 Air Changes/Hour,12M 17S,58.51%
8F020006,4 Air Changes/Hour,12M 18S,53.92%
8F020006,4 Air Changes/Hour,12M 19S,78.66%
8F020006,4 Air Changes/Hour,12M 20S,53.92%
8F020006,4 Air Changes/Hour,12M 21S,54.90%
8F020006,4 Air Changes/Hour,12M 22S,56.24%
8F020006,4 Air Changes/Hour,12M 23S,55.97%
8F020006,4 Air Changes/Hour,12M 24S,53.00%
8F020006,4 Air Changes/Hour,12M 25S,53.46%
8F020006,4 Air Changes/Hour,12M 26S,58.10%
8F020006,4 Air Changes/Hour,12M 27S,57.04%
8F020006,4 Air Changes/Hour,12M 28S,56.18%
8F020006,4 Air Changes/Hour,12M 29S,55.16%
8F020006,4 Air Changes/Hour,12M 30S,55.80%
8F020006,4 Air Changes/Hour,12M 31S,73.61%
8F020006,4 Air Changes/Hour,12M 32S,52.15%
8F020006,4 Air Changes/Hour,12M 33S,53.31%
8F020006,4 Air Changes/Hour,12M 34S,71.55%
8F020006,4 Air Changes/Hour,12M 35S,51.51%
8F020006,4 Air Changes/Hour,12M 36S,72.14%
8F020006,4 Air Changes/Hour,12M 37S,55.91%
8F020006,4 Air Changes/Hour,12M 38S,73.97%
8F020006,4 Air Changes/Hour,12M 39S,58.00%
8F020006,4 Air Changes/Hour,12M 40S,54.87%
8F020006,4 Air Changes/Hour,12M 41S,55.32%
8F020006,4 Air Changes/Hour,12M 42S,73.54%
8F020006,4 Air Changes/Hour,12M 43S,55.60%
8F020006,4 Air Changes/Hour,12M 44S,52.04%
8F020006,4 Air Changes/Hour,12M 45S,57.41%
8F020006,4 Air Changes/Hour,12M 46S,55.91%
8F020006,4 Air Changes/Hour,12M 47S,55.68%
8F020006,4 Air Changes/Hour,12M 48S,72.70%
8F020006,4 Air Changes/Hour,12M 49S,56.59%
8F020006,4 Air Changes/Hour,12M 50S,53.06%
8F020006,4 Air Changes/Hour,12M 51S,53.98%
8F020006,4 Air Changes/Hour,12M 52S,52.47%
8F020006,4 Air Changes/Hour,12M 53S,50.33%
8F020006,4 Air Changes/Hour,12M 54S,69.98%
8F020006,4 Air Changes/Hour,12M 55S,50.40%
8F020006,4 Air Changes/Hour,12M 56S,71.42%
8F020006,4 Air Changes/Hour,12M 57S,51.54%
8F020006,4 Air Changes/Hour,12M 58S,53.17%
8F020006,4 Air Changes/Hour,12M 59S,53.77%
8F020006,4 Air Changes/Hour,13M 0S,73.01%
8F020006,4 Air Changes/Hour,13M 1S,53.78%
8F020006,4 Air Changes/Hour,13M 2S,50.60%
8F020006,4 Air Changes/Hour,13M 3S,54.36%
8F020006,4 Air Changes/Hour,13M 4S,50.94%
8F020006,4 Air Changes/Hour,13M 5S,53.91%
8F020006,4 Air Changes/Hour,13M 6S,52.02%
8F020006,4 Air Changes/Hour,13M 7S,54.83%
8F020006,4 Air Changes/Hour,13M 8S,70.70%
8F020006,4 Air Changes/Hour,13M 9S,57.99%
8F020006,4 Air Changes/Hour,13M 10S,51.76%
8F020006,4 Air Changes/Hour,13M 11S,51.85%
8F020006,4 Air Changes/Hour,13M 12S,57.68%
8F020006,4 Air Changes/Hour,13M 13S,52.45%
8F020006,4 Air Changes/Hour,13M 14S,54.95%
8F020006,4 Air Changes/Hour,13M 15S,54.32%
8F020006,4 Air Changes/Hour,13M 16S,53.30%
8F020006,4 Air Changes/Hour,13M 17S,55.13%
8F020006,4 Air Changes/Hour,13M 18S,52.17%
8F020006,4 Air Changes/Hour,13M 19S,50.03%
8F020006,4 Air Changes/Hour,13M 20S,67.96%
8F020006,4 Air Changes/Hour,13M 21S,51.37%
8F020006,4 Air Changes/Hour,13M 22S,51.34%
8F020006,4 Air Changes/Hour,13M 23S,49.42%
8F020006,4 Air Changes/Hour,13M 24S,49.78%
8F020006,4 Air Changes/Hour,13M 25S,49.40%
8F020006,4 Air Changes/Hour,13M 26S,49.78%
8F020006,4 Air Changes/Hour,13M 27S,49.89%
8F020006,4 Air Changes/Hour,13M 28S,56.46%
8F020006,4 Air Changes/Hour,13M 29S,50.17%
8F020006,4 Air Changes/Hour,13M 30S,54.78%
8F020006,4 Air Changes/Hour,13M 31S,56.13%
8F020006,4 Air Changes/Hour,13M 32S,53.26%
8F020006,4 Air Changes/Hour,13M 33S,51.75%
8F020006,4 Air Changes/Hour,13M 34S,49.94%
8F020006,4 Air Changes/Hour,13M 35S,67.84%
8F020006,4 Air Changes/Hour,13M 36S,54.17%
8F020006,4 Air Changes/Hour,13M 37S,73.44%
8F020006,4 Air Changes/Hour,13M 38S,50.19%
8F020006,4 Air Changes/Hour,13M 39S,54.76%
8F020006,4 Air Changes/Hour,13M 40S,50.90%
8F020006,4 Air Changes/Hour,13M 41S,54.18%
8F020006,4 Air Changes/Hour,13M 42S,66.61%
8F020006,4 Air Changes/Hour,13M 43S,51.60%
8F020006,4 Air Changes/Hour,13M 44S,53.67%
8F020006,4 Air Changes/Hour,13M 45S,51.53%
8F020006,4 Air Changes/Hour,13M 46S,66.00%
8F020006,4 Air Changes/Hour,13M 47S,46.81%
8F020006,4 Air Changes/Hour,13M 48S,49.71%
8F020006,4 Air Changes/Hour,13M 49S,50.07%
8F020006,4 Air Changes/Hour,13M 50S,52.29%
8F020006,4 Air Changes/Hour,13M 51S,50.43%
8F020006,4 Air Changes/Hour,13M 52S,63.92%
8F020006,4 Air Changes/Hour,13M 53S,48.86%
8F020006,4 Air Changes/Hour,13M 54S,53.23%
8F020006,4 Air Changes/Hour,13M 55S,65.86%
8F020006,4 Air Changes/Hour,13M 56S,49.52%
8F020006,4 Air Changes/Hour,13M 57S,46.91%
8F020006,4 Air Changes/Hour,13M 58S,46.29%
8F020006,4 Air Changes/Hour,13M 59S,48.92%
8F020006,4 Air Changes/Hour,14M 0S,50.67%
8F020006,4 Air Changes/Hour,14M 1S,66.07%
8F020006,4 Air Changes/Hour,14M 2S,53.19%
8F020006,4 Air Changes/Hour,14M 3S,68.34%
8F020006,4 Air Changes/Hour,14M 4S,51.59%
8F020006,4 Air Changes/Hour,14M 5S,47.39%
8F020006,4 Air Changes/Hour,14M 6S,51.48%
8F020006,4 Air Changes/Hour,14M 7S,67.33%
8F020006,4 Air Changes/Hour,14M 8S,48.02%
8F020006,4 Air Changes/Hour,14M 9S,66.19%
8F020006,4 Air Changes/Hour,14M 10S,52.25%
8F020006,4 Air Changes/Hour,14M 11S,48.26%
8F020006,4 Air Changes/Hour,14M 12S,54.00%
8F020006,4 Air Changes/Hour,14M 13S,50.36%
8F020006,4 Air Changes/Hour,14M 14S,48.21%
8F020006,4 Air Changes/Hour,14M 15S,53.01%
8F020006,4 Air Changes/Hour,14M 16S,51.63%
8F020006,4 Air Changes/Hour,14M 17S,54.31%
8F020006,4 Air Changes/Hour,14M 18S,49.54%
8F020006,4 Air Changes/Hour,14M 19S,50.28%
8F020006,4 Air Changes/Hour,14M 20S,51.77%
8F020006,4 Air Changes/Hour,14M 21S,52.98%
8F020006,4 Air Changes/Hour,14M 22S,65.05%
8F020006,4 Air Changes/Hour,14M 23S,50.11%
8F020006,4 Air Changes/Hour,14M 24S,48.99%
8F020006,4 Air Changes/Hour,14M 25S,50.88%
8F020006,4 Air Changes/Hour,14M 26S,49.22%
8F020006,4 Air Changes/Hour,14M 27S,64.49%
8F020006,4 Air Changes/Hour,14M 28S,48.23%
8F020006,4 Air Changes/Hour,14M 29S,52.04%
8F020006,4 Air Changes/Hour,14M 30S,49.29%
8F020006,4 Air Changes/Hour,14M 31S,52.61%
8F020006,4 Air Changes/Hour,14M 32S,48.59%
8F020006,4 Air Changes/Hour,14M 33S,50.52%
8F020006,4 Air Changes/Hour,14M 34S,51.06%
8F020006,4 Air Changes/Hour,14M 35S,49.24%
8F020006,4 Air Changes/Hour,14M 36S,48.92%
8F020006,4 Air Changes/Hour,14M 37S,48.48%
8F020006,4 Air Changes/Hour,14M 38S,47.94%
8F020006,4 Air Changes/Hour,14M 39S,49.19%
8F020006,4 Air Changes/Hour,14M 40S,51.78%
8F020006,4 Air Changes/Hour,14M 41S,49.69%
8F020006,4 Air Changes/Hour,14M 42S,49.14%
8F020006,4 Air Changes/Hour,14M 43S,46.14%
8F020006,4 Air Changes/Hour,14M 44S,49.40%
8F020006,4 Air Changes/Hour,14M 45S,50.41%
8F020006,4 Air Changes/Hour,14M 46S,49.53%
8F020006,4 Air Changes/Hour,14M 47S,52.05%
8F020006,4 Air Changes/Hour,14M 48S,49.04%
8F020006,4 Air Changes/Hour,14M 49S,49.20%
8F020006,4 Air Changes/Hour,14M 50S,50.21%
8F020006,4 Air Changes/Hour,14M 51S,47.29%
8F020006,4 Air Changes/Hour,14M 52S,46.51%
8F020006,4 Air Changes/Hour,14M 53S,66.50%
8F020006,4 Air Changes/Hour,14M 54S,49.22%
8F020006,4 Air Changes/Hour,14M 55S,51.46%
8F020006,4 Air Changes/Hour,14M 56S,64.07%
8F020006,4 Air Changes/Hour,14M 57S,46.06%
8F020006,4 Air Changes/Hour,14M 58S,46.97%
8F020006,4 Air Changes/Hour,14M 59S,45.33%
8F020006,4 Air Changes/Hour,15M 0S,47.40%
8F030003,4 Air Changes/Hour,0S,0.14%
8F030003,4 Air Changes/Hour,1S,0.02%
8F030003,4 Air Changes/Hour,2S,0.16%
8F030003,4 Air Changes/Hour,3S,0.04%
8F030003,4 Air Changes/Hour,4S,0.22%
8F030003,4 Air Changes/Hour,5S,0.05%
8F030003,4 Air Changes/Hour,6S,0.21%
8F030003,4 Air Changes/Hour,7S,0.20%
8F030003,4 Air Changes/Hour,8S,0.20%
8F030003,4 Air Changes/Hour,9S,0.01%
8F030003,4 Air Changes/Hour,10S,0.08%
8F030003,4 Air Changes/Hour,11S,0.16%
8F030003,4 Air Changes/Hour,12S,0.23%
8F030003,4 Air Changes/Hour,13S,0.23%
8F030003,4 Air Changes/Hour,14S,0.00%
8F030003,4 Air Changes/Hour,15S,0.11%
8F030003,4 Air Changes/Hour,16S,0.23%
8F030003,4 Air Changes/Hour,17S,4.85%
8F030003,4 Air Changes/Hour,18S,3.56%
8F030003,4 Air Changes/Hour,19S,3.11%
8F030003,4 Air Changes/Hour,20S,4.55%
8F030003,4 Air Changes/Hour,21S,7.17%
8F030003,4 Air Changes/Hour,22S,3.72%
8F030003,4 Air Changes/Hour,23S,4.89%
8F030003,4 Air Changes/Hour,24S,4.75%
8F030003,4 Air Changes/Hour,25S,9.14%
8F030003,4 Air Changes/Hour,26S,2.65%
8F030003,4 Air Changes/Hour,27S,2.23%
8F030003,4 Air Changes/Hour,28S,2.28%
8F030003,4 Air Changes/Hour,29S,2.53%
8F030003,4 Air Changes/Hour,30S,3.73%
8F030003,4 Air Changes/Hour,31S,4.32%
8F030003,4 Air Changes/Hour,32S,4.11%
8F030003,4 Air Changes/Hour,33S,8.98%
8F030003,4 Air Changes/Hour,34S,13.06%
8F030003,4 Air Changes/Hour,35S,18.98%
8F030003,4 Air Changes/Hour,36S,77.85%
8F030003,4 Air Changes/Hour,37S,38.46%
8F030003,4 Air Changes/Hour,38S,53.27%
8F030003,4 Air Changes/Hour,39S,60.18%
8F030003,4 Air Changes/Hour,40S,39.17%
8F030003,4 Air Changes/Hour,41S,21.26%
8F030003,4 Air Changes/Hour,42S,12.39%
8F030003,4 Air Changes/Hour,43S,38.88%
8F030003,4 Air Changes/Hour,44S,42.92%
8F030003,4 Air Changes/Hour,45S,51.90%
8F030003,4 Air Changes/Hour,46S,39.51%
8F030003,4 Air Changes/Hour,47S,37.23%
8F030003,4 Air Changes/Hour,48S,32.72%
8F030003,4 Air Changes/Hour,49S,37.96%
8F030003,4 Air Changes/Hour,50S,56.61%
8F030003,4 Air Changes/Hour,51S,67.05%
8F030003,4 Air Changes/Hour,52S,47.42%
8F030003,4 Air Changes/Hour,53S,49.57%
8F030003,4 Air Changes/Hour,54S,66.51%
8F030003,4 Air Changes/Hour,55S,43.95%
8F030003,4 Air Changes/Hour,56S,37.81%
8F030003,4 Air Changes/Hour,57S,34.07%
8F030003,4 Air Changes/Hour,58S,34.78%
8F030003,4 Air Changes/Hour,59S,36.81%
8F030003,4 Air Changes/Hour,1M 0S,37.88%
8F030003,4 Air Changes/Hour,1M 1S,43.50%
8F030003,4 Air Changes/Hour,1M 2S,55.61%
8F030003,4 Air Changes/Hour,1M 3S,38.98%
8F030003,4 Air Changes/Hour,1M 4S,42.24%
8F030003,4 Air Changes/Hour,1M 5S,42.79%
8F030003,4 Air Changes/Hour,1M 6S,55.96%
8F030003,4 Air Changes/Hour,1M 7S,52.69%
8F030003,4 Air Changes/Hour,1M 8S,38.15%
8F030003,4 Air Changes/Hour,1M 9S,48.18%
8F030003,4 Air Changes/Hour,1M 10S,62.12%
8F030003,4 Air Changes/Hour,1M 11S,72.12%
8F030003,4 Air Changes/Hour,1M 12S,74.28%
8F030003,4 Air Changes/Hour,1M 13S,65.44%
8F030003,4 Air Changes/Hour,1M 14S,72.52%
8F030003,4 Air Changes/Hour,1M 15S,75.42%
8F030003,4 Air Changes/Hour,1M 16S,74.28%
8F030003,4 Air Changes/Hour,1M 17S,56.86%
8F030003,4 Air Changes/Hour,1M 18S,55.43%
8F030003,4 Air Changes/Hour,1M 19S,64.66%
8F030003,4 Air Changes/Hour,1M 20S,63.21%
8F030003,4 Air Changes/Hour,1M 21S,65.15%
8F030003,4 Air Changes/Hour,1M 22S,70.34%
8F030003,4 Air Changes/Hour,1M 23S,77.63%
8F030003,4 Air Changes/Hour,1M 24S,65.78%
8F030003,4 Air Changes/Hour,1M 25S,67.06%
8F030003,4 Air Changes/Hour,1M 26S,68.07%
8F030003,4 Air Changes/Hour,1M 27S,74.13%
8F030003,4 Air Changes/Hour,1M 28S,75.40%
8F030003,4 Air Changes/Hour,1M 29S,78.46%
8F030003,4 Air Changes/Hour,1M 30S,81.95%
8F030003,4 Air Changes/Hour,1M 31S,79.39%
8F030003,4 Air Changes/Hour,1M 32S,74.25%
8F030003,4 Air Changes/Hour,1M 33S,80.95%
8F030003,4 Air Changes/Hour,1M 34S,75.97%
8F030003,4 Air Changes/Hour,1M 35S,76.00%
8F030003,4 Air Changes/Hour,1M 36S,82.27%
8F030003,4 Air Changes/Hour,1M 37S,91.49%
8F030003,4 Air Changes/Hour,1M 38S,80.81%
8F030003,4 Air Changes/Hour,1M 39S,85.41%
8F030003,4 Air Changes/Hour,1M 40S,84.31%
8F030003,4 Air Changes/Hour,1M 41S,79.90%
8F030003,4 Air Changes/Hour,1M 42S,81.67%
8F030003,4 Air Changes/Hour,1M 43S,80.16%
8F030003,4 Air Changes/Hour,1M 44S,75.28%
8F030003,4 Air Changes/Hour,1M 45S,73.22%
8F030003,4 Air Changes/Hour,1M 46S,79.15%
8F030003,4 Air Changes/Hour,1M 47S,80.50%
8F030003,4 Air Changes/Hour,1M 48S,83.73%
8F030003,4 Air Changes/Hour,1M 49S,87.34%
8F030003,4 Air Changes/Hour,1M 50S,79.90%
8F030003,4 Air Changes/Hour,1M 51S,80.90%
8F030003,4 Air Changes/Hour,1M 52S,83.14%
8F030003,4 Air Changes/Hour,1M 53S,85.97%
8F030003,4 Air Changes/Hour,1M 54S,87.15%
8F030003,4 Air Changes/Hour,1M 55S,80.58%
8F030003,4 Air Changes/Hour,1M 56S,77.23%
8F030003,4 Air Changes/Hour,1M 57S,79.72%
8F030003,4 Air Changes/Hour,1M 58S,76.57%
8F030003,4 Air Changes/Hour,1M 59S,77.70%
8F030003,4 Air Changes/Hour,2M 0S,76.55%
8F030003,4 Air Changes/Hour,2M 1S,83.95%
8F030003,4 Air Changes/Hour,2M 2S,88.69%
8F030003,4 Air Changes/Hour,2M 3S,83.17%
8F030003,4 Air Changes/Hour,2M 4S,86.04%
8F030003,4 Air Changes/Hour,2M 5S,79.96%
8F030003,4 Air Changes/Hour,2M 6S,84.59%
8F030003,4 Air Changes/Hour,2M 7S,79.22%
8F030003,4 Air Changes/Hour,2M 8S,77.46%
8F030003,4 Air Changes/Hour,2M 9S,87.12%
8F030003,4 Air Changes/Hour,2M 10S,85.33%
8F030003,4 Air Changes/Hour,2M 11S,86.03%
8F030003,4 Air Changes/Hour,2M 12S,82.22%
8F030003,4 Air Changes/Hour,2M 13S,86.34%
8F030003,4 Air Changes/Hour,2M 14S,87.69%
8F030003,4 Air Changes/Hour,2M 15S,89.54%
8F030003,4 Air Changes/Hour,2M 16S,86.96%
8F030003,4 Air Changes/Hour,2M 17S,88.09%
8F030003,4 Air Changes/Hour,2M 18S,81.48%
8F030003,4 Air Changes/Hour,2M 19S,77.96%
8F030003,4 Air Changes/Hour,2M 20S,77.09%
8F030003,4 Air Changes/Hour,2M 21S,76.47%
8F030003,4 Air Changes/Hour,2M 22S,78.60%
8F030003,4 Air Changes/Hour,2M 23S,80.62%
8F030003,4 Air Changes/Hour,2M 24S,82.87%
8F030003,4 Air Changes/Hour,2M 25S,80.36%
8F030003,4 Air Changes/Hour,2M 26S,77.43%
8F030003,4 Air Changes/Hour,2M 27S,80.39%
8F030003,4 Air Changes/Hour,2M 28S,83.77%
8F030003,4 Air Changes/Hour,2M 29S,86.19%
8F030003,4 Air Changes/Hour,2M 30S,85.78%
8F030003,4 Air Changes/Hour,2M 31S,83.03%
8F030003,4 Air Changes/Hour,2M 32S,87.87%
8F030003,4 Air Changes/Hour,2M 33S,83.51%
8F030003,4 Air Changes/Hour,2M 34S,83.80%
8F030003,4 Air Changes/Hour,2M 35S,79.73%
8F030003,4 Air Changes/Hour,2M 36S,77.67%
8F030003,4 Air Changes/Hour,2M 37S,86.27%
8F030003,4 Air Changes/Hour,2M 38S,83.90%
8F030003,4 Air Changes/Hour,2M 39S,79.66%
8F030003,4 Air Changes/Hour,2M 40S,78.50%
8F030003,4 Air Changes/Hour,2M 41S,81.72%
8F030003,4 Air Changes/Hour,2M 42S,86.09%
8F030003,4 Air Changes/Hour,2M 43S,82.70%
8F030003,4 Air Changes/Hour,2M 44S,79.82%
8F030003,4 Air Changes/Hour,2M 45S,80.76%
8F030003,4 Air Changes/Hour,2M 46S,81.56%
8F030003,4 Air Changes/Hour,2M 47S,80.32%
8F030003,4 Air Changes/Hour,2M 48S,79.79%
8F030003,4 Air Changes/Hour,2M 49S,80.70%
8F030003,4 Air Changes/Hour,2M 50S,80.64%
8F030003,4 Air Changes/Hour,2M 51S,79.72%
8F030003,4 Air Changes/Hour,2M 52S,80.92%
8F030003,4 Air Changes/Hour,2M 53S,83.28%
8F030003,4 Air Changes/Hour,2M 54S,83.37%
8F030003,4 Air Changes/Hour,2M 55S,80.90%
8F030003,4 Air Changes/Hour,2M 56S,82.43%
8F030003,4 Air Changes/Hour,2M 57S,84.33%
8F030003,4 Air Changes/Hour,2M 58S,77.49%
8F030003,4 Air Changes/Hour,2M 59S,79.79%
8F030003,4 Air Changes/Hour,3M 0S,82.59%
8F030003,4 Air Changes/Hour,3M 1S,79.25%
8F030003,4 Air Changes/Hour,3M 2S,83.83%
8F030003,4 Air Changes/Hour,3M 3S,82.84%
8F030003,4 Air Changes/Hour,3M 4S,79.31%
8F030003,4 Air Changes/Hour,3M 5S,76.09%
8F030003,4 Air Changes/Hour,3M 6S,78.36%
8F030003,4 Air Changes/Hour,3M 7S,77.23%
8F030003,4 Air Changes/Hour,3M 8S,77.47%
8F030003,4 Air Changes/Hour,3M 9S,73.85%
8F030003,4 Air Changes/Hour,3M 10S,79.68%
8F030003,4 Air Changes/Hour,3M 11S,76.84%
8F030003,4 Air Changes/Hour,3M 12S,76.91%
8F030003,4 Air Changes/Hour,3M 13S,79.24%
8F030003,4 Air Changes/Hour,3M 14S,77.59%
8F030003,4 Air Changes/Hour,3M 15S,76.32%
8F030003,4 Air Changes/Hour,3M 16S,74.94%
8F030003,4 Air Changes/Hour,3M 17S,79.99%
8F030003,4 Air Changes/Hour,3M 18S,81.17%
8F030003,4 Air Changes/Hour,3M 19S,78.66%
8F030003,4 Air Changes/Hour,3M 20S,80.46%
8F030003,4 Air Changes/Hour,3M 21S,77.09%
8F030003,4 Air Changes/Hour,3M 22S,78.04%
8F030003,4 Air Changes/Hour,3M 23S,80.77%
8F030003,4 Air Changes/Hour,3M 24S,80.15%
8F030003,4 Air Changes/Hour,3M 25S,76.29%
8F030003,4 Air Changes/Hour,3M 26S,76.22%
8F030003,4 Air Changes/Hour,3M 27S,80.20%
8F030003,4 Air Changes/Hour,3M 28S,76.33%
8F030003,4 Air Changes/Hour,3M 29S,79.75%
8F030003,4 Air Changes/Hour,3M 30S,79.55%
8F030003,4 Air Changes/Hour,3M 31S,73.88%
8F030003,4 Air Changes/Hour,3M 32S,74.52%
8F030003,4 Air Changes/Hour,3M 33S,76.40%
8F030003,4 Air Changes/Hour,3M 34S,75.80%
8F030003,4 Air Changes/Hour,3M 35S,79.30%
8F030003,4 Air Changes/Hour,3M 36S,77.70%
8F030003,4 Air Changes/Hour,3M 37S,77.85%
8F030003,4 Air Changes/Hour,3M 38S,76.65%
8F030003,4 Air Changes/Hour,3M 39S,77.22%
8F030003,4 Air Changes/Hour,3M 40S,79.26%
8F030003,4 Air Changes/Hour,3M 41S,75.03%
8F030003,4 Air Changes/Hour,3M 42S,75.84%
8F030003,4 Air Changes/Hour,3M 43S,74.83%
8F030003,4 Air Changes/Hour,3M 44S,75.91%
8F030003,4 Air Changes/Hour,3M 45S,79.49%
8F030003,4 Air Changes/Hour,3M 46S,75.78%
8F030003,4 Air Changes/Hour,3M 47S,78.11%
8F030003,4 Air Changes/Hour,3M 48S,77.66%
8F030003,4 Air Changes/Hour,3M 49S,78.21%
8F030003,4 Air Changes/Hour,3M 50S,79.87%
8F030003,4 Air Changes/Hour,3M 51S,79.17%
8F030003,4 Air Changes/Hour,3M 52S,75.94%
8F030003,4 Air Changes/Hour,3M 53S,79.16%
8F030003,4 Air Changes/Hour,3M 54S,73.65%
8F030003,4 Air Changes/Hour,3M 55S,73.54%
8F030003,4 Air Changes/Hour,3M 56S,75.02%
8F030003,4 Air Changes/Hour,3M 57S,75.87%
8F030003,4 Air Changes/Hour,3M 58S,73.32%
8F030003,4 Air Changes/Hour,3M 59S,78.72%
8F030003,4 Air Changes/Hour,4M 0S,73.10%
8F030003,4 Air Changes/Hour,4M 1S,77.58%
8F030003,4 Air Changes/Hour,4M 2S,78.64%
8F030003,4 Air Changes/Hour,4M 3S,72.22%
8F030003,4 Air Changes/Hour,4M 4S,73.69%
8F030003,4 Air Changes/Hour,4M 5S,73.28%
8F030003,4 Air Changes/Hour,4M 6S,75.54%
8F030003,4 Air Changes/Hour,4M 7S,75.61%
8F030003,4 Air Changes/Hour,4M 8S,74.51%
8F030003,4 Air Changes/Hour,4M 9S,75.10%
8F030003,4 Air Changes/Hour,4M 10S,73.42%
8F030003,4 Air Changes/Hour,4M 11S,75.12%
8F030003,4 Air Changes/Hour,4M 12S,75.65%
8F030003,4 Air Changes/Hour,4M 13S,72.71%
8F030003,4 Air Changes/Hour,4M 14S,71.73%
8F030003,4 Air Changes/Hour,4M 15S,73.64%
8F030003,4 Air Changes/Hour,4M 16S,75.56%
8F030003,4 Air Changes/Hour,4M 17S,77.00%
8F030003,4 Air Changes/Hour,4M 18S,73.33%
8F030003,4 Air Changes/Hour,4M 19S,75.17%
8F030003,4 Air Changes/Hour,4M 20S,75.30%
8F030003,4 Air Changes/Hour,4M 21S,75.20%
8F030003,4 Air Changes/Hour,4M 22S,74.92%
8F030003,4 Air Changes/Hour,4M 23S,71.68%
8F030003,4 Air Changes/Hour,4M 24S,75.12%
8F030003,4 Air Changes/Hour,4M 25S,76.44%
8F030003,4 Air Changes/Hour,4M 26S,78.96%
8F030003,4 Air Changes/Hour,4M 27S,78.73%
8F030003,4 Air Changes/Hour,4M 28S,77.26%
8F030003,4 Air Changes/Hour,4M 29S,71.82%
8F030003,4 Air Changes/Hour,4M 30S,71.90%
8F030003,4 Air Changes/Hour,4M 31S,74.10%
8F030003,4 Air Changes/Hour,4M 32S,73.98%
8F030003,4 Air Changes/Hour,4M 33S,77.60%
8F030003,4 Air Changes/Hour,4M 34S,72.82%
8F030003,4 Air Changes/Hour,4M 35S,72.48%
8F030003,4 Air Changes/Hour,4M 36S,75.29%
8F030003,4 Air Changes/Hour,4M 37S,69.64%
8F030003,4 Air Changes/Hour,4M 38S,73.58%
8F030003,4 Air Changes/Hour,4M 39S,73.74%
8F030003,4 Air Changes/Hour,4M 40S,72.07%
8F030003,4 Air Changes/Hour,4M 41S,73.51%
8F030003,4 Air Changes/Hour,4M 42S,74.03%
8F030003,4 Air Changes/Hour,4M 43S,76.14%
8F030003,4 Air Changes/Hour,4M 44S,76.81%
8F030003,4 Air Changes/Hour,4M 45S,72.98%
8F030003,4 Air Changes/Hour,4M 46S,70.27%
8F030003,4 Air Changes/Hour,4M 47S,75.22%
8F030003,4 Air Changes/Hour,4M 48S,71.29%
8F030003,4 Air Changes/Hour,4M 49S,73.63%
8F030003,4 Air Changes/Hour,4M 50S,74.70%
8F030003,4 Air Changes/Hour,4M 51S,72.62%
8F030003,4 Air Changes/Hour,4M 52S,73.88%
8F030003,4 Air Changes/Hour,4M 53S,74.30%
8F030003,4 Air Changes/Hour,4M 54S,74.67%
8F030003,4 Air Changes/Hour,4M 55S,71.95%
8F030003,4 Air Changes/Hour,4M 56S,74.64%
8F030003,4 Air Changes/Hour,4M 57S,74.54%
8F030003,4 Air Changes/Hour,4M 58S,75.37%
8F030003,4 Air Changes/Hour,4M 59S,76.44%
8F030003,4 Air Changes/Hour,5M 0S,72.73%
8F030003,4 Air Changes/Hour,5M 1S,75.19%
8F030003,4 Air Changes/Hour,5M 2S,72.24%
8F030003,4 Air Changes/Hour,5M 3S,72.94%
8F030003,4 Air Changes/Hour,5M 4S,72.33%
8F030003,4 Air Changes/Hour,5M 5S,74.58%
8F030003,4 Air Changes/Hour,5M 6S,74.08%
8F030003,4 Air Changes/Hour,5M 7S,76.88%
8F030003,4 Air Changes/Hour,5M 8S,72.08%
8F030003,4 Air Changes/Hour,5M 9S,74.86%
8F030003,4 Air Changes/Hour,5M 10S,76.48%
8F030003,4 Air Changes/Hour,5M 11S,76.03%
8F030003,4 Air Changes/Hour,5M 12S,79.05%
8F030003,4 Air Changes/Hour,5M 13S,73.09%
8F030003,4 Air Changes/Hour,5M 14S,70.97%
8F030003,4 Air Changes/Hour,5M 15S,73.63%
8F030003,4 Air Changes/Hour,5M 16S,74.02%
8F030003,4 Air Changes/Hour,5M 17S,78.18%
8F030003,4 Air Changes/Hour,5M 18S,74.32%
8F030003,4 Air Changes/Hour,5M 19S,73.89%
8F030003,4 Air Changes/Hour,5M 20S,72.97%
8F030003,4 Air Changes/Hour,5M 21S,77.93%
8F030003,4 Air Changes/Hour,5M 22S,73.95%
8F030003,4 Air Changes/Hour,5M 23S,72.37%
8F030003,4 Air Changes/Hour,5M 24S,69.31%
8F030003,4 Air Changes/Hour,5M 25S,72.89%
8F030003,4 Air Changes/Hour,5M 26S,72.25%
8F030003,4 Air Changes/Hour,5M 27S,72.92%
8F030003,4 Air Changes/Hour,5M 28S,68.37%
8F030003,4 Air Changes/Hour,5M 29S,70.45%
8F030003,4 Air Changes/Hour,5M 30S,70.01%
8F030003,4 Air Changes/Hour,5M 31S,69.76%
8F030003,4 Air Changes/Hour,5M 32S,75.23%
8F030003,4 Air Changes/Hour,5M 33S,71.55%
8F030003,4 Air Changes/Hour,5M 34S,71.50%
8F030003,4 Air Changes/Hour,5M 35S,70.78%
8F030003,4 Air Changes/Hour,5M 36S,71.37%
8F030003,4 Air Changes/Hour,5M 37S,75.04%
8F030003,4 Air Changes/Hour,5M 38S,72.90%
8F030003,4 Air Changes/Hour,5M 39S,73.11%
8F030003,4 Air Changes/Hour,5M 40S,73.00%
8F030003,4 Air Changes/Hour,5M 41S,73.35%
8F030003,4 Air Changes/Hour,5M 42S,70.10%
8F030003,4 Air Changes/Hour,5M 43S,70.23%
8F030003,4 Air Changes/Hour,5M 44S,72.69%
8F030003,4 Air Changes/Hour,5M 45S,73.79%
8F030003,4 Air Changes/Hour,5M 46S,73.12%
8F030003,4 Air Changes/Hour,5M 47S,71.45%
8F030003,4 Air Changes/Hour,5M 48S,73.73%
8F030003,4 Air Changes/Hour,5M 49S,74.73%
8F030003,4 Air Changes/Hour,5M 50S,71.19%
8F030003,4 Air Changes/Hour,5M 51S,73.41%
8F030003,4 Air Changes/Hour,5M 52S,74.18%
8F030003,4 Air Changes/Hour,5M 53S,71.91%
8F030003,4 Air Changes/Hour,5M 54S,71.14%
8F030003,4 Air Changes/Hour,5M 55S,71.77%
8F030003,4 Air Changes/Hour,5M 56S,68.61%
8F030003,4 Air Changes/Hour,5M 57S,72.09%
8F030003,4 Air Changes/Hour,5M 58S,69.85%
8F030003,4 Air Changes/Hour,5M 59S,70.37%
8F030003,4 Air Changes/Hour,6M 0S,66.69%
8F030003,4 Air Changes/Hour,6M 1S,74.66%
8F030003,4 Air Changes/Hour,6M 2S,72.02%
8F030003,4 Air Changes/Hour,6M 3S,68.83%
8F030003,4 Air Changes/Hour,6M 4S,73.97%
8F030003,4 Air Changes/Hour,6M 5S,73.38%
8F030003,4 Air Changes/Hour,6M 6S,72.00%
8F030003,4 Air Changes/Hour,6M 7S,68.75%
8F030003,4 Air Changes/Hour,6M 8S,68.12%
8F030003,4 Air Changes/Hour,6M 9S,71.65%
8F030003,4 Air Changes/Hour,6M 10S,68.33%
8F030003,4 Air Changes/Hour,6M 11S,68.71%
8F030003,4 Air Changes/Hour,6M 12S,69.30%
8F030003,4 Air Changes/Hour,6M 13S,72.54%
8F030003,4 Air Changes/Hour,6M 14S,70.41%
8F030003,4 Air Changes/Hour,6M 15S,69.60%
8F030003,4 Air Changes/Hour,6M 16S,73.90%
8F030003,4 Air Changes/Hour,6M 17S,70.52%
8F030003,4 Air Changes/Hour,6M 18S,72.44%
8F030003,4 Air Changes/Hour,6M 19S,66.21%
8F030003,4 Air Changes/Hour,6M 20S,72.96%
8F030003,4 Air Changes/Hour,6M 21S,65.59%
8F030003,4 Air Changes/Hour,6M 22S,71.73%
8F030003,4 Air Changes/Hour,6M 23S,68.56%
8F030003,4 Air Changes/Hour,6M 24S,69.28%
8F030003,4 Air Changes/Hour,6M 25S,70.65%
8F030003,4 Air Changes/Hour,6M 26S,65.96%
8F030003,4 Air Changes/Hour,6M 27S,71.25%
8F030003,4 Air Changes/Hour,6M 28S,69.49%
8F030003,4 Air Changes/Hour,6M 29S,67.89%
8F030003,4 Air Changes/Hour,6M 30S,67.75%
8F030003,4 Air Changes/Hour,6M 31S,67.29%
8F030003,4 Air Changes/Hour,6M 32S,70.43%
8F030003,4 Air Changes/Hour,6M 33S,69.96%
8F030003,4 Air Changes/Hour,6M 34S,68.05%
8F030003,4 Air Changes/Hour,6M 35S,68.36%
8F030003,4 Air Changes/Hour,6M 36S,69.42%
8F030003,4 Air Changes/Hour,6M 37S,68.43%
8F030003,4 Air Changes/Hour,6M 38S,71.53%
8F030003,4 Air Changes/Hour,6M 39S,64.98%
8F030003,4 Air Changes/Hour,6M 40S,68.61%
8F030003,4 Air Changes/Hour,6M 41S,68.47%
8F030003,4 Air Changes/Hour,6M 42S,67.64%
8F030003,4 Air Changes/Hour,6M 43S,64.38%
8F030003,4 Air Changes/Hour,6M 44S,65.87%
8F030003,4 Air Changes/Hour,6M 45S,70.67%
8F030003,4 Air Changes/Hour,6M 46S,68.21%
8F030003,4 Air Changes/Hour,6M 47S,67.20%
8F030003,4 Air Changes/Hour,6M 48S,65.30%
8F030003,4 Air Changes/Hour,6M 49S,66.26%
8F030003,4 Air Changes/Hour,6M 50S,67.04%
8F030003,4 Air Changes/Hour,6M 51S,66.27%
8F030003,4 Air Changes/Hour,6M 52S,70.02%
8F030003,4 Air Changes/Hour,6M 53S,70.21%
8F030003,4 Air Changes/Hour,6M 54S,66.75%
8F030003,4 Air Changes/Hour,6M 55S,68.99%
8F030003,4 Air Changes/Hour,6M 56S,68.29%
8F030003,4 Air Changes/Hour,6M 57S,67.48%
8F030003,4 Air Changes/Hour,6M 58S,69.47%
8F030003,4 Air Changes/Hour,6M 59S,67.25%
8F030003,4 Air Changes/Hour,7M 0S,71.10%
8F030003,4 Air Changes/Hour,7M 1S,69.74%
8F030003,4 Air Changes/Hour,7M 2S,66.71%
8F030003,4 Air Changes/Hour,7M 3S,67.74%
8F030003,4 Air Changes/Hour,7M 4S,68.73%
8F030003,4 Air Changes/Hour,7M 5S,69.12%
8F030003,4 Air Changes/Hour,7M 6S,69.66%
8F030003,4 Air Changes/Hour,7M 7S,71.00%
8F030003,4 Air Changes/Hour,7M 8S,69.93%
8F030003,4 Air Changes/Hour,7M 9S,66.85%
8F030003,4 Air Changes/Hour,7M 10S,68.50%
8F030003,4 Air Changes/Hour,7M 11S,68.34%
8F030003,4 Air Changes/Hour,7M 12S,67.00%
8F030003,4 Air Changes/Hour,7M 13S,68.07%
8F030003,4 Air Changes/Hour,7M 14S,70.63%
8F030003,4 Air Changes/Hour,7M 15S,66.52%
8F030003,4 Air Changes/Hour,7M 16S,65.92%
8F030003,4 Air Changes/Hour,7M 17S,63.84%
8F030003,4 Air Changes/Hour,7M 18S,64.06%
8F030003,4 Air Changes/Hour,7M 19S,67.71%
8F030003,4 Air Changes/Hour,7M 20S,64.95%
8F030003,4 Air Changes/Hour,7M 21S,67.94%
8F030003,4 Air Changes/Hour,7M 22S,65.69%
8F030003,4 Air Changes/Hour,7M 23S,64.08%
8F030003,4 Air Changes/Hour,7M 24S,66.60%
8F030003,4 Air Changes/Hour,7M 25S,70.22%
8F030003,4 Air Changes/Hour,7M 26S,68.73%
8F030003,4 Air Changes/Hour,7M 27S,68.62%
8F030003,4 Air Changes/Hour,7M 28S,65.93%
8F030003,4 Air Changes/Hour,7M 29S,66.09%
8F030003,4 Air Changes/Hour,7M 30S,66.77%
8F030003,4 Air Changes/Hour,7M 31S,66.56%
8F030003,4 Air Changes/Hour,7M 32S,65.16%
8F030003,4 Air Changes/Hour,7M 33S,66.25%
8F030003,4 Air Changes/Hour,7M 34S,68.27%
8F030003,4 Air Changes/Hour,7M 35S,68.06%
8F030003,4 Air Changes/Hour,7M 36S,66.49%
8F030003,4 Air Changes/Hour,7M 37S,68.11%
8F030003,4 Air Changes/Hour,7M 38S,67.02%
8F030003,4 Air Changes/Hour,7M 39S,64.57%
8F030003,4 Air Changes/Hour,7M 40S,65.58%
8F030003,4 Air Changes/Hour,7M 41S,64.82%
8F030003,4 Air Changes/Hour,7M 42S,64.24%
8F030003,4 Air Changes/Hour,7M 43S,66.28%
8F030003,4 Air Changes/Hour,7M 44S,69.29%
8F030003,4 Air Changes/Hour,7M 45S,67.09%
8F030003,4 Air Changes/Hour,7M 46S,65.38%
8F030003,4 Air Changes/Hour,7M 47S,63.87%
8F030003,4 Air Changes/Hour,7M 48S,63.99%
8F030003,4 Air Changes/Hour,7M 49S,67.30%
8F030003,4 Air Changes/Hour,7M 50S,64.08%
8F030003,4 Air Changes/Hour,7M 51S,62.99%
8F030003,4 Air Changes/Hour,7M 52S,62.43%
8F030003,4 Air Changes/Hour,7M 53S,63.53%
8F030003,4 Air Changes/Hour,7M 54S,66.65%
8F030003,4 Air Changes/Hour,7M 55S,66.60%
8F030003,4 Air Changes/Hour,7M 56S,68.02%
8F030003,4 Air Changes/Hour,7M 57S,64.47%
8F030003,4 Air Changes/Hour,7M 58S,64.89%
8F030003,4 Air Changes/Hour,7M 59S,63.36%
8F030003,4 Air Changes/Hour,8M 0S,65.73%
8F030003,4 Air Changes/Hour,8M 1S,63.33%
8F030003,4 Air Changes/Hour,8M 2S,67.09%
8F030003,4 Air Changes/Hour,8M 3S,65.81%
8F030003,4 Air Changes/Hour,8M 4S,61.95%
8F030003,4 Air Changes/Hour,8M 5S,61.09%
8F030003,4 Air Changes/Hour,8M 6S,65.76%
8F030003,4 Air Changes/Hour,8M 7S,67.17%
8F030003,4 Air Changes/Hour,8M 8S,66.29%
8F030003,4 Air Changes/Hour,8M 9S,65.57%
8F030003,4 Air Changes/Hour,8M 10S,61.91%
8F030003,4 Air Changes/Hour,8M 11S,63.67%
8F030003,4 Air Changes/Hour,8M 12S,63.26%
8F030003,4 Air Changes/Hour,8M 13S,61.93%
8F030003,4 Air Changes/Hour,8M 14S,61.50%
8F030003,4 Air Changes/Hour,8M 15S,63.59%
8F030003,4 Air Changes/Hour,8M 16S,64.55%
8F030003,4 Air Changes/Hour,8M 17S,62.82%
8F030003,4 Air Changes/Hour,8M 18S,60.50%
8F030003,4 Air Changes/Hour,8M 19S,64.19%
8F030003,4 Air Changes/Hour,8M 20S,64.27%
8F030003,4 Air Changes/Hour,8M 21S,62.91%
8F030003,4 Air Changes/Hour,8M 22S,62.44%
8F030003,4 Air Changes/Hour,8M 23S,63.54%
8F030003,4 Air Changes/Hour,8M 24S,60.47%
8F030003,4 Air Changes/Hour,8M 25S,62.73%
8F030003,4 Air Changes/Hour,8M 26S,63.91%
8F030003,4 Air Changes/Hour,8M 27S,59.88%
8F030003,4 Air Changes/Hour,8M 28S,64.41%
8F030003,4 Air Changes/Hour,8M 29S,62.77%
8F030003,4 Air Changes/Hour,8M 30S,62.46%
8F030003,4 Air Changes/Hour,8M 31S,64.35%
8F030003,4 Air Changes/Hour,8M 32S,61.49%
8F030003,4 Air Changes/Hour,8M 33S,61.03%
8F030003,4 Air Changes/Hour,8M 34S,63.69%
8F030003,4 Air Changes/Hour,8M 35S,61.07%
8F030003,4 Air Changes/Hour,8M 36S,61.55%
8F030003,4 Air Changes/Hour,8M 37S,64.49%
8F030003,4 Air Changes/Hour,8M 38S,62.52%
8F030003,4 Air Changes/Hour,8M 39S,60.69%
8F030003,4 Air Changes/Hour,8M 40S,59.57%
8F030003,4 Air Changes/Hour,8M 41S,63.08%
8F030003,4 Air Changes/Hour,8M 42S,63.86%
8F030003,4 Air Changes/Hour,8M 43S,61.24%
8F030003,4 Air Changes/Hour,8M 44S,61.48%
8F030003,4 Air Changes/Hour,8M 45S,65.07%
8F030003,4 Air Changes/Hour,8M 46S,69.66%
8F030003,4 Air Changes/Hour,8M 47S,64.62%
8F030003,4 Air Changes/Hour,8M 48S,63.47%
8F030003,4 Air Changes/Hour,8M 49S,61.92%
8F030003,4 Air Changes/Hour,8M 50S,62.71%
8F030003,4 Air Changes/Hour,8M 51S,61.64%
8F030003,4 Air Changes/Hour,8M 52S,63.26%
8F030003,4 Air Changes/Hour,8M 53S,60.76%
8F030003,4 Air Changes/Hour,8M 54S,62.30%
8F030003,4 Air Changes/Hour,8M 55S,58.97%
8F030003,4 Air Changes/Hour,8M 56S,60.94%
8F030003,4 Air Changes/Hour,8M 57S,62.10%
8F030003,4 Air Changes/Hour,8M 58S,63.00%
8F030003,4 Air Changes/Hour,8M 59S,61.37%
8F030003,4 Air Changes/Hour,9M 0S,59.60%
8F030003,4 Air Changes/Hour,9M 1S,63.05%
8F030003,4 Air Changes/Hour,9M 2S,58.04%
8F030003,4 Air Changes/Hour,9M 3S,59.17%
8F030003,4 Air Changes/Hour,9M 4S,60.08%
8F030003,4 Air Changes/Hour,9M 5S,59.02%
8F030003,4 Air Changes/Hour,9M 6S,60.46%
8F030003,4 Air Changes/Hour,9M 7S,61.55%
8F030003,4 Air Changes/Hour,9M 8S,64.42%
8F030003,4 Air Changes/Hour,9M 9S,65.37%
8F030003,4 Air Changes/Hour,9M 10S,60.11%
8F030003,4 Air Changes/Hour,9M 11S,59.36%
8F030003,4 Air Changes/Hour,9M 12S,64.76%
8F030003,4 Air Changes/Hour,9M 13S,61.26%
8F030003,4 Air Changes/Hour,9M 14S,59.85%
8F030003,4 Air Changes/Hour,9M 15S,58.24%
8F030003,4 Air Changes/Hour,9M 16S,60.77%
8F030003,4 Air Changes/Hour,9M 17S,60.59%
8F030003,4 Air Changes/Hour,9M 18S,62.44%
8F030003,4 Air Changes/Hour,9M 19S,63.44%
8F030003,4 Air Changes/Hour,9M 20S,62.73%
8F030003,4 Air Changes/Hour,9M 21S,61.25%
8F030003,4 Air Changes/Hour,9M 22S,58.22%
8F030003,4 Air Changes/Hour,9M 23S,59.61%
8F030003,4 Air Changes/Hour,9M 24S,61.83%
8F030003,4 Air Changes/Hour,9M 25S,58.90%
8F030003,4 Air Changes/Hour,9M 26S,60.96%
8F030003,4 Air Changes/Hour,9M 27S,60.31%
8F030003,4 Air Changes/Hour,9M 28S,62.54%
8F030003,4 Air Changes/Hour,9M 29S,59.42%
8F030003,4 Air Changes/Hour,9M 30S,57.81%
8F030003,4 Air Changes/Hour,9M 31S,62.87%
8F030003,4 Air Changes/Hour,9M 32S,60.20%
8F030003,4 Air Changes/Hour,9M 33S,60.56%
8F030003,4 Air Changes/Hour,9M 34S,59.45%
8F030003,4 Air Changes/Hour,9M 35S,57.36%
8F030003,4 Air Changes/Hour,9M 36S,58.02%
8F030003,4 Air Changes/Hour,9M 37S,57.98%
8F030003,4 Air Changes/Hour,9M 38S,58.14%
8F030003,4 Air Changes/Hour,9M 39S,58.71%
8F030003,4 Air Changes/Hour,9M 40S,60.20%
8F030003,4 Air Changes/Hour,9M 41S,55.93%
8F030003,4 Air Changes/Hour,9M 42S,59.81%
8F030003,4 Air Changes/Hour,9M 43S,63.42%
8F030003,4 Air Changes/Hour,9M 44S,57.48%
8F030003,4 Air Changes/Hour,9M 45S,58.27%
8F030003,4 Air Changes/Hour,9M 46S,57.61%
8F030003,4 Air Changes/Hour,9M 47S,60.05%
8F030003,4 Air Changes/Hour,9M 48S,57.59%
8F030003,4 Air Changes/Hour,9M 49S,56.65%
8F030003,4 Air Changes/Hour,9M 50S,53.15%
8F030003,4 Air Changes/Hour,9M 51S,55.77%
8F030003,4 Air Changes/Hour,9M 52S,55.63%
8F030003,4 Air Changes/Hour,9M 53S,56.91%
8F030003,4 Air Changes/Hour,9M 54S,57.23%
8F030003,4 Air Changes/Hour,9M 55S,56.40%
8F030003,4 Air Changes/Hour,9M 56S,54.78%
8F030003,4 Air Changes/Hour,9M 57S,58.85%
8F030003,4 Air Changes/Hour,9M 58S,61.57%
8F030003,4 Air Changes/Hour,9M 59S,59.09%
8F030003,4 Air Changes/Hour,10M 0S,57.57%
8F030003,4 Air Changes/Hour,10M 1S,55.98%
8F030003,4 Air Changes/Hour,10M 2S,59.65%
8F030003,4 Air Changes/Hour,10M 3S,57.48%
8F030003,4 Air Changes/Hour,10M 4S,56.91%
8F030003,4 Air Changes/Hour,10M 5S,58.87%
8F030003,4 Air Changes/Hour,10M 6S,58.56%
8F030003,4 Air Changes/Hour,10M 7S,59.01%
8F030003,4 Air Changes/Hour,10M 8S,57.50%
8F030003,4 Air Changes/Hour,10M 9S,61.89%
8F030003,4 Air Changes/Hour,10M 10S,59.84%
8F030003,4 Air Changes/Hour,10M 11S,58.04%
8F030003,4 Air Changes/Hour,10M 12S,54.18%
8F030003,4 Air Changes/Hour,10M 13S,57.46%
8F030003,4 Air Changes/Hour,10M 14S,55.47%
8F030003,4 Air Changes/Hour,10M 15S,59.44%
8F030003,4 Air Changes/Hour,10M 16S,56.63%
8F030003,4 Air Changes/Hour,10M 17S,54.13%
8F030003,4 Air Changes/Hour,10M 18S,58.69%
8F030003,4 Air Changes/Hour,10M 19S,56.71%
8F030003,4 Air Changes/Hour,10M 20S,57.76%
8F030003,4 Air Changes/Hour,10M 21S,53.24%
8F030003,4 Air Changes/Hour,10M 22S,55.83%
8F030003,4 Air Changes/Hour,10M 23S,54.69%
8F030003,4 Air Changes/Hour,10M 24S,56.94%
8F030003,4 Air Changes/Hour,10M 25S,55.65%
8F030003,4 Air Changes/Hour,10M 26S,54.81%
8F030003,4 Air Changes/Hour,10M 27S,58.70%
8F030003,4 Air Changes/Hour,10M 28S,56.79%
8F030003,4 Air Changes/Hour,10M 29S,54.28%
8F030003,4 Air Changes/Hour,10M 30S,54.57%
8F030003,4 Air Changes/Hour,10M 31S,59.69%
8F030003,4 Air Changes/Hour,10M 32S,55.31%
8F030003,4 Air Changes/Hour,10M 33S,54.73%
8F030003,4 Air Changes/Hour,10M 34S,59.03%
8F030003,4 Air Changes/Hour,10M 35S,57.57%
8F030003,4 Air Changes/Hour,10M 36S,56.72%
8F030003,4 Air Changes/Hour,10M 37S,54.54%
8F030003,4 Air Changes/Hour,10M 38S,57.36%
8F030003,4 Air Changes/Hour,10M 39S,57.46%
8F030003,4 Air Changes/Hour,10M 40S,55.70%
8F030003,4 Air Changes/Hour,10M 41S,55.87%
8F030003,4 Air Changes/Hour,10M 42S,57.32%
8F030003,4 Air Changes/Hour,10M 43S,55.58%
8F030003,4 Air Changes/Hour,10M 44S,56.91%
8F030003,4 Air Changes/Hour,10M 45S,54.98%
8F030003,4 Air Changes/Hour,10M 46S,53.91%
8F030003,4 Air Changes/Hour,10M 47S,55.35%
8F030003,4 Air Changes/Hour,10M 48S,54.78%
8F030003,4 Air Changes/Hour,10M 49S,57.48%
8F030003,4 Air Changes/Hour,10M 50S,52.58%
8F030003,4 Air Changes/Hour,10M 51S,57.94%
8F030003,4 Air Changes/Hour,10M 52S,53.26%
8F030003,4 Air Changes/Hour,10M 53S,56.63%
8F030003,4 Air Changes/Hour,10M 54S,57.66%
8F030003,4 Air Changes/Hour,10M 55S,55.88%
8F030003,4 Air Changes/Hour,10M 56S,56.48%
8F030003,4 Air Changes/Hour,10M 57S,56.32%
8F030003,4 Air Changes/Hour,10M 58S,57.83%
8F030003,4 Air Changes/Hour,10M 59S,54.42%
8F030003,4 Air Changes/Hour,11M 0S,59.44%
8F030003,4 Air Changes/Hour,11M 1S,55.36%
8F030003,4 Air Changes/Hour,11M 2S,54.19%
8F030003,4 Air Changes/Hour,11M 3S,51.32%
8F030003,4 Air Changes/Hour,11M 4S,56.72%
8F030003,4 Air Changes/Hour,11M 5S,50.88%
8F030003,4 Air Changes/Hour,11M 6S,51.33%
8F030003,4 Air Changes/Hour,11M 7S,58.33%
8F030003,4 Air Changes/Hour,11M 8S,53.26%
8F030003,4 Air Changes/Hour,11M 9S,53.84%
8F030003,4 Air Changes/Hour,11M 10S,56.34%
8F030003,4 Air Changes/Hour,11M 11S,54.53%
8F030003,4 Air Changes/Hour,11M 12S,52.99%
8F030003,4 Air Changes/Hour,11M 13S,53.43%
8F030003,4 Air Changes/Hour,11M 14S,55.32%
8F030003,4 Air Changes/Hour,11M 15S,48.64%
8F030003,4 Air Changes/Hour,11M 16S,52.40%
8F030003,4 Air Changes/Hour,11M 17S,53.87%
8F030003,4 Air Changes/Hour,11M 18S,54.92%
8F030003,4 Air Changes/Hour,11M 19S,55.59%
8F030003,4 Air Changes/Hour,11M 20S,52.32%
8F030003,4 Air Changes/Hour,11M 21S,51.76%
8F030003,4 Air Changes/Hour,11M 22S,53.80%
8F030003,4 Air Changes/Hour,11M 23S,56.31%
8F030003,4 Air Changes/Hour,11M 24S,53.12%
8F030003,4 Air Changes/Hour,11M 25S,55.62%
8F030003,4 Air Changes/Hour,11M 26S,53.29%
8F030003,4 Air Changes/Hour,11M 27S,52.77%
8F030003,4 Air Changes/Hour,11M 28S,54.74%
8F030003,4 Air Changes/Hour,11M 29S,54.04%
8F030003,4 Air Changes/Hour,11M 30S,52.66%
8F030003,4 Air Changes/Hour,11M 31S,53.21%
8F030003,4 Air Changes/Hour,11M 32S,51.15%
8F030003,4 Air Changes/Hour,11M 33S,53.86%
8F030003,4 Air Changes/Hour,11M 34S,49.51%
8F030003,4 Air Changes/Hour,11M 35S,54.30%
8F030003,4 Air Changes/Hour,11M 36S,48.02%
8F030003,4 Air Changes/Hour,11M 37S,56.80%
8F030003,4 Air Changes/Hour,11M 38S,52.80%
8F030003,4 Air Changes/Hour,11M 39S,53.81%
8F030003,4 Air Changes/Hour,11M 40S,57.20%
8F030003,4 Air Changes/Hour,11M 41S,54.14%
8F030003,4 Air Changes/Hour,11M 42S,52.13%
8F030003,4 Air Changes/Hour,11M 43S,50.55%
8F030003,4 Air Changes/Hour,11M 44S,53.44%
8F030003,4 Air Changes/Hour,11M 45S,54.54%
8F030003,4 Air Changes/Hour,11M 46S,53.64%
8F030003,4 Air Changes/Hour,11M 47S,54.95%
8F030003,4 Air Changes/Hour,11M 48S,50.29%
8F030003,4 Air Changes/Hour,11M 49S,49.47%
8F030003,4 Air Changes/Hour,11M 50S,52.38%
8F030003,4 Air Changes/Hour,11M 51S,51.93%
8F030003,4 Air Changes/Hour,11M 52S,52.31%
8F030003,4 Air Changes/Hour,11M 53S,50.82%
8F030003,4 Air Changes/Hour,11M 54S,51.16%
8F030003,4 Air Changes/Hour,11M 55S,52.60%
8F030003,4 Air Changes/Hour,11M 56S,49.87%
8F030003,4 Air Changes/Hour,11M 57S,50.58%
8F030003,4 Air Changes/Hour,11M 58S,57.82%
8F030003,4 Air Changes/Hour,11M 59S,51.56%
8F030003,4 Air Changes/Hour,12M 0S,50.96%
8F030003,4 Air Changes/Hour,12M 1S,51.45%
8F030003,4 Air Changes/Hour,12M 2S,52.71%
8F030003,4 Air Changes/Hour,12M 3S,51.95%
8F030003,4 Air Changes/Hour,12M 4S,52.02%
8F030003,4 Air Changes/Hour,12M 5S,53.23%
8F030003,4 Air Changes/Hour,12M 6S,53.86%
8F030003,4 Air Changes/Hour,12M 7S,52.33%
8F030003,4 Air Changes/Hour,12M 8S,53.62%
8F030003,4 Air Changes/Hour,12M 9S,51.31%
8F030003,4 Air Changes/Hour,12M 10S,51.69%
8F030003,4 Air Changes/Hour,12M 11S,52.48%
8F030003,4 Air Changes/Hour,12M 12S,53.29%
8F030003,4 Air Changes/Hour,12M 13S,54.16%
8F030003,4 Air Changes/Hour,12M 14S,49.86%
8F030003,4 Air Changes/Hour,12M 15S,51.41%
8F030003,4 Air Changes/Hour,12M 16S,51.59%
8F030003,4 Air Changes/Hour,12M 17S,54.92%
8F030003,4 Air Changes/Hour,12M 18S,52.80%
8F030003,4 Air Changes/Hour,12M 19S,53.25%
8F030003,4 Air Changes/Hour,12M 20S,52.75%
8F030003,4 Air Changes/Hour,12M 21S,53.78%
8F030003,4 Air Changes/Hour,12M 22S,52.74%
8F030003,4 Air Changes/Hour,12M 23S,51.61%
8F030003,4 Air Changes/Hour,12M 24S,52.94%
8F030003,4 Air Changes/Hour,12M 25S,51.19%
8F030003,4 Air Changes/Hour,12M 26S,55.62%
8F030003,4 Air Changes/Hour,12M 27S,53.48%
8F030003,4 Air Changes/Hour,12M 28S,52.67%
8F030003,4 Air Changes/Hour,12M 29S,48.82%
8F030003,4 Air Changes/Hour,12M 30S,48.78%
8F030003,4 Air Changes/Hour,12M 31S,51.80%
8F030003,4 Air Changes/Hour,12M 32S,48.03%
8F030003,4 Air Changes/Hour,12M 33S,49.22%
8F030003,4 Air Changes/Hour,12M 34S,51.07%
8F030003,4 Air Changes/Hour,12M 35S,52.99%
8F030003,4 Air Changes/Hour,12M 36S,46.14%
8F030003,4 Air Changes/Hour,12M 37S,51.25%
8F030003,4 Air Changes/Hour,12M 38S,52.54%
8F030003,4 Air Changes/Hour,12M 39S,48.64%
8F030003,4 Air Changes/Hour,12M 40S,44.89%
8F030003,4 Air Changes/Hour,12M 41S,48.41%
8F030003,4 Air Changes/Hour,12M 42S,47.28%
8F030003,4 Air Changes/Hour,12M 43S,47.79%
8F030003,4 Air Changes/Hour,12M 44S,49.42%
8F030003,4 Air Changes/Hour,12M 45S,49.79%
8F030003,4 Air Changes/Hour,12M 46S,44.51%
8F030003,4 Air Changes/Hour,12M 47S,46.31%
8F030003,4 Air Changes/Hour,12M 48S,45.96%
8F030003,4 Air Changes/Hour,12M 49S,48.71%
8F030003,4 Air Changes/Hour,12M 50S,49.07%
8F030003,4 Air Changes/Hour,12M 51S,50.84%
8F030003,4 Air Changes/Hour,12M 52S,53.66%
8F030003,4 Air Changes/Hour,12M 53S,48.72%
8F030003,4 Air Changes/Hour,12M 54S,49.28%
8F030003,4 Air Changes/Hour,12M 55S,51.43%
8F030003,4 Air Changes/Hour,12M 56S,48.91%
8F030003,4 Air Changes/Hour,12M 57S,48.61%
8F030003,4 Air Changes/Hour,12M 58S,48.39%
8F030003,4 Air Changes/Hour,12M 59S,49.06%
8F030003,4 Air Changes/Hour,13M 0S,49.57%
8F030003,4 Air Changes/Hour,13M 1S,47.10%
8F030003,4 Air Changes/Hour,13M 2S,49.89%
8F030003,4 Air Changes/Hour,13M 3S,52.31%
8F030003,4 Air Changes/Hour,13M 4S,48.64%
8F030003,4 Air Changes/Hour,13M 5S,47.13%
8F030003,4 Air Changes/Hour,13M 6S,50.09%
8F030003,4 Air Changes/Hour,13M 7S,45.56%
8F030003,4 Air Changes/Hour,13M 8S,46.93%
8F030003,4 Air Changes/Hour,13M 9S,50.67%
8F030003,4 Air Changes/Hour,13M 10S,51.44%
8F030003,4 Air Changes/Hour,13M 11S,50.50%
8F030003,4 Air Changes/Hour,13M 12S,49.77%
8F030003,4 Air Changes/Hour,13M 13S,47.66%
8F030003,4 Air Changes/Hour,13M 14S,50.21%
8F030003,4 Air Changes/Hour,13M 15S,54.08%
8F030003,4 Air Changes/Hour,13M 16S,47.44%
8F030003,4 Air Changes/Hour,13M 17S,49.83%
8F030003,4 Air Changes/Hour,13M 18S,47.38%
8F030003,4 Air Changes/Hour,13M 19S,52.67%
8F030003,4 Air Changes/Hour,13M 20S,48.86%
8F030003,4 Air Changes/Hour,13M 21S,48.29%
8F030003,4 Air Changes/Hour,13M 22S,50.72%
8F030003,4 Air Changes/Hour,13M 23S,48.55%
8F030003,4 Air Changes/Hour,13M 24S,50.41%
8F030003,4 Air Changes/Hour,13M 25S,47.72%
8F030003,4 Air Changes/Hour,13M 26S,50.01%
8F030003,4 Air Changes/Hour,13M 27S,47.17%
8F030003,4 Air Changes/Hour,13M 28S,47.92%
8F030003,4 Air Changes/Hour,13M 29S,48.43%
8F030003,4 Air Changes/Hour,13M 30S,46.79%
8F030003,4 Air Changes/Hour,13M 31S,48.69%
8F030003,4 Air Changes/Hour,13M 32S,46.32%
8F030003,4 Air Changes/Hour,13M 33S,46.06%
8F030003,4 Air Changes/Hour,13M 34S,43.52%
8F030003,4 Air Changes/Hour,13M 35S,45.16%
8F030003,4 Air Changes/Hour,13M 36S,45.13%
8F030003,4 Air Changes/Hour,13M 37S,48.90%
8F030003,4 Air Changes/Hour,13M 38S,43.58%
8F030003,4 Air Changes/Hour,13M 39S,47.29%
