OPC,ACH,Time_Elapsed,Percent_Aerosol_Remaining
8F030003,4 Air Changes/Hour,13M 40S,47.75%
8F030003,4 Air Changes/Hour,13M 41S,47.24%
8F030003,4 Air Changes/Hour,13M 42S,48.58%
8F030003,4 Air Changes/Hour,13M 43S,48.85%
8F030003,4 Air Changes/Hour,13M 44S,48.93%
8F030003,4 Air Changes/Hour,13M 45S,47.24%
8F030003,4 Air Changes/Hour,13M 46S,49.82%
8F030003,4 Air Changes/Hour,13M 47S,49.21%
8F030003,4 Air Changes/Hour,13M 48S,45.58%
8F030003,4 Air Changes/Hour,13M 49S,47.19%
8F030003,4 Air Changes/Hour,13M 50S,44.76%
8F030003,4 Air Changes/Hour,13M 51S,46.39%
8F030003,4 Air Changes/Hour,13M 52S,47.10%
8F030003,4 Air Changes/Hour,13M 53S,45.74%
8F030003,4 Air Changes/Hour,13M 54S,49.33%
8F030003,4 Air Changes/Hour,13M 55S,46.15%
8F030003,4 Air Changes/Hour,13M 56S,44.18%
8F030003,4 Air Changes/Hour,13M 57S,46.39%
8F030003,4 Air Changes/Hour,13M 58S,45.48%
8F030003,4 Air Changes/Hour,13M 59S,48.09%
8F030003,4 Air Changes/Hour,14M 0S,47.16%
8F030003,4 Air Changes/Hour,14M 1S,46.22%
8F030003,4 Air Changes/Hour,14M 2S,44.08%
8F030003,4 Air Changes/Hour,14M 3S,50.36%
8F030003,4 Air Changes/Hour,14M 4S,46.63%
8F030003,4 Air Changes/Hour,14M 5S,47.55%
8F030003,4 Air Changes/Hour,14M 6S,44.46%
8F030003,4 Air Changes/Hour,14M 7S,48.20%
8F030003,4 Air Changes/Hour,14M 8S,50.65%
8F030003,4 Air Changes/Hour,14M 9S,45.27%
8F030003,4 Air Changes/Hour,14M 10S,45.41%
8F030003,4 Air Changes/Hour,14M 11S,47.14%
8F030003,4 Air Changes/Hour,14M 12S,45.42%
8F030003,4 Air Changes/Hour,14M 13S,46.72%
8F030003,4 Air Changes/Hour,14M 14S,49.30%
8F030003,4 Air Changes/Hour,14M 15S,45.63%
8F030003,4 Air Changes/Hour,14M 16S,46.35%
8F030003,4 Air Changes/Hour,14M 17S,46.77%
8F030003,4 Air Changes/Hour,14M 18S,46.74%
8F030003,4 Air Changes/Hour,14M 19S,44.51%
8F030003,4 Air Changes/Hour,14M 20S,46.66%
8F030003,4 Air Changes/Hour,14M 21S,44.26%
8F030003,4 Air Changes/Hour,14M 22S,44.46%
8F030003,4 Air Changes/Hour,14M 23S,44.92%
8F030003,4 Air Changes/Hour,14M 24S,44.19%
8F030003,4 Air Changes/Hour,14M 25S,43.87%
8F030003,4 Air Changes/Hour,14M 26S,41.52%
8F030003,4 Air Changes/Hour,14M 27S,45.46%
8F030003,4 Air Changes/Hour,14M 28S,46.22%
8F030003,4 Air Changes/Hour,14M 29S,44.04%
8F030003,4 Air Changes/Hour,14M 30S,47.97%
8F030003,4 Air Changes/Hour,14M 31S,46.72%
8F030003,4 Air Changes/Hour,14M 32S,44.24%
8F030003,4 Air Changes/Hour,14M 33S,45.06%
8F030003,4 Air Changes/Hour,14M 34S,46.38%
8F030003,4 Air Changes/Hour,14M 35S,48.67%
8F030003,4 Air Changes/Hour,14M 36S,44.41%
8F030003,4 Air Changes/Hour,14M 37S,48.50%
8F030003,4 Air Changes/Hour,14M 38S,42.70%
8F030003,4 Air Changes/Hour,14M 39S,46.34%
8F030003,4 Air Changes/Hour,14M 40S,44.46%
8F030003,4 Air Changes/Hour,14M 41S,46.45%
8F030003,4 Air Changes/Hour,14M 42S,44.96%
8F030003,4 Air Changes/Hour,14M 43S,44.71%
8F030003,4 Air Changes/Hour,14M 44S,47.16%
8F030003,4 Air Changes/Hour,14M 45S,44.79%
8F030003,4 Air Changes/Hour,14M 46S,46.07%
8F030003,4 Air Changes/Hour,14M 47S,43.83%
8F030003,4 Air Changes/Hour,14M 48S,45.75%
8F030003,4 Air Changes/Hour,14M 49S,44.48%
8F030003,4 Air Changes/Hour,14M 50S,43.36%
8F030003,4 Air Changes/Hour,14M 51S,45.68%
8F030003,4 Air Changes/Hour,14M 52S,44.39%
8F030003,4 Air Changes/Hour,14M 53S,43.03%
8F030003,4 Air Changes/Hour,14M 54S,46.33%
8F030003,4 Air Changes/Hour,14M 55S,46.73%
8F030003,4 Air Changes/Hour,14M 56S,43.13%
8F030003,4 Air Changes/Hour,14M 57S,44.81%
8F030003,4 Air Changes/Hour,14M 58S,43.67%
8F030003,4 Air Changes/Hour,14M 59S,43.11%
8F030003,4 Air Changes/Hour,15M 0S,43.97%
8F030004,4 Air Changes/Hour,0S,0.37%
8F030004,4 Air Changes/Hour,1S,0.08%
8F030004,4 Air Changes/Hour,2S,0.19%
8F030004,4 Air Changes/Hour,3S,0.20%
8F030004,4 Air Changes/Hour,4S,0.13%
8F030004,4 Air Changes/Hour,5S,0.33%
8F030004,4 Air Changes/Hour,6S,0.08%
8F030004,4 Air Changes/Hour,7S,0.19%
8F030004,4 Air Changes/Hour,8S,0.16%
8F030004,4 Air Changes/Hour,9S,0.04%
8F030004,4 Air Changes/Hour,10S,0.03%
8F030004,4 Air Changes/Hour,11S,0.13%
8F030004,4 Air Changes/Hour,12S,0.43%
8F030004,4 Air Changes/Hour,13S,15.48%
8F030004,4 Air Changes/Hour,14S,15.86%
8F030004,4 Air Changes/Hour,15S,0.50%
8F030004,4 Air Changes/Hour,16S,3.17%
8F030004,4 Air Changes/Hour,17S,9.76%
8F030004,4 Air Changes/Hour,18S,3.39%
8F030004,4 Air Changes/Hour,19S,14.81%
8F030004,4 Air Changes/Hour,20S,2.77%
8F030004,4 Air Changes/Hour,21S,3.57%
8F030004,4 Air Changes/Hour,22S,3.64%
8F030004,4 Air Changes/Hour,23S,5.02%
8F030004,4 Air Changes/Hour,24S,2.51%
8F030004,4 Air Changes/Hour,25S,0.38%
8F030004,4 Air Changes/Hour,26S,1.50%
8F030004,4 Air Changes/Hour,27S,4.14%
8F030004,4 Air Changes/Hour,28S,1.82%
8F030004,4 Air Changes/Hour,29S,3.25%
8F030004,4 Air Changes/Hour,30S,2.19%
8F030004,4 Air Changes/Hour,31S,7.80%
8F030004,4 Air Changes/Hour,32S,42.10%
8F030004,4 Air Changes/Hour,33S,46.10%
8F030004,4 Air Changes/Hour,34S,30.42%
8F030004,4 Air Changes/Hour,35S,30.09%
8F030004,4 Air Changes/Hour,36S,38.10%
8F030004,4 Air Changes/Hour,37S,27.19%
8F030004,4 Air Changes/Hour,38S,65.80%
8F030004,4 Air Changes/Hour,39S,80.87%
8F030004,4 Air Changes/Hour,40S,84.88%
8F030004,4 Air Changes/Hour,41S,91.74%
8F030004,4 Air Changes/Hour,42S,83.84%
8F030004,4 Air Changes/Hour,43S,75.47%
8F030004,4 Air Changes/Hour,44S,230.27%
8F030004,4 Air Changes/Hour,45S,134.21%
8F030004,4 Air Changes/Hour,46S,107.88%
8F030004,4 Air Changes/Hour,47S,85.57%
8F030004,4 Air Changes/Hour,48S,50.04%
8F030004,4 Air Changes/Hour,49S,76.50%
8F030004,4 Air Changes/Hour,50S,95.11%
8F030004,4 Air Changes/Hour,51S,90.60%
8F030004,4 Air Changes/Hour,52S,130.96%
8F030004,4 Air Changes/Hour,53S,151.63%
8F030004,4 Air Changes/Hour,54S,162.26%
8F030004,4 Air Changes/Hour,55S,71.37%
8F030004,4 Air Changes/Hour,56S,98.20%
8F030004,4 Air Changes/Hour,57S,113.51%
8F030004,4 Air Changes/Hour,58S,129.70%
8F030004,4 Air Changes/Hour,59S,121.22%
8F030004,4 Air Changes/Hour,1M 0S,133.13%
8F030004,4 Air Changes/Hour,1M 1S,171.42%
8F030004,4 Air Changes/Hour,1M 2S,169.07%
8F030004,4 Air Changes/Hour,1M 3S,105.95%
8F030004,4 Air Changes/Hour,1M 4S,121.96%
8F030004,4 Air Changes/Hour,1M 5S,110.67%
8F030004,4 Air Changes/Hour,1M 6S,123.74%
8F030004,4 Air Changes/Hour,1M 7S,116.02%
8F030004,4 Air Changes/Hour,1M 8S,116.97%
8F030004,4 Air Changes/Hour,1M 9S,109.35%
8F030004,4 Air Changes/Hour,1M 10S,121.68%
8F030004,4 Air Changes/Hour,1M 11S,112.41%
8F030004,4 Air Changes/Hour,1M 12S,106.91%
8F030004,4 Air Changes/Hour,1M 13S,119.75%
8F030004,4 Air Changes/Hour,1M 14S,113.13%
8F030004,4 Air Changes/Hour,1M 15S,130.03%
8F030004,4 Air Changes/Hour,1M 16S,172.69%
8F030004,4 Air Changes/Hour,1M 17S,145.59%
8F030004,4 Air Changes/Hour,1M 18S,105.30%
8F030004,4 Air Changes/Hour,1M 19S,143.55%
8F030004,4 Air Changes/Hour,1M 20S,144.61%
8F030004,4 Air Changes/Hour,1M 21S,128.50%
8F030004,4 Air Changes/Hour,1M 22S,123.43%
8F030004,4 Air Changes/Hour,1M 23S,120.74%
8F030004,4 Air Changes/Hour,1M 24S,98.45%
8F030004,4 Air Changes/Hour,1M 25S,89.90%
8F030004,4 Air Changes/Hour,1M 26S,92.10%
8F030004,4 Air Changes/Hour,1M 27S,97.52%
8F030004,4 Air Changes/Hour,1M 28S,94.32%
8F030004,4 Air Changes/Hour,1M 29S,97.36%
8F030004,4 Air Changes/Hour,1M 30S,107.42%
8F030004,4 Air Changes/Hour,1M 31S,103.78%
8F030004,4 Air Changes/Hour,1M 32S,101.77%
8F030004,4 Air Changes/Hour,1M 33S,96.65%
8F030004,4 Air Changes/Hour,1M 34S,89.74%
8F030004,4 Air Changes/Hour,1M 35S,99.34%
8F030004,4 Air Changes/Hour,1M 36S,111.63%
8F030004,4 Air Changes/Hour,1M 37S,108.19%
8F030004,4 Air Changes/Hour,1M 38S,116.92%
8F030004,4 Air Changes/Hour,1M 39S,109.49%
8F030004,4 Air Changes/Hour,1M 40S,112.43%
8F030004,4 Air Changes/Hour,1M 41S,112.04%
8F030004,4 Air Changes/Hour,1M 42S,119.44%
8F030004,4 Air Changes/Hour,1M 43S,101.18%
8F030004,4 Air Changes/Hour,1M 44S,98.72%
8F030004,4 Air Changes/Hour,1M 45S,104.34%
8F030004,4 Air Changes/Hour,1M 46S,112.23%
8F030004,4 Air Changes/Hour,1M 47S,117.98%
8F030004,4 Air Changes/Hour,1M 48S,116.00%
8F030004,4 Air Changes/Hour,1M 49S,102.08%
8F030004,4 Air Changes/Hour,1M 50S,95.28%
8F030004,4 Air Changes/Hour,1M 51S,114.88%
8F030004,4 Air Changes/Hour,1M 52S,98.81%
8F030004,4 Air Changes/Hour,1M 53S,97.91%
8F030004,4 Air Changes/Hour,1M 54S,126.94%
8F030004,4 Air Changes/Hour,1M 55S,97.53%
8F030004,4 Air Changes/Hour,1M 56S,91.98%
8F030004,4 Air Changes/Hour,1M 57S,95.48%
8F030004,4 Air Changes/Hour,1M 58S,92.61%
8F030004,4 Air Changes/Hour,1M 59S,96.58%
8F030004,4 Air Changes/Hour,2M 0S,95.80%
8F030004,4 Air Changes/Hour,2M 1S,106.94%
8F030004,4 Air Changes/Hour,2M 2S,102.17%
8F030004,4 Air Changes/Hour,2M 3S,101.17%
8F030004,4 Air Changes/Hour,2M 4S,109.53%
8F030004,4 Air Changes/Hour,2M 5S,115.71%
8F030004,4 Air Changes/Hour,2M 6S,111.17%
8F030004,4 Air Changes/Hour,2M 7S,117.79%
8F030004,4 Air Changes/Hour,2M 8S,103.17%
8F030004,4 Air Changes/Hour,2M 9S,104.78%
8F030004,4 Air Changes/Hour,2M 10S,100.69%
8F030004,4 Air Changes/Hour,2M 11S,103.56%
8F030004,4 Air Changes/Hour,2M 12S,101.31%
8F030004,4 Air Changes/Hour,2M 13S,110.48%
8F030004,4 Air Changes/Hour,2M 14S,94.40%
8F030004,4 Air Changes/Hour,2M 15S,93.57%
8F030004,4 Air Changes/Hour,2M 16S,104.62%
8F030004,4 Air Changes/Hour,2M 17S,96.78%
8F030004,4 Air Changes/Hour,2M 18S,97.51%
8F030004,4 Air Changes/Hour,2M 19S,94.84%
8F030004,4 Air Changes/Hour,2M 20S,87.50%
8F030004,4 Air Changes/Hour,2M 21S,109.08%
8F030004,4 Air Changes/Hour,2M 22S,102.21%
8F030004,4 Air Changes/Hour,2M 23S,97.70%
8F030004,4 Air Changes/Hour,2M 24S,98.38%
8F030004,4 Air Changes/Hour,2M 25S,94.71%
8F030004,4 Air Changes/Hour,2M 26S,97.85%
8F030004,4 Air Changes/Hour,2M 27S,99.59%
8F030004,4 Air Changes/Hour,2M 28S,101.65%
8F030004,4 Air Changes/Hour,2M 29S,96.93%
8F030004,4 Air Changes/Hour,2M 30S,97.56%
8F030004,4 Air Changes/Hour,2M 31S,98.87%
8F030004,4 Air Changes/Hour,2M 32S,99.95%
8F030004,4 Air Changes/Hour,2M 33S,86.32%
8F030004,4 Air Changes/Hour,2M 34S,88.72%
8F030004,4 Air Changes/Hour,2M 35S,91.69%
8F030004,4 Air Changes/Hour,2M 36S,88.88%
8F030004,4 Air Changes/Hour,2M 37S,95.77%
8F030004,4 Air Changes/Hour,2M 38S,96.83%
8F030004,4 Air Changes/Hour,2M 39S,105.71%
8F030004,4 Air Changes/Hour,2M 40S,100.62%
8F030004,4 Air Changes/Hour,2M 41S,101.23%
8F030004,4 Air Changes/Hour,2M 42S,101.17%
8F030004,4 Air Changes/Hour,2M 43S,98.16%
8F030004,4 Air Changes/Hour,2M 44S,95.35%
8F030004,4 Air Changes/Hour,2M 45S,86.60%
8F030004,4 Air Changes/Hour,2M 46S,87.10%
8F030004,4 Air Changes/Hour,2M 47S,89.84%
8F030004,4 Air Changes/Hour,2M 48S,91.53%
8F030004,4 Air Changes/Hour,2M 49S,98.26%
8F030004,4 Air Changes/Hour,2M 50S,102.84%
8F030004,4 Air Changes/Hour,2M 51S,100.38%
8F030004,4 Air Changes/Hour,2M 52S,97.94%
8F030004,4 Air Changes/Hour,2M 53S,101.20%
8F030004,4 Air Changes/Hour,2M 54S,121.23%
8F030004,4 Air Changes/Hour,2M 55S,94.01%
8F030004,4 Air Changes/Hour,2M 56S,88.28%
8F030004,4 Air Changes/Hour,2M 57S,78.38%
8F030004,4 Air Changes/Hour,2M 58S,89.63%
8F030004,4 Air Changes/Hour,2M 59S,85.95%
8F030004,4 Air Changes/Hour,3M 0S,85.24%
8F030004,4 Air Changes/Hour,3M 1S,84.52%
8F030004,4 Air Changes/Hour,3M 2S,82.35%
8F030004,4 Air Changes/Hour,3M 3S,90.64%
8F030004,4 Air Changes/Hour,3M 4S,99.21%
8F030004,4 Air Changes/Hour,3M 5S,94.03%
8F030004,4 Air Changes/Hour,3M 6S,90.65%
8F030004,4 Air Changes/Hour,3M 7S,88.67%
8F030004,4 Air Changes/Hour,3M 8S,86.43%
8F030004,4 Air Changes/Hour,3M 9S,88.05%
8F030004,4 Air Changes/Hour,3M 10S,93.24%
8F030004,4 Air Changes/Hour,3M 11S,101.31%
8F030004,4 Air Changes/Hour,3M 12S,96.60%
8F030004,4 Air Changes/Hour,3M 13S,88.68%
8F030004,4 Air Changes/Hour,3M 14S,92.61%
8F030004,4 Air Changes/Hour,3M 15S,92.13%
8F030004,4 Air Changes/Hour,3M 16S,86.78%
8F030004,4 Air Changes/Hour,3M 17S,89.31%
8F030004,4 Air Changes/Hour,3M 18S,89.09%
8F030004,4 Air Changes/Hour,3M 19S,88.35%
8F030004,4 Air Changes/Hour,3M 20S,89.89%
8F030004,4 Air Changes/Hour,3M 21S,93.17%
8F030004,4 Air Changes/Hour,3M 22S,90.17%
8F030004,4 Air Changes/Hour,3M 23S,88.15%
8F030004,4 Air Changes/Hour,3M 24S,84.72%
8F030004,4 Air Changes/Hour,3M 25S,86.81%
8F030004,4 Air Changes/Hour,3M 26S,84.19%
8F030004,4 Air Changes/Hour,3M 27S,85.05%
8F030004,4 Air Changes/Hour,3M 28S,85.00%
8F030004,4 Air Changes/Hour,3M 29S,88.81%
8F030004,4 Air Changes/Hour,3M 30S,86.65%
8F030004,4 Air Changes/Hour,3M 31S,89.27%
8F030004,4 Air Changes/Hour,3M 32S,95.10%
8F030004,4 Air Changes/Hour,3M 33S,90.93%
8F030004,4 Air Changes/Hour,3M 34S,84.00%
8F030004,4 Air Changes/Hour,3M 35S,82.80%
8F030004,4 Air Changes/Hour,3M 36S,86.42%
8F030004,4 Air Changes/Hour,3M 37S,86.35%
8F030004,4 Air Changes/Hour,3M 38S,81.42%
8F030004,4 Air Changes/Hour,3M 39S,85.82%
8F030004,4 Air Changes/Hour,3M 40S,87.57%
8F030004,4 Air Changes/Hour,3M 41S,86.59%
8F030004,4 Air Changes/Hour,3M 42S,93.15%
8F030004,4 Air Changes/Hour,3M 43S,81.84%
8F030004,4 Air Changes/Hour,3M 44S,89.09%
8F030004,4 Air Changes/Hour,3M 45S,81.17%
8F030004,4 Air Changes/Hour,3M 46S,78.42%
8F030004,4 Air Changes/Hour,3M 47S,78.36%
8F030004,4 Air Changes/Hour,3M 48S,72.24%
8F030004,4 Air Changes/Hour,3M 49S,83.71%
8F030004,4 Air Changes/Hour,3M 50S,84.10%
8F030004,4 Air Changes/Hour,3M 51S,78.61%
8F030004,4 Air Changes/Hour,3M 52S,84.33%
8F030004,4 Air Changes/Hour,3M 53S,84.22%
8F030004,4 Air Changes/Hour,3M 54S,109.50%
8F030004,4 Air Changes/Hour,3M 55S,88.02%
8F030004,4 Air Changes/Hour,3M 56S,87.62%
8F030004,4 Air Changes/Hour,3M 57S,85.32%
8F030004,4 Air Changes/Hour,3M 58S,85.68%
8F030004,4 Air Changes/Hour,3M 59S,80.80%
8F030004,4 Air Changes/Hour,4M 0S,77.88%
8F030004,4 Air Changes/Hour,4M 1S,81.49%
8F030004,4 Air Changes/Hour,4M 2S,82.73%
8F030004,4 Air Changes/Hour,4M 3S,79.93%
8F030004,4 Air Changes/Hour,4M 4S,79.92%
8F030004,4 Air Changes/Hour,4M 5S,78.11%
8F030004,4 Air Changes/Hour,4M 6S,77.92%
8F030004,4 Air Changes/Hour,4M 7S,79.90%
8F030004,4 Air Changes/Hour,4M 8S,80.13%
8F030004,4 Air Changes/Hour,4M 9S,81.42%
8F030004,4 Air Changes/Hour,4M 10S,82.30%
8F030004,4 Air Changes/Hour,4M 11S,78.16%
8F030004,4 Air Changes/Hour,4M 12S,76.95%
8F030004,4 Air Changes/Hour,4M 13S,78.52%
8F030004,4 Air Changes/Hour,4M 14S,78.91%
8F030004,4 Air Changes/Hour,4M 15S,81.04%
8F030004,4 Air Changes/Hour,4M 16S,79.59%
8F030004,4 Air Changes/Hour,4M 17S,80.75%
8F030004,4 Air Changes/Hour,4M 18S,78.61%
8F030004,4 Air Changes/Hour,4M 19S,83.00%
8F030004,4 Air Changes/Hour,4M 20S,82.24%
8F030004,4 Air Changes/Hour,4M 21S,80.12%
8F030004,4 Air Changes/Hour,4M 22S,81.31%
8F030004,4 Air Changes/Hour,4M 23S,80.72%
8F030004,4 Air Changes/Hour,4M 24S,80.89%
8F030004,4 Air Changes/Hour,4M 25S,83.72%
8F030004,4 Air Changes/Hour,4M 26S,85.07%
8F030004,4 Air Changes/Hour,4M 27S,79.53%
8F030004,4 Air Changes/Hour,4M 28S,76.24%
8F030004,4 Air Changes/Hour,4M 29S,74.48%
8F030004,4 Air Changes/Hour,4M 30S,81.47%
8F030004,4 Air Changes/Hour,4M 31S,77.18%
8F030004,4 Air Changes/Hour,4M 32S,83.50%
8F030004,4 Air Changes/Hour,4M 33S,79.83%
8F030004,4 Air Changes/Hour,4M 34S,78.72%
8F030004,4 Air Changes/Hour,4M 35S,79.10%
8F030004,4 Air Changes/Hour,4M 36S,80.82%
8F030004,4 Air Changes/Hour,4M 37S,82.01%
8F030004,4 Air Changes/Hour,4M 38S,82.12%
8F030004,4 Air Changes/Hour,4M 39S,77.94%
8F030004,4 Air Changes/Hour,4M 40S,75.15%
8F030004,4 Air Changes/Hour,4M 41S,80.17%
8F030004,4 Air Changes/Hour,4M 42S,80.27%
8F030004,4 Air Changes/Hour,4M 43S,80.36%
8F030004,4 Air Changes/Hour,4M 44S,73.20%
8F030004,4 Air Changes/Hour,4M 45S,76.01%
8F030004,4 Air Changes/Hour,4M 46S,81.95%
8F030004,4 Air Changes/Hour,4M 47S,77.23%
8F030004,4 Air Changes/Hour,4M 48S,77.33%
8F030004,4 Air Changes/Hour,4M 49S,72.53%
8F030004,4 Air Changes/Hour,4M 50S,80.26%
8F030004,4 Air Changes/Hour,4M 51S,78.45%
8F030004,4 Air Changes/Hour,4M 52S,80.86%
8F030004,4 Air Changes/Hour,4M 53S,78.46%
8F030004,4 Air Changes/Hour,4M 54S,105.89%
8F030004,4 Air Changes/Hour,4M 55S,79.35%
8F030004,4 Air Changes/Hour,4M 56S,76.55%
8F030004,4 Air Changes/Hour,4M 57S,81.69%
8F030004,4 Air Changes/Hour,4M 58S,78.00%
8F030004,4 Air Changes/Hour,4M 59S,74.23%
8F030004,4 Air Changes/Hour,5M 0S,77.78%
8F030004,4 Air Changes/Hour,5M 1S,75.96%
8F030004,4 Air Changes/Hour,5M 2S,77.69%
8F030004,4 Air Changes/Hour,5M 3S,80.67%
8F030004,4 Air Changes/Hour,5M 4S,80.40%
8F030004,4 Air Changes/Hour,5M 5S,78.40%
8F030004,4 Air Changes/Hour,5M 6S,80.17%
8F030004,4 Air Changes/Hour,5M 7S,77.29%
8F030004,4 Air Changes/Hour,5M 8S,73.97%
8F030004,4 Air Changes/Hour,5M 9S,75.63%
8F030004,4 Air Changes/Hour,5M 10S,74.63%
8F030004,4 Air Changes/Hour,5M 11S,72.14%
8F030004,4 Air Changes/Hour,5M 12S,72.25%
8F030004,4 Air Changes/Hour,5M 13S,80.35%
8F030004,4 Air Changes/Hour,5M 14S,78.05%
8F030004,4 Air Changes/Hour,5M 15S,73.17%
8F030004,4 Air Changes/Hour,5M 16S,75.67%
8F030004,4 Air Changes/Hour,5M 17S,74.66%
8F030004,4 Air Changes/Hour,5M 18S,69.63%
8F030004,4 Air Changes/Hour,5M 19S,72.06%
8F030004,4 Air Changes/Hour,5M 20S,71.88%
8F030004,4 Air Changes/Hour,5M 21S,72.94%
8F030004,4 Air Changes/Hour,5M 22S,74.80%
8F030004,4 Air Changes/Hour,5M 23S,70.26%
8F030004,4 Air Changes/Hour,5M 24S,74.52%
8F030004,4 Air Changes/Hour,5M 25S,71.46%
8F030004,4 Air Changes/Hour,5M 26S,71.98%
8F030004,4 Air Changes/Hour,5M 27S,75.93%
8F030004,4 Air Changes/Hour,5M 28S,74.28%
8F030004,4 Air Changes/Hour,5M 29S,71.26%
8F030004,4 Air Changes/Hour,5M 30S,73.90%
8F030004,4 Air Changes/Hour,5M 31S,78.22%
8F030004,4 Air Changes/Hour,5M 32S,75.86%
8F030004,4 Air Changes/Hour,5M 33S,78.43%
8F030004,4 Air Changes/Hour,5M 34S,69.85%
8F030004,4 Air Changes/Hour,5M 35S,73.07%
8F030004,4 Air Changes/Hour,5M 36S,67.63%
8F030004,4 Air Changes/Hour,5M 37S,77.03%
8F030004,4 Air Changes/Hour,5M 38S,81.63%
8F030004,4 Air Changes/Hour,5M 39S,74.37%
8F030004,4 Air Changes/Hour,5M 40S,75.35%
8F030004,4 Air Changes/Hour,5M 41S,76.36%
8F030004,4 Air Changes/Hour,5M 42S,75.52%
8F030004,4 Air Changes/Hour,5M 43S,76.11%
8F030004,4 Air Changes/Hour,5M 44S,77.59%
8F030004,4 Air Changes/Hour,5M 45S,73.96%
8F030004,4 Air Changes/Hour,5M 46S,77.32%
8F030004,4 Air Changes/Hour,5M 47S,73.82%
8F030004,4 Air Changes/Hour,5M 48S,67.35%
8F030004,4 Air Changes/Hour,5M 49S,70.37%
8F030004,4 Air Changes/Hour,5M 50S,74.49%
8F030004,4 Air Changes/Hour,5M 51S,73.21%
8F030004,4 Air Changes/Hour,5M 52S,71.75%
8F030004,4 Air Changes/Hour,5M 53S,71.58%
8F030004,4 Air Changes/Hour,5M 54S,88.41%
8F030004,4 Air Changes/Hour,5M 55S,67.21%
8F030004,4 Air Changes/Hour,5M 56S,65.64%
8F030004,4 Air Changes/Hour,5M 57S,73.31%
8F030004,4 Air Changes/Hour,5M 58S,76.06%
8F030004,4 Air Changes/Hour,5M 59S,98.40%
8F030004,4 Air Changes/Hour,6M 0S,71.96%
8F030004,4 Air Changes/Hour,6M 1S,70.62%
8F030004,4 Air Changes/Hour,6M 2S,72.60%
8F030004,4 Air Changes/Hour,6M 3S,80.15%
8F030004,4 Air Changes/Hour,6M 4S,80.66%
8F030004,4 Air Changes/Hour,6M 5S,78.59%
8F030004,4 Air Changes/Hour,6M 6S,75.02%
8F030004,4 Air Changes/Hour,6M 7S,76.62%
8F030004,4 Air Changes/Hour,6M 8S,75.13%
8F030004,4 Air Changes/Hour,6M 9S,76.17%
8F030004,4 Air Changes/Hour,6M 10S,75.52%
8F030004,4 Air Changes/Hour,6M 11S,79.42%
8F030004,4 Air Changes/Hour,6M 12S,76.04%
8F030004,4 Air Changes/Hour,6M 13S,80.30%
8F030004,4 Air Changes/Hour,6M 14S,73.88%
8F030004,4 Air Changes/Hour,6M 15S,70.54%
8F030004,4 Air Changes/Hour,6M 16S,68.80%
8F030004,4 Air Changes/Hour,6M 17S,72.29%
8F030004,4 Air Changes/Hour,6M 18S,70.48%
8F030004,4 Air Changes/Hour,6M 19S,67.46%
8F030004,4 Air Changes/Hour,6M 20S,68.04%
8F030004,4 Air Changes/Hour,6M 21S,72.43%
8F030004,4 Air Changes/Hour,6M 22S,70.27%
8F030004,4 Air Changes/Hour,6M 23S,72.90%
8F030004,4 Air Changes/Hour,6M 24S,73.52%
8F030004,4 Air Changes/Hour,6M 25S,69.42%
8F030004,4 Air Changes/Hour,6M 26S,66.19%
8F030004,4 Air Changes/Hour,6M 27S,68.14%
8F030004,4 Air Changes/Hour,6M 28S,71.94%
8F030004,4 Air Changes/Hour,6M 29S,72.07%
8F030004,4 Air Changes/Hour,6M 30S,72.46%
8F030004,4 Air Changes/Hour,6M 31S,70.82%
8F030004,4 Air Changes/Hour,6M 32S,70.62%
8F030004,4 Air Changes/Hour,6M 33S,66.59%
8F030004,4 Air Changes/Hour,6M 34S,71.07%
8F030004,4 Air Changes/Hour,6M 35S,65.23%
8F030004,4 Air Changes/Hour,6M 36S,68.22%
8F030004,4 Air Changes/Hour,6M 37S,63.40%
8F030004,4 Air Changes/Hour,6M 38S,64.60%
8F030004,4 Air Changes/Hour,6M 39S,69.30%
8F030004,4 Air Changes/Hour,6M 40S,65.76%
8F030004,4 Air Changes/Hour,6M 41S,62.54%
8F030004,4 Air Changes/Hour,6M 42S,67.70%
8F030004,4 Air Changes/Hour,6M 43S,70.77%
8F030004,4 Air Changes/Hour,6M 44S,70.93%
8F030004,4 Air Changes/Hour,6M 45S,68.00%
8F030004,4 Air Changes/Hour,6M 46S,68.28%
8F030004,4 Air Changes/Hour,6M 47S,71.70%
8F030004,4 Air Changes/Hour,6M 48S,66.67%
8F030004,4 Air Changes/Hour,6M 49S,73.05%
8F030004,4 Air Changes/Hour,6M 50S,69.55%
8F030004,4 Air Changes/Hour,6M 51S,70.78%
8F030004,4 Air Changes/Hour,6M 52S,68.55%
8F030004,4 Air Changes/Hour,6M 53S,69.16%
8F030004,4 Air Changes/Hour,6M 54S,96.44%
8F030004,4 Air Changes/Hour,6M 55S,73.78%
8F030004,4 Air Changes/Hour,6M 56S,69.61%
8F030004,4 Air Changes/Hour,6M 57S,70.77%
8F030004,4 Air Changes/Hour,6M 58S,65.04%
8F030004,4 Air Changes/Hour,6M 59S,91.74%
8F030004,4 Air Changes/Hour,7M 0S,70.03%
8F030004,4 Air Changes/Hour,7M 1S,71.08%
8F030004,4 Air Changes/Hour,7M 2S,67.03%
8F030004,4 Air Changes/Hour,7M 3S,68.59%
8F030004,4 Air Changes/Hour,7M 4S,68.11%
8F030004,4 Air Changes/Hour,7M 5S,71.33%
8F030004,4 Air Changes/Hour,7M 6S,66.97%
8F030004,4 Air Changes/Hour,7M 7S,70.68%
8F030004,4 Air Changes/Hour,7M 8S,69.20%
8F030004,4 Air Changes/Hour,7M 9S,72.85%
8F030004,4 Air Changes/Hour,7M 10S,68.69%
8F030004,4 Air Changes/Hour,7M 11S,68.92%
8F030004,4 Air Changes/Hour,7M 12S,69.45%
8F030004,4 Air Changes/Hour,7M 13S,69.56%
8F030004,4 Air Changes/Hour,7M 14S,71.69%
8F030004,4 Air Changes/Hour,7M 15S,68.28%
8F030004,4 Air Changes/Hour,7M 16S,70.24%
8F030004,4 Air Changes/Hour,7M 17S,70.29%
8F030004,4 Air Changes/Hour,7M 18S,63.49%
8F030004,4 Air Changes/Hour,7M 19S,68.71%
8F030004,4 Air Changes/Hour,7M 20S,68.45%
8F030004,4 Air Changes/Hour,7M 21S,65.93%
8F030004,4 Air Changes/Hour,7M 22S,66.37%
8F030004,4 Air Changes/Hour,7M 23S,65.89%
8F030004,4 Air Changes/Hour,7M 24S,65.46%
8F030004,4 Air Changes/Hour,7M 25S,67.89%
8F030004,4 Air Changes/Hour,7M 26S,65.47%
8F030004,4 Air Changes/Hour,7M 27S,69.68%
8F030004,4 Air Changes/Hour,7M 28S,66.54%
8F030004,4 Air Changes/Hour,7M 29S,66.76%
8F030004,4 Air Changes/Hour,7M 30S,69.03%
8F030004,4 Air Changes/Hour,7M 31S,69.78%
8F030004,4 Air Changes/Hour,7M 32S,68.00%
8F030004,4 Air Changes/Hour,7M 33S,67.81%
8F030004,4 Air Changes/Hour,7M 34S,72.18%
8F030004,4 Air Changes/Hour,7M 35S,65.50%
8F030004,4 Air Changes/Hour,7M 36S,69.28%
8F030004,4 Air Changes/Hour,7M 37S,69.32%
8F030004,4 Air Changes/Hour,7M 38S,67.26%
8F030004,4 Air Changes/Hour,7M 39S,64.58%
8F030004,4 Air Changes/Hour,7M 40S,66.52%
8F030004,4 Air Changes/Hour,7M 41S,70.03%
8F030004,4 Air Changes/Hour,7M 42S,68.09%
8F030004,4 Air Changes/Hour,7M 43S,68.45%
8F030004,4 Air Changes/Hour,7M 44S,73.55%
8F030004,4 Air Changes/Hour,7M 45S,64.76%
8F030004,4 Air Changes/Hour,7M 46S,66.85%
8F030004,4 Air Changes/Hour,7M 47S,67.47%
8F030004,4 Air Changes/Hour,7M 48S,71.54%
8F030004,4 Air Changes/Hour,7M 49S,67.20%
8F030004,4 Air Changes/Hour,7M 50S,67.55%
8F030004,4 Air Changes/Hour,7M 51S,71.49%
8F030004,4 Air Changes/Hour,7M 52S,70.77%
8F030004,4 Air Changes/Hour,7M 53S,66.46%
8F030004,4 Air Changes/Hour,7M 54S,90.14%
8F030004,4 Air Changes/Hour,7M 55S,68.47%
8F030004,4 Air Changes/Hour,7M 56S,67.77%
8F030004,4 Air Changes/Hour,7M 57S,64.04%
8F030004,4 Air Changes/Hour,7M 58S,62.95%
8F030004,4 Air Changes/Hour,7M 59S,86.53%
8F030004,4 Air Changes/Hour,8M 0S,64.26%
8F030004,4 Air Changes/Hour,8M 1S,67.46%
8F030004,4 Air Changes/Hour,8M 2S,64.20%
8F030004,4 Air Changes/Hour,8M 3S,65.71%
8F030004,4 Air Changes/Hour,8M 4S,59.80%
8F030004,4 Air Changes/Hour,8M 5S,66.91%
8F030004,4 Air Changes/Hour,8M 6S,65.68%
8F030004,4 Air Changes/Hour,8M 7S,60.50%
8F030004,4 Air Changes/Hour,8M 8S,66.24%
8F030004,4 Air Changes/Hour,8M 9S,67.48%
8F030004,4 Air Changes/Hour,8M 10S,65.21%
8F030004,4 Air Changes/Hour,8M 11S,66.49%
8F030004,4 Air Changes/Hour,8M 12S,63.22%
8F030004,4 Air Changes/Hour,8M 13S,62.36%
8F030004,4 Air Changes/Hour,8M 14S,64.06%
8F030004,4 Air Changes/Hour,8M 15S,60.59%
8F030004,4 Air Changes/Hour,8M 16S,65.26%
8F030004,4 Air Changes/Hour,8M 17S,70.97%
8F030004,4 Air Changes/Hour,8M 18S,63.40%
8F030004,4 Air Changes/Hour,8M 19S,65.01%
8F030004,4 Air Changes/Hour,8M 20S,67.19%
8F030004,4 Air Changes/Hour,8M 21S,67.81%
8F030004,4 Air Changes/Hour,8M 22S,65.90%
8F030004,4 Air Changes/Hour,8M 23S,64.67%
8F030004,4 Air Changes/Hour,8M 24S,63.75%
8F030004,4 Air Changes/Hour,8M 25S,69.82%
8F030004,4 Air Changes/Hour,8M 26S,65.18%
8F030004,4 Air Changes/Hour,8M 27S,64.45%
8F030004,4 Air Changes/Hour,8M 28S,63.87%
8F030004,4 Air Changes/Hour,8M 29S,60.89%
8F030004,4 Air Changes/Hour,8M 30S,60.77%
8F030004,4 Air Changes/Hour,8M 31S,65.91%
8F030004,4 Air Changes/Hour,8M 32S,60.29%
8F030004,4 Air Changes/Hour,8M 33S,58.60%
8F030004,4 Air Changes/Hour,8M 34S,61.46%
8F030004,4 Air Changes/Hour,8M 35S,60.27%
8F030004,4 Air Changes/Hour,8M 36S,63.36%
8F030004,4 Air Changes/Hour,8M 37S,56.99%
8F030004,4 Air Changes/Hour,8M 38S,62.11%
8F030004,4 Air Changes/Hour,8M 39S,59.48%
8F030004,4 Air Changes/Hour,8M 40S,60.26%
8F030004,4 Air Changes/Hour,8M 41S,63.64%
8F030004,4 Air Changes/Hour,8M 42S,65.95%
8F030004,4 Air Changes/Hour,8M 43S,61.77%
8F030004,4 Air Changes/Hour,8M 44S,58.93%
8F030004,4 Air Changes/Hour,8M 45S,58.79%
8F030004,4 Air Changes/Hour,8M 46S,58.82%
8F030004,4 Air Changes/Hour,8M 47S,59.94%
8F030004,4 Air Changes/Hour,8M 48S,64.01%
8F030004,4 Air Changes/Hour,8M 49S,61.01%
8F030004,4 Air Changes/Hour,8M 50S,60.58%
8F030004,4 Air Changes/Hour,8M 51S,58.69%
8F030004,4 Air Changes/Hour,8M 52S,60.83%
8F030004,4 Air Changes/Hour,8M 53S,64.17%
8F030004,4 Air Changes/Hour,8M 54S,82.19%
8F030004,4 Air Changes/Hour,8M 55S,63.85%
8F030004,4 Air Changes/Hour,8M 56S,62.09%
8F030004,4 Air Changes/Hour,8M 57S,62.68%
8F030004,4 Air Changes/Hour,8M 58S,60.96%
8F030004,4 Air Changes/Hour,8M 59S,85.08%
8F030004,4 Air Changes/Hour,9M 0S,63.54%
8F030004,4 Air Changes/Hour,9M 1S,62.11%
8F030004,4 Air Changes/Hour,9M 2S,63.31%
8F030004,4 Air Changes/Hour,9M 3S,60.11%
8F030004,4 Air Changes/Hour,9M 4S,60.35%
8F030004,4 Air Changes/Hour,9M 5S,62.48%
8F030004,4 Air Changes/Hour,9M 6S,57.38%
8F030004,4 Air Changes/Hour,9M 7S,59.28%
8F030004,4 Air Changes/Hour,9M 8S,58.31%
8F030004,4 Air Changes/Hour,9M 9S,61.00%
8F030004,4 Air Changes/Hour,9M 10S,60.55%
8F030004,4 Air Changes/Hour,9M 11S,59.62%
8F030004,4 Air Changes/Hour,9M 12S,57.36%
8F030004,4 Air Changes/Hour,9M 13S,60.34%
8F030004,4 Air Changes/Hour,9M 14S,58.26%
8F030004,4 Air Changes/Hour,9M 15S,57.49%
8F030004,4 Air Changes/Hour,9M 16S,55.83%
8F030004,4 Air Changes/Hour,9M 17S,57.80%
8F030004,4 Air Changes/Hour,9M 18S,60.18%
8F030004,4 Air Changes/Hour,9M 19S,56.66%
8F030004,4 Air Changes/Hour,9M 20S,59.41%
8F030004,4 Air Changes/Hour,9M 21S,59.29%
8F030004,4 Air Changes/Hour,9M 22S,61.24%
8F030004,4 Air Changes/Hour,9M 23S,60.50%
8F030004,4 Air Changes/Hour,9M 24S,57.45%
8F030004,4 Air Changes/Hour,9M 25S,57.37%
8F030004,4 Air Changes/Hour,9M 26S,57.67%
8F030004,4 Air Changes/Hour,9M 27S,57.49%
8F030004,4 Air Changes/Hour,9M 28S,57.76%
8F030004,4 Air Changes/Hour,9M 29S,61.47%
8F030004,4 Air Changes/Hour,9M 30S,57.41%
8F030004,4 Air Changes/Hour,9M 31S,58.20%
8F030004,4 Air Changes/Hour,9M 32S,55.77%
8F030004,4 Air Changes/Hour,9M 33S,58.65%
8F030004,4 Air Changes/Hour,9M 34S,57.96%
8F030004,4 Air Changes/Hour,9M 35S,58.28%
8F030004,4 Air Changes/Hour,9M 36S,57.32%
8F030004,4 Air Changes/Hour,9M 37S,60.50%
8F030004,4 Air Changes/Hour,9M 38S,62.18%
8F030004,4 Air Changes/Hour,9M 39S,61.14%
8F030004,4 Air Changes/Hour,9M 40S,63.93%
8F030004,4 Air Changes/Hour,9M 41S,60.94%
8F030004,4 Air Changes/Hour,9M 42S,60.69%
8F030004,4 Air Changes/Hour,9M 43S,61.10%
8F030004,4 Air Changes/Hour,9M 44S,55.43%
8F030004,4 Air Changes/Hour,9M 45S,55.25%
8F030004,4 Air Changes/Hour,9M 46S,54.41%
8F030004,4 Air Changes/Hour,9M 47S,59.53%
8F030004,4 Air Changes/Hour,9M 48S,58.20%
8F030004,4 Air Changes/Hour,9M 49S,55.54%
8F030004,4 Air Changes/Hour,9M 50S,54.56%
8F030004,4 Air Changes/Hour,9M 51S,56.17%
8F030004,4 Air Changes/Hour,9M 52S,57.68%
8F030004,4 Air Changes/Hour,9M 53S,55.21%
8F030004,4 Air Changes/Hour,9M 54S,73.76%
8F030004,4 Air Changes/Hour,9M 55S,57.15%
8F030004,4 Air Changes/Hour,9M 56S,57.61%
8F030004,4 Air Changes/Hour,9M 57S,59.43%
8F030004,4 Air Changes/Hour,9M 58S,57.91%
8F030004,4 Air Changes/Hour,9M 59S,76.80%
8F030004,4 Air Changes/Hour,10M 0S,56.70%
8F030004,4 Air Changes/Hour,10M 1S,57.81%
8F030004,4 Air Changes/Hour,10M 2S,55.10%
8F030004,4 Air Changes/Hour,10M 3S,56.49%
8F030004,4 Air Changes/Hour,10M 4S,59.57%
8F030004,4 Air Changes/Hour,10M 5S,54.49%
8F030004,4 Air Changes/Hour,10M 6S,56.71%
8F030004,4 Air Changes/Hour,10M 7S,54.62%
8F030004,4 Air Changes/Hour,10M 8S,54.95%
8F030004,4 Air Changes/Hour,10M 9S,54.18%
8F030004,4 Air Changes/Hour,10M 10S,55.09%
8F030004,4 Air Changes/Hour,10M 11S,53.49%
8F030004,4 Air Changes/Hour,10M 12S,53.86%
8F030004,4 Air Changes/Hour,10M 13S,54.77%
8F030004,4 Air Changes/Hour,10M 14S,57.20%
8F030004,4 Air Changes/Hour,10M 15S,58.48%
8F030004,4 Air Changes/Hour,10M 16S,57.47%
8F030004,4 Air Changes/Hour,10M 17S,57.86%
8F030004,4 Air Changes/Hour,10M 18S,54.75%
8F030004,4 Air Changes/Hour,10M 19S,54.87%
8F030004,4 Air Changes/Hour,10M 20S,55.88%
8F030004,4 Air Changes/Hour,10M 21S,57.76%
8F030004,4 Air Changes/Hour,10M 22S,56.11%
8F030004,4 Air Changes/Hour,10M 23S,55.51%
8F030004,4 Air Changes/Hour,10M 24S,59.17%
8F030004,4 Air Changes/Hour,10M 25S,57.30%
8F030004,4 Air Changes/Hour,10M 26S,57.97%
8F030004,4 Air Changes/Hour,10M 27S,53.36%
8F030004,4 Air Changes/Hour,10M 28S,56.82%
8F030004,4 Air Changes/Hour,10M 29S,56.77%
8F030004,4 Air Changes/Hour,10M 30S,56.44%
8F030004,4 Air Changes/Hour,10M 31S,57.21%
8F030004,4 Air Changes/Hour,10M 32S,56.75%
8F030004,4 Air Changes/Hour,10M 33S,57.32%
8F030004,4 Air Changes/Hour,10M 34S,55.61%
8F030004,4 Air Changes/Hour,10M 35S,56.20%
8F030004,4 Air Changes/Hour,10M 36S,56.92%
8F030004,4 Air Changes/Hour,10M 37S,57.17%
8F030004,4 Air Changes/Hour,10M 38S,57.84%
8F030004,4 Air Changes/Hour,10M 39S,58.75%
8F030004,4 Air Changes/Hour,10M 40S,57.24%
8F030004,4 Air Changes/Hour,10M 41S,53.42%
8F030004,4 Air Changes/Hour,10M 42S,57.30%
8F030004,4 Air Changes/Hour,10M 43S,58.12%
8F030004,4 Air Changes/Hour,10M 44S,58.35%
8F030004,4 Air Changes/Hour,10M 45S,57.87%
8F030004,4 Air Changes/Hour,10M 46S,55.98%
8F030004,4 Air Changes/Hour,10M 47S,57.02%
8F030004,4 Air Changes/Hour,10M 48S,56.42%
8F030004,4 Air Changes/Hour,10M 49S,54.57%
8F030004,4 Air Changes/Hour,10M 50S,52.19%
8F030004,4 Air Changes/Hour,10M 51S,51.97%
8F030004,4 Air Changes/Hour,10M 52S,55.65%
8F030004,4 Air Changes/Hour,10M 53S,53.37%
8F030004,4 Air Changes/Hour,10M 54S,75.98%
8F030004,4 Air Changes/Hour,10M 55S,53.33%
8F030004,4 Air Changes/Hour,10M 56S,52.93%
8F030004,4 Air Changes/Hour,10M 57S,56.86%
8F030004,4 Air Changes/Hour,10M 58S,50.65%
8F030004,4 Air Changes/Hour,10M 59S,76.44%
8F030004,4 Air Changes/Hour,11M 0S,56.60%
8F030004,4 Air Changes/Hour,11M 1S,60.36%
8F030004,4 Air Changes/Hour,11M 2S,57.02%
8F030004,4 Air Changes/Hour,11M 3S,52.59%
8F030004,4 Air Changes/Hour,11M 4S,56.06%
8F030004,4 Air Changes/Hour,11M 5S,57.57%
8F030004,4 Air Changes/Hour,11M 6S,55.03%
8F030004,4 Air Changes/Hour,11M 7S,53.05%
8F030004,4 Air Changes/Hour,11M 8S,55.83%
8F030004,4 Air Changes/Hour,11M 9S,53.15%
8F030004,4 Air Changes/Hour,11M 10S,55.02%
8F030004,4 Air Changes/Hour,11M 11S,55.66%
8F030004,4 Air Changes/Hour,11M 12S,56.78%
8F030004,4 Air Changes/Hour,11M 13S,51.51%
8F030004,4 Air Changes/Hour,11M 14S,56.75%
8F030004,4 Air Changes/Hour,11M 15S,55.07%
8F030004,4 Air Changes/Hour,11M 16S,56.72%
8F030004,4 Air Changes/Hour,11M 17S,55.28%
8F030004,4 Air Changes/Hour,11M 18S,57.96%
8F030004,4 Air Changes/Hour,11M 19S,56.94%
8F030004,4 Air Changes/Hour,11M 20S,51.89%
8F030004,4 Air Changes/Hour,11M 21S,58.15%
8F030004,4 Air Changes/Hour,11M 22S,56.32%
8F030004,4 Air Changes/Hour,11M 23S,52.01%
8F030004,4 Air Changes/Hour,11M 24S,50.94%
8F030004,4 Air Changes/Hour,11M 25S,52.36%
8F030004,4 Air Changes/Hour,11M 26S,51.65%
8F030004,4 Air Changes/Hour,11M 27S,53.69%
8F030004,4 Air Changes/Hour,11M 28S,53.17%
8F030004,4 Air Changes/Hour,11M 29S,54.52%
8F030004,4 Air Changes/Hour,11M 30S,55.07%
8F030004,4 Air Changes/Hour,11M 31S,53.09%
8F030004,4 Air Changes/Hour,11M 32S,53.24%
8F030004,4 Air Changes/Hour,11M 33S,56.13%
8F030004,4 Air Changes/Hour,11M 34S,56.02%
8F030004,4 Air Changes/Hour,11M 35S,51.76%
8F030004,4 Air Changes/Hour,11M 36S,56.86%
8F030004,4 Air Changes/Hour,11M 37S,57.02%
8F030004,4 Air Changes/Hour,11M 38S,55.30%
8F030004,4 Air Changes/Hour,11M 39S,56.16%
8F030004,4 Air Changes/Hour,11M 40S,54.34%
8F030004,4 Air Changes/Hour,11M 41S,57.51%
8F030004,4 Air Changes/Hour,11M 42S,53.47%
8F030004,4 Air Changes/Hour,11M 43S,52.16%
8F030004,4 Air Changes/Hour,11M 44S,54.73%
8F030004,4 Air Changes/Hour,11M 45S,52.01%
8F030004,4 Air Changes/Hour,11M 46S,50.38%
8F030004,4 Air Changes/Hour,11M 47S,54.02%
8F030004,4 Air Changes/Hour,11M 48S,50.53%
8F030004,4 Air Changes/Hour,11M 49S,49.18%
8F030004,4 Air Changes/Hour,11M 50S,52.08%
8F030004,4 Air Changes/Hour,11M 51S,52.80%
8F030004,4 Air Changes/Hour,11M 52S,52.13%
8F030004,4 Air Changes/Hour,11M 53S,56.22%
8F030004,4 Air Changes/Hour,11M 54S,71.97%
8F030004,4 Air Changes/Hour,11M 55S,54.78%
8F030004,4 Air Changes/Hour,11M 56S,52.24%
8F030004,4 Air Changes/Hour,11M 57S,52.88%
8F030004,4 Air Changes/Hour,11M 58S,55.32%
8F030004,4 Air Changes/Hour,11M 59S,52.36%
8F030004,4 Air Changes/Hour,12M 0S,51.18%
8F030004,4 Air Changes/Hour,12M 1S,50.72%
8F030004,4 Air Changes/Hour,12M 2S,56.13%
8F030004,4 Air Changes/Hour,12M 3S,54.25%
8F030004,4 Air Changes/Hour,12M 4S,49.96%
8F030004,4 Air Changes/Hour,12M 5S,53.91%
8F030004,4 Air Changes/Hour,12M 6S,51.42%
8F030004,4 Air Changes/Hour,12M 7S,52.05%
8F030004,4 Air Changes/Hour,12M 8S,52.07%
8F030004,4 Air Changes/Hour,12M 9S,52.82%
8F030004,4 Air Changes/Hour,12M 10S,52.25%
8F030004,4 Air Changes/Hour,12M 11S,51.66%
8F030004,4 Air Changes/Hour,12M 12S,52.45%
8F030004,4 Air Changes/Hour,12M 13S,49.98%
8F030004,4 Air Changes/Hour,12M 14S,52.74%
8F030004,4 Air Changes/Hour,12M 15S,55.44%
8F030004,4 Air Changes/Hour,12M 16S,55.40%
8F030004,4 Air Changes/Hour,12M 17S,53.96%
8F030004,4 Air Changes/Hour,12M 18S,53.93%
8F030004,4 Air Changes/Hour,12M 19S,52.29%
8F030004,4 Air Changes/Hour,12M 20S,51.60%
8F030004,4 Air Changes/Hour,12M 21S,52.41%
8F030004,4 Air Changes/Hour,12M 22S,50.95%
8F030004,4 Air Changes/Hour,12M 23S,50.58%
8F030004,4 Air Changes/Hour,12M 24S,52.13%
8F030004,4 Air Changes/Hour,12M 25S,50.81%
8F030004,4 Air Changes/Hour,12M 26S,49.95%
8F030004,4 Air Changes/Hour,12M 27S,51.13%
8F030004,4 Air Changes/Hour,12M 28S,48.43%
8F030004,4 Air Changes/Hour,12M 29S,50.67%
8F030004,4 Air Changes/Hour,12M 30S,47.52%
8F030004,4 Air Changes/Hour,12M 31S,54.09%
8F030004,4 Air Changes/Hour,12M 32S,49.47%
8F030004,4 Air Changes/Hour,12M 33S,50.75%
8F030004,4 Air Changes/Hour,12M 34S,49.49%
8F030004,4 Air Changes/Hour,12M 35S,52.21%
8F030004,4 Air Changes/Hour,12M 36S,52.28%
8F030004,4 Air Changes/Hour,12M 37S,49.90%
8F030004,4 Air Changes/Hour,12M 38S,55.27%
8F030004,4 Air Changes/Hour,12M 39S,51.96%
8F030004,4 Air Changes/Hour,12M 40S,56.12%
8F030004,4 Air Changes/Hour,12M 41S,52.94%
8F030004,4 Air Changes/Hour,12M 42S,51.83%
8F030004,4 Air Changes/Hour,12M 43S,51.56%
8F030004,4 Air Changes/Hour,12M 44S,50.13%
8F030004,4 Air Changes/Hour,12M 45S,52.60%
8F030004,4 Air Changes/Hour,12M 46S,49.78%
8F030004,4 Air Changes/Hour,12M 47S,50.35%
8F030004,4 Air Changes/Hour,12M 48S,48.79%
8F030004,4 Air Changes/Hour,12M 49S,51.86%
8F030004,4 Air Changes/Hour,12M 50S,51.37%
8F030004,4 Air Changes/Hour,12M 51S,54.52%
8F030004,4 Air Changes/Hour,12M 52S,46.22%
8F030004,4 Air Changes/Hour,12M 53S,50.49%
8F030004,4 Air Changes/Hour,12M 54S,64.66%
8F030004,4 Air Changes/Hour,12M 55S,50.43%
8F030004,4 Air Changes/Hour,12M 56S,49.43%
8F030004,4 Air Changes/Hour,12M 57S,46.25%
8F030004,4 Air Changes/Hour,12M 58S,49.70%
8F030004,4 Air Changes/Hour,12M 59S,48.58%
8F030004,4 Air Changes/Hour,13M 0S,47.70%
8F030004,4 Air Changes/Hour,13M 1S,46.63%
8F030004,4 Air Changes/Hour,13M 2S,43.88%
8F030004,4 Air Changes/Hour,13M 3S,50.96%
8F030004,4 Air Changes/Hour,13M 4S,51.98%
8F030004,4 Air Changes/Hour,13M 5S,48.78%
8F030004,4 Air Changes/Hour,13M 6S,46.76%
8F030004,4 Air Changes/Hour,13M 7S,52.26%
8F030004,4 Air Changes/Hour,13M 8S,50.56%
8F030004,4 Air Changes/Hour,13M 9S,47.15%
8F030004,4 Air Changes/Hour,13M 10S,49.82%
8F030004,4 Air Changes/Hour,13M 11S,48.28%
8F030004,4 Air Changes/Hour,13M 12S,48.44%
8F030004,4 Air Changes/Hour,13M 13S,47.62%
8F030004,4 Air Changes/Hour,13M 14S,49.86%
8F030004,4 Air Changes/Hour,13M 15S,50.80%
8F030004,4 Air Changes/Hour,13M 16S,48.08%
8F030004,4 Air Changes/Hour,13M 17S,51.26%
8F030004,4 Air Changes/Hour,13M 18S,50.35%
8F030004,4 Air Changes/Hour,13M 19S,49.04%
8F030004,4 Air Changes/Hour,13M 20S,50.16%
8F030004,4 Air Changes/Hour,13M 21S,47.84%
8F030004,4 Air Changes/Hour,13M 22S,49.04%
8F030004,4 Air Changes/Hour,13M 23S,47.54%
8F030004,4 Air Changes/Hour,13M 24S,46.89%
8F030004,4 Air Changes/Hour,13M 25S,51.69%
8F030004,4 Air Changes/Hour,13M 26S,51.20%
8F030004,4 Air Changes/Hour,13M 27S,47.43%
8F030004,4 Air Changes/Hour,13M 28S,50.71%
8F030004,4 Air Changes/Hour,13M 29S,48.65%
8F030004,4 Air Changes/Hour,13M 30S,47.28%
8F030004,4 Air Changes/Hour,13M 31S,49.70%
8F030004,4 Air Changes/Hour,13M 32S,46.55%
8F030004,4 Air Changes/Hour,13M 33S,47.68%
8F030004,4 Air Changes/Hour,13M 34S,48.40%
8F030004,4 Air Changes/Hour,13M 35S,48.13%
8F030004,4 Air Changes/Hour,13M 36S,46.34%
8F030004,4 Air Changes/Hour,13M 37S,50.10%
8F030004,4 Air Changes/Hour,13M 38S,48.98%
8F030004,4 Air Changes/Hour,13M 39S,52.68%
8F030004,4 Air Changes/Hour,13M 40S,47.55%
8F030004,4 Air Changes/Hour,13M 41S,48.48%
8F030004,4 Air Changes/Hour,13M 42S,50.52%
8F030004,4 Air Changes/Hour,13M 43S,47.78%
8F030004,4 Air Changes/Hour,13M 44S,49.08%
8F030004,4 Air Changes/Hour,13M 45S,49.47%
8F030004,4 Air Changes/Hour,13M 46S,49.03%
8F030004,4 Air Changes/Hour,13M 47S,51.09%
8F030004,4 Air Changes/Hour,13M 48S,51.37%
8F030004,4 Air Changes/Hour,13M 49S,52.90%
8F030004,4 Air Changes/Hour,13M 50S,45.81%
8F030004,4 Air Changes/Hour,13M 51S,48.14%
8F030004,4 Air Changes/Hour,13M 52S,49.23%
8F030004,4 Air Changes/Hour,13M 53S,45.16%
8F030004,4 Air Changes/Hour,13M 54S,57.80%
8F030004,4 Air Changes/Hour,13M 55S,49.17%
8F030004,4 Air Changes/Hour,13M 56S,43.74%
8F030004,4 Air Changes/Hour,13M 57S,41.75%
8F030004,4 Air Changes/Hour,13M 58S,44.90%
8F030004,4 Air Changes/Hour,13M 59S,46.10%
8F030004,4 Air Changes/Hour,14M 0S,42.03%
8F030004,4 Air Changes/Hour,14M 1S,47.28%
8F030004,4 Air Changes/Hour,14M 2S,44.16%
8F030004,4 Air Changes/Hour,14M 3S,45.20%
8F030004,4 Air Changes/Hour,14M 4S,46.43%
8F030004,4 Air Changes/Hour,14M 5S,47.86%
8F030004,4 Air Changes/Hour,14M 6S,45.64%
8F030004,4 Air Changes/Hour,14M 7S,49.29%
8F030004,4 Air Changes/Hour,14M 8S,49.51%
8F030004,4 Air Changes/Hour,14M 9S,50.41%
8F030004,4 Air Changes/Hour,14M 10S,52.15%
8F030004,4 Air Changes/Hour,14M 11S,48.08%
8F030004,4 Air Changes/Hour,14M 12S,45.05%
8F030004,4 Air Changes/Hour,14M 13S,45.80%
8F030004,4 Air Changes/Hour,14M 14S,48.58%
8F030004,4 Air Changes/Hour,14M 15S,46.09%
8F030004,4 Air Changes/Hour,14M 16S,46.60%
8F030004,4 Air Changes/Hour,14M 17S,48.05%
8F030004,4 Air Changes/Hour,14M 18S,47.38%
8F030004,4 Air Changes/Hour,14M 19S,45.38%
8F030004,4 Air Changes/Hour,14M 20S,44.95%
8F030004,4 Air Changes/Hour,14M 21S,46.02%
8F030004,4 Air Changes/Hour,14M 22S,46.14%
8F030004,4 Air Changes/Hour,14M 23S,43.03%
8F030004,4 Air Changes/Hour,14M 24S,50.14%
8F030004,4 Air Changes/Hour,14M 25S,45.48%
8F030004,4 Air Changes/Hour,14M 26S,43.24%
8F030004,4 Air Changes/Hour,14M 27S,44.44%
8F030004,4 Air Changes/Hour,14M 28S,47.67%
8F030004,4 Air Changes/Hour,14M 29S,46.61%
8F030004,4 Air Changes/Hour,14M 30S,50.65%
8F030004,4 Air Changes/Hour,14M 31S,44.93%
8F030004,4 Air Changes/Hour,14M 32S,46.50%
8F030004,4 Air Changes/Hour,14M 33S,46.51%
8F030004,4 Air Changes/Hour,14M 34S,44.39%
8F030004,4 Air Changes/Hour,14M 35S,43.92%
8F030004,4 Air Changes/Hour,14M 36S,45.04%
8F030004,4 Air Changes/Hour,14M 37S,45.23%
8F030004,4 Air Changes/Hour,14M 38S,44.68%
8F030004,4 Air Changes/Hour,14M 39S,44.97%
8F030004,4 Air Changes/Hour,14M 40S,42.65%
8F030004,4 Air Changes/Hour,14M 41S,42.56%
8F030004,4 Air Changes/Hour,14M 42S,47.92%
8F030004,4 Air Changes/Hour,14M 43S,46.29%
8F030004,4 Air Changes/Hour,14M 44S,48.49%
8F030004,4 Air Changes/Hour,14M 45S,46.58%
8F030004,4 Air Changes/Hour,14M 46S,42.30%
8F030004,4 Air Changes/Hour,14M 47S,42.51%
8F030004,4 Air Changes/Hour,14M 48S,47.77%
8F030004,4 Air Changes/Hour,14M 49S,46.03%
8F030004,4 Air Changes/Hour,14M 50S,44.96%
8F030004,4 Air Changes/Hour,14M 51S,44.22%
8F030004,4 Air Changes/Hour,14M 52S,46.96%
8F030004,4 Air Changes/Hour,14M 53S,46.83%
8F030004,4 Air Changes/Hour,14M 54S,59.40%
8F030004,4 Air Changes/Hour,14M 55S,47.29%
8F030004,4 Air Changes/Hour,14M 56S,47.23%
8F030004,4 Air Changes/Hour,14M 57S,46.51%
8F030004,4 Air Changes/Hour,14M 58S,45.71%
8F030004,4 Air Changes/Hour,14M 59S,61.72%
8F030004,4 Air Changes/Hour,15M 0S,47.59%
8F030045,4 Air Changes/Hour,0S,0.23%
8F030045,4 Air Changes/Hour,1S,34.04%
8F030045,4 Air Changes/Hour,2S,4510.96%
8F030045,4 Air Changes/Hour,3S,5523.64%
8F030045,4 Air Changes/Hour,4S,3290.72%
8F030045,4 Air Changes/Hour,5S,2460.98%
8F030045,4 Air Changes/Hour,6S,2063.95%
8F030045,4 Air Changes/Hour,7S,1862.57%
8F030045,4 Air Changes/Hour,8S,1914.01%
8F030045,4 Air Changes/Hour,9S,1828.70%
8F030045,4 Air Changes/Hour,10S,1414.15%
8F030045,4 Air Changes/Hour,11S,1099.61%
8F030045,4 Air Changes/Hour,12S,1027.86%
8F030045,4 Air Changes/Hour,13S,1027.85%
8F030045,4 Air Changes/Hour,14S,638.93%
8F030045,4 Air Changes/Hour,15S,561.46%
8F030045,4 Air Changes/Hour,16S,319.63%
8F030045,4 Air Changes/Hour,17S,84.46%
8F030045,4 Air Changes/Hour,18S,212.29%
8F030045,4 Air Changes/Hour,19S,310.01%
8F030045,4 Air Changes/Hour,20S,145.08%
8F030045,4 Air Changes/Hour,21S,51.78%
8F030045,4 Air Changes/Hour,22S,23.35%
8F030045,4 Air Changes/Hour,23S,29.93%
8F030045,4 Air Changes/Hour,24S,38.89%
8F030045,4 Air Changes/Hour,25S,106.56%
8F030045,4 Air Changes/Hour,26S,207.84%
8F030045,4 Air Changes/Hour,27S,725.45%
8F030045,4 Air Changes/Hour,28S,231.41%
8F030045,4 Air Changes/Hour,29S,198.97%
8F030045,4 Air Changes/Hour,30S,102.52%
8F030045,4 Air Changes/Hour,31S,297.16%
8F030045,4 Air Changes/Hour,32S,245.76%
8F030045,4 Air Changes/Hour,33S,250.07%
8F030045,4 Air Changes/Hour,34S,183.62%
8F030045,4 Air Changes/Hour,35S,185.80%
8F030045,4 Air Changes/Hour,36S,183.92%
8F030045,4 Air Changes/Hour,37S,91.45%
8F030045,4 Air Changes/Hour,38S,252.92%
8F030045,4 Air Changes/Hour,39S,25.81%
8F030045,4 Air Changes/Hour,40S,146.43%
8F030045,4 Air Changes/Hour,41S,261.14%
8F030045,4 Air Changes/Hour,42S,43.70%
8F030045,4 Air Changes/Hour,43S,252.28%
8F030045,4 Air Changes/Hour,44S,35.47%
8F030045,4 Air Changes/Hour,45S,170.22%
8F030045,4 Air Changes/Hour,46S,48.92%
8F030045,4 Air Changes/Hour,47S,203.71%
8F030045,4 Air Changes/Hour,48S,68.31%
8F030045,4 Air Changes/Hour,49S,126.43%
8F030045,4 Air Changes/Hour,50S,125.99%
8F030045,4 Air Changes/Hour,51S,124.54%
8F030045,4 Air Changes/Hour,52S,124.64%
8F030045,4 Air Changes/Hour,53S,89.64%
8F030045,4 Air Changes/Hour,54S,153.51%
8F030045,4 Air Changes/Hour,55S,106.53%
8F030045,4 Air Changes/Hour,56S,182.04%
8F030045,4 Air Changes/Hour,57S,101.81%
8F030045,4 Air Changes/Hour,58S,191.40%
8F030045,4 Air Changes/Hour,59S,96.90%
8F030045,4 Air Changes/Hour,1M 0S,82.61%
8F030045,4 Air Changes/Hour,1M 1S,98.09%
8F030045,4 Air Changes/Hour,1M 2S,127.71%
8F030045,4 Air Changes/Hour,1M 3S,39.36%
8F030045,4 Air Changes/Hour,1M 4S,83.01%
8F030045,4 Air Changes/Hour,1M 5S,80.88%
8F030045,4 Air Changes/Hour,1M 6S,103.46%
8F030045,4 Air Changes/Hour,1M 7S,92.79%
8F030045,4 Air Changes/Hour,1M 8S,155.51%
8F030045,4 Air Changes/Hour,1M 9S,50.26%
8F030045,4 Air Changes/Hour,1M 10S,86.13%
8F030045,4 Air Changes/Hour,1M 11S,141.83%
8F030045,4 Air Changes/Hour,1M 12S,98.91%
8F030045,4 Air Changes/Hour,1M 13S,72.66%
8F030045,4 Air Changes/Hour,1M 14S,93.83%
8F030045,4 Air Changes/Hour,1M 15S,106.61%
8F030045,4 Air Changes/Hour,1M 16S,97.11%
8F030045,4 Air Changes/Hour,1M 17S,100.25%
8F030045,4 Air Changes/Hour,1M 18S,95.65%
8F030045,4 Air Changes/Hour,1M 19S,90.35%
8F030045,4 Air Changes/Hour,1M 20S,98.04%
8F030045,4 Air Changes/Hour,1M 21S,95.78%
8F030045,4 Air Changes/Hour,1M 22S,135.54%
8F030045,4 Air Changes/Hour,1M 23S,70.70%
8F030045,4 Air Changes/Hour,1M 24S,93.02%
8F030045,4 Air Changes/Hour,1M 25S,90.11%
8F030045,4 Air Changes/Hour,1M 26S,70.91%
8F030045,4 Air Changes/Hour,1M 27S,92.55%
8F030045,4 Air Changes/Hour,1M 28S,63.87%
8F030045,4 Air Changes/Hour,1M 29S,60.84%
8F030045,4 Air Changes/Hour,1M 30S,53.74%
8F030045,4 Air Changes/Hour,1M 31S,67.83%
8F030045,4 Air Changes/Hour,1M 32S,71.65%
8F030045,4 Air Changes/Hour,1M 33S,110.01%
8F030045,4 Air Changes/Hour,1M 34S,67.31%
8F030045,4 Air Changes/Hour,1M 35S,89.52%
8F030045,4 Air Changes/Hour,1M 36S,80.97%
8F030045,4 Air Changes/Hour,1M 37S,83.07%
8F030045,4 Air Changes/Hour,1M 38S,124.62%
8F030045,4 Air Changes/Hour,1M 39S,72.26%
8F030045,4 Air Changes/Hour,1M 40S,90.69%
8F030045,4 Air Changes/Hour,1M 41S,113.24%
8F030045,4 Air Changes/Hour,1M 42S,70.18%
8F030045,4 Air Changes/Hour,1M 43S,75.64%
8F030045,4 Air Changes/Hour,1M 44S,79.10%
8F030045,4 Air Changes/Hour,1M 45S,78.00%
8F030045,4 Air Changes/Hour,1M 46S,82.89%
8F030045,4 Air Changes/Hour,1M 47S,125.53%
8F030045,4 Air Changes/Hour,1M 48S,71.40%
8F030045,4 Air Changes/Hour,1M 49S,77.95%
8F030045,4 Air Changes/Hour,1M 50S,71.39%
8F030045,4 Air Changes/Hour,1M 51S,74.70%
8F030045,4 Air Changes/Hour,1M 52S,75.66%
8F030045,4 Air Changes/Hour,1M 53S,83.55%
8F030045,4 Air Changes/Hour,1M 54S,122.67%
8F030045,4 Air Changes/Hour,1M 55S,88.93%
8F030045,4 Air Changes/Hour,1M 56S,96.18%
8F030045,4 Air Changes/Hour,1M 57S,88.68%
8F030045,4 Air Changes/Hour,1M 58S,83.40%
8F030045,4 Air Changes/Hour,1M 59S,82.56%
8F030045,4 Air Changes/Hour,2M 0S,85.24%
8F030045,4 Air Changes/Hour,2M 1S,80.60%
8F030045,4 Air Changes/Hour,2M 2S,80.14%
8F030045,4 Air Changes/Hour,2M 3S,114.74%
8F030045,4 Air Changes/Hour,2M 4S,84.32%
8F030045,4 Air Changes/Hour,2M 5S,91.79%
8F030045,4 Air Changes/Hour,2M 6S,115.08%
8F030045,4 Air Changes/Hour,2M 7S,78.36%
8F030045,4 Air Changes/Hour,2M 8S,92.56%
8F030045,4 Air Changes/Hour,2M 9S,86.18%
8F030045,4 Air Changes/Hour,2M 10S,86.43%
8F030045,4 Air Changes/Hour,2M 11S,88.16%
8F030045,4 Air Changes/Hour,2M 12S,87.78%
8F030045,4 Air Changes/Hour,2M 13S,115.90%
8F030045,4 Air Changes/Hour,2M 14S,87.42%
