OPC,ACH,Time_Elapsed,Percent_Aerosol_Remaining
8F030045,4 Air Changes/Hour,2M 15S,126.41%
8F030045,4 Air Changes/Hour,2M 16S,86.15%
8F030045,4 Air Changes/Hour,2M 17S,84.92%
8F030045,4 Air Changes/Hour,2M 18S,81.42%
8F030045,4 Air Changes/Hour,2M 19S,80.12%
8F030045,4 Air Changes/Hour,2M 20S,80.56%
8F030045,4 Air Changes/Hour,2M 21S,80.69%
8F030045,4 Air Changes/Hour,2M 22S,105.19%
8F030045,4 Air Changes/Hour,2M 23S,81.52%
8F030045,4 Air Changes/Hour,2M 24S,78.27%
8F030045,4 Air Changes/Hour,2M 25S,80.55%
8F030045,4 Air Changes/Hour,2M 26S,113.52%
8F030045,4 Air Changes/Hour,2M 27S,85.30%
8F030045,4 Air Changes/Hour,2M 28S,121.14%
8F030045,4 Air Changes/Hour,2M 29S,86.74%
8F030045,4 Air Changes/Hour,2M 30S,110.97%
8F030045,4 Air Changes/Hour,2M 31S,86.86%
8F030045,4 Air Changes/Hour,2M 32S,81.98%
8F030045,4 Air Changes/Hour,2M 33S,119.67%
8F030045,4 Air Changes/Hour,2M 34S,87.79%
8F030045,4 Air Changes/Hour,2M 35S,85.82%
8F030045,4 Air Changes/Hour,2M 36S,119.60%
8F030045,4 Air Changes/Hour,2M 37S,84.46%
8F030045,4 Air Changes/Hour,2M 38S,86.47%
8F030045,4 Air Changes/Hour,2M 39S,75.93%
8F030045,4 Air Changes/Hour,2M 40S,110.66%
8F030045,4 Air Changes/Hour,2M 41S,86.00%
8F030045,4 Air Changes/Hour,2M 42S,80.83%
8F030045,4 Air Changes/Hour,2M 43S,79.90%
8F030045,4 Air Changes/Hour,2M 44S,87.28%
8F030045,4 Air Changes/Hour,2M 45S,84.54%
8F030045,4 Air Changes/Hour,2M 46S,86.24%
8F030045,4 Air Changes/Hour,2M 47S,85.29%
8F030045,4 Air Changes/Hour,2M 48S,113.60%
8F030045,4 Air Changes/Hour,2M 49S,82.97%
8F030045,4 Air Changes/Hour,2M 50S,85.20%
8F030045,4 Air Changes/Hour,2M 51S,85.89%
8F030045,4 Air Changes/Hour,2M 52S,87.31%
8F030045,4 Air Changes/Hour,2M 53S,81.44%
8F030045,4 Air Changes/Hour,2M 54S,87.15%
8F030045,4 Air Changes/Hour,2M 55S,112.70%
8F030045,4 Air Changes/Hour,2M 56S,88.43%
8F030045,4 Air Changes/Hour,2M 57S,87.05%
8F030045,4 Air Changes/Hour,2M 58S,111.39%
8F030045,4 Air Changes/Hour,2M 59S,90.15%
8F030045,4 Air Changes/Hour,3M 0S,113.52%
8F030045,4 Air Changes/Hour,3M 1S,92.23%
8F030045,4 Air Changes/Hour,3M 2S,88.08%
8F030045,4 Air Changes/Hour,3M 3S,84.48%
8F030045,4 Air Changes/Hour,3M 4S,109.54%
8F030045,4 Air Changes/Hour,3M 5S,84.89%
8F030045,4 Air Changes/Hour,3M 6S,85.53%
8F030045,4 Air Changes/Hour,3M 7S,111.46%
8F030045,4 Air Changes/Hour,3M 8S,87.65%
8F030045,4 Air Changes/Hour,3M 9S,83.30%
8F030045,4 Air Changes/Hour,3M 10S,101.18%
8F030045,4 Air Changes/Hour,3M 11S,86.67%
8F030045,4 Air Changes/Hour,3M 12S,80.69%
8F030045,4 Air Changes/Hour,3M 13S,81.61%
8F030045,4 Air Changes/Hour,3M 14S,118.15%
8F030045,4 Air Changes/Hour,3M 15S,87.63%
8F030045,4 Air Changes/Hour,3M 16S,113.36%
8F030045,4 Air Changes/Hour,3M 17S,88.22%
8F030045,4 Air Changes/Hour,3M 18S,80.67%
8F030045,4 Air Changes/Hour,3M 19S,107.02%
8F030045,4 Air Changes/Hour,3M 20S,83.81%
8F030045,4 Air Changes/Hour,3M 21S,86.24%
8F030045,4 Air Changes/Hour,3M 22S,84.95%
8F030045,4 Air Changes/Hour,3M 23S,88.39%
8F030045,4 Air Changes/Hour,3M 24S,81.83%
8F030045,4 Air Changes/Hour,3M 25S,83.87%
8F030045,4 Air Changes/Hour,3M 26S,113.35%
8F030045,4 Air Changes/Hour,3M 27S,90.57%
8F030045,4 Air Changes/Hour,3M 28S,85.11%
8F030045,4 Air Changes/Hour,3M 29S,84.20%
8F030045,4 Air Changes/Hour,3M 30S,109.90%
8F030045,4 Air Changes/Hour,3M 31S,88.05%
8F030045,4 Air Changes/Hour,3M 32S,82.77%
8F030045,4 Air Changes/Hour,3M 33S,81.27%
8F030045,4 Air Changes/Hour,3M 34S,84.71%
8F030045,4 Air Changes/Hour,3M 35S,83.83%
8F030045,4 Air Changes/Hour,3M 36S,88.14%
8F030045,4 Air Changes/Hour,3M 37S,104.73%
8F030045,4 Air Changes/Hour,3M 38S,85.85%
8F030045,4 Air Changes/Hour,3M 39S,90.75%
8F030045,4 Air Changes/Hour,3M 40S,87.42%
8F030045,4 Air Changes/Hour,3M 41S,84.33%
8F030045,4 Air Changes/Hour,3M 42S,104.10%
8F030045,4 Air Changes/Hour,3M 43S,83.17%
8F030045,4 Air Changes/Hour,3M 44S,79.74%
8F030045,4 Air Changes/Hour,3M 45S,85.19%
8F030045,4 Air Changes/Hour,3M 46S,87.45%
8F030045,4 Air Changes/Hour,3M 47S,84.11%
8F030045,4 Air Changes/Hour,3M 48S,81.68%
8F030045,4 Air Changes/Hour,3M 49S,84.81%
8F030045,4 Air Changes/Hour,3M 50S,85.45%
8F030045,4 Air Changes/Hour,3M 51S,81.21%
8F030045,4 Air Changes/Hour,3M 52S,81.26%
8F030045,4 Air Changes/Hour,3M 53S,100.63%
8F030045,4 Air Changes/Hour,3M 54S,81.42%
8F030045,4 Air Changes/Hour,3M 55S,81.36%
8F030045,4 Air Changes/Hour,3M 56S,80.47%
8F030045,4 Air Changes/Hour,3M 57S,80.68%
8F030045,4 Air Changes/Hour,3M 58S,110.66%
8F030045,4 Air Changes/Hour,3M 59S,89.14%
8F030045,4 Air Changes/Hour,4M 0S,80.74%
8F030045,4 Air Changes/Hour,4M 1S,76.44%
8F030045,4 Air Changes/Hour,4M 2S,80.42%
8F030045,4 Air Changes/Hour,4M 3S,80.59%
8F030045,4 Air Changes/Hour,4M 4S,77.68%
8F030045,4 Air Changes/Hour,4M 5S,83.54%
8F030045,4 Air Changes/Hour,4M 6S,75.92%
8F030045,4 Air Changes/Hour,4M 7S,76.81%
8F030045,4 Air Changes/Hour,4M 8S,79.96%
8F030045,4 Air Changes/Hour,4M 9S,84.44%
8F030045,4 Air Changes/Hour,4M 10S,83.69%
8F030045,4 Air Changes/Hour,4M 11S,81.93%
8F030045,4 Air Changes/Hour,4M 12S,76.16%
8F030045,4 Air Changes/Hour,4M 13S,81.60%
8F030045,4 Air Changes/Hour,4M 14S,81.91%
8F030045,4 Air Changes/Hour,4M 15S,79.92%
8F030045,4 Air Changes/Hour,4M 16S,82.27%
8F030045,4 Air Changes/Hour,4M 17S,99.97%
8F030045,4 Air Changes/Hour,4M 18S,83.73%
8F030045,4 Air Changes/Hour,4M 19S,84.67%
8F030045,4 Air Changes/Hour,4M 20S,74.93%
8F030045,4 Air Changes/Hour,4M 21S,77.83%
8F030045,4 Air Changes/Hour,4M 22S,83.75%
8F030045,4 Air Changes/Hour,4M 23S,83.28%
8F030045,4 Air Changes/Hour,4M 24S,80.15%
8F030045,4 Air Changes/Hour,4M 25S,81.54%
8F030045,4 Air Changes/Hour,4M 26S,82.97%
8F030045,4 Air Changes/Hour,4M 27S,82.06%
8F030045,4 Air Changes/Hour,4M 28S,75.61%
8F030045,4 Air Changes/Hour,4M 29S,79.20%
8F030045,4 Air Changes/Hour,4M 30S,81.85%
8F030045,4 Air Changes/Hour,4M 31S,82.65%
8F030045,4 Air Changes/Hour,4M 32S,81.04%
8F030045,4 Air Changes/Hour,4M 33S,76.65%
8F030045,4 Air Changes/Hour,4M 34S,81.32%
8F030045,4 Air Changes/Hour,4M 35S,76.33%
8F030045,4 Air Changes/Hour,4M 36S,82.37%
8F030045,4 Air Changes/Hour,4M 37S,77.88%
8F030045,4 Air Changes/Hour,4M 38S,78.53%
8F030045,4 Air Changes/Hour,4M 39S,105.61%
8F030045,4 Air Changes/Hour,4M 40S,75.77%
8F030045,4 Air Changes/Hour,4M 41S,105.57%
8F030045,4 Air Changes/Hour,4M 42S,78.70%
8F030045,4 Air Changes/Hour,4M 43S,76.05%
8F030045,4 Air Changes/Hour,4M 44S,75.58%
8F030045,4 Air Changes/Hour,4M 45S,79.69%
8F030045,4 Air Changes/Hour,4M 46S,78.90%
8F030045,4 Air Changes/Hour,4M 47S,78.73%
8F030045,4 Air Changes/Hour,4M 48S,74.03%
8F030045,4 Air Changes/Hour,4M 49S,71.28%
8F030045,4 Air Changes/Hour,4M 50S,78.20%
8F030045,4 Air Changes/Hour,4M 51S,78.63%
8F030045,4 Air Changes/Hour,4M 52S,76.70%
8F030045,4 Air Changes/Hour,4M 53S,78.84%
8F030045,4 Air Changes/Hour,4M 54S,77.72%
8F030045,4 Air Changes/Hour,4M 55S,78.56%
8F030045,4 Air Changes/Hour,4M 56S,74.52%
8F030045,4 Air Changes/Hour,4M 57S,101.21%
8F030045,4 Air Changes/Hour,4M 58S,77.36%
8F030045,4 Air Changes/Hour,4M 59S,76.63%
8F030045,4 Air Changes/Hour,5M 0S,75.77%
8F030045,4 Air Changes/Hour,5M 1S,72.58%
8F030045,4 Air Changes/Hour,5M 2S,76.15%
8F030045,4 Air Changes/Hour,5M 3S,73.86%
8F030045,4 Air Changes/Hour,5M 4S,76.71%
8F030045,4 Air Changes/Hour,5M 5S,77.89%
8F030045,4 Air Changes/Hour,5M 6S,104.49%
8F030045,4 Air Changes/Hour,5M 7S,83.39%
8F030045,4 Air Changes/Hour,5M 8S,72.50%
8F030045,4 Air Changes/Hour,5M 9S,102.13%
8F030045,4 Air Changes/Hour,5M 10S,78.06%
8F030045,4 Air Changes/Hour,5M 11S,73.85%
8F030045,4 Air Changes/Hour,5M 12S,96.99%
8F030045,4 Air Changes/Hour,5M 13S,76.81%
8F030045,4 Air Changes/Hour,5M 14S,74.12%
8F030045,4 Air Changes/Hour,5M 15S,99.86%
8F030045,4 Air Changes/Hour,5M 16S,74.30%
8F030045,4 Air Changes/Hour,5M 17S,72.94%
8F030045,4 Air Changes/Hour,5M 18S,100.71%
8F030045,4 Air Changes/Hour,5M 19S,73.27%
8F030045,4 Air Changes/Hour,5M 20S,74.06%
8F030045,4 Air Changes/Hour,5M 21S,99.46%
8F030045,4 Air Changes/Hour,5M 22S,74.40%
8F030045,4 Air Changes/Hour,5M 23S,77.11%
8F030045,4 Air Changes/Hour,5M 24S,75.85%
8F030045,4 Air Changes/Hour,5M 25S,73.33%
8F030045,4 Air Changes/Hour,5M 26S,97.96%
8F030045,4 Air Changes/Hour,5M 27S,71.32%
8F030045,4 Air Changes/Hour,5M 28S,72.30%
8F030045,4 Air Changes/Hour,5M 29S,98.05%
8F030045,4 Air Changes/Hour,5M 30S,78.86%
8F030045,4 Air Changes/Hour,5M 31S,76.07%
8F030045,4 Air Changes/Hour,5M 32S,75.34%
8F030045,4 Air Changes/Hour,5M 33S,71.37%
8F030045,4 Air Changes/Hour,5M 34S,78.34%
8F030045,4 Air Changes/Hour,5M 35S,100.59%
8F030045,4 Air Changes/Hour,5M 36S,77.59%
8F030045,4 Air Changes/Hour,5M 37S,74.15%
8F030045,4 Air Changes/Hour,5M 38S,70.22%
8F030045,4 Air Changes/Hour,5M 39S,75.10%
8F030045,4 Air Changes/Hour,5M 40S,77.40%
8F030045,4 Air Changes/Hour,5M 41S,73.91%
8F030045,4 Air Changes/Hour,5M 42S,76.92%
8F030045,4 Air Changes/Hour,5M 43S,93.04%
8F030045,4 Air Changes/Hour,5M 44S,71.98%
8F030045,4 Air Changes/Hour,5M 45S,70.77%
8F030045,4 Air Changes/Hour,5M 46S,91.02%
8F030045,4 Air Changes/Hour,5M 47S,71.34%
8F030045,4 Air Changes/Hour,5M 48S,73.96%
8F030045,4 Air Changes/Hour,5M 49S,72.43%
8F030045,4 Air Changes/Hour,5M 50S,73.11%
8F030045,4 Air Changes/Hour,5M 51S,95.38%
8F030045,4 Air Changes/Hour,5M 52S,72.61%
8F030045,4 Air Changes/Hour,5M 53S,71.28%
8F030045,4 Air Changes/Hour,5M 54S,72.08%
8F030045,4 Air Changes/Hour,5M 55S,74.70%
8F030045,4 Air Changes/Hour,5M 56S,71.25%
8F030045,4 Air Changes/Hour,5M 57S,66.57%
8F030045,4 Air Changes/Hour,5M 58S,70.06%
8F030045,4 Air Changes/Hour,5M 59S,68.82%
8F030045,4 Air Changes/Hour,6M 0S,69.37%
8F030045,4 Air Changes/Hour,6M 1S,71.22%
8F030045,4 Air Changes/Hour,6M 2S,92.04%
8F030045,4 Air Changes/Hour,6M 3S,76.05%
8F030045,4 Air Changes/Hour,6M 4S,69.94%
8F030045,4 Air Changes/Hour,6M 5S,93.42%
8F030045,4 Air Changes/Hour,6M 6S,71.55%
8F030045,4 Air Changes/Hour,6M 7S,74.15%
8F030045,4 Air Changes/Hour,6M 8S,76.08%
8F030045,4 Air Changes/Hour,6M 9S,70.55%
8F030045,4 Air Changes/Hour,6M 10S,70.18%
8F030045,4 Air Changes/Hour,6M 11S,70.31%
8F030045,4 Air Changes/Hour,6M 12S,71.81%
8F030045,4 Air Changes/Hour,6M 13S,71.48%
8F030045,4 Air Changes/Hour,6M 14S,93.76%
8F030045,4 Air Changes/Hour,6M 15S,78.82%
8F030045,4 Air Changes/Hour,6M 16S,68.42%
8F030045,4 Air Changes/Hour,6M 17S,96.80%
8F030045,4 Air Changes/Hour,6M 18S,71.75%
8F030045,4 Air Changes/Hour,6M 19S,72.20%
8F030045,4 Air Changes/Hour,6M 20S,70.12%
8F030045,4 Air Changes/Hour,6M 21S,69.33%
8F030045,4 Air Changes/Hour,6M 22S,73.66%
8F030045,4 Air Changes/Hour,6M 23S,71.47%
8F030045,4 Air Changes/Hour,6M 24S,89.51%
8F030045,4 Air Changes/Hour,6M 25S,68.54%
8F030045,4 Air Changes/Hour,6M 26S,68.83%
8F030045,4 Air Changes/Hour,6M 27S,69.91%
8F030045,4 Air Changes/Hour,6M 28S,69.50%
8F030045,4 Air Changes/Hour,6M 29S,72.33%
8F030045,4 Air Changes/Hour,6M 30S,70.19%
8F030045,4 Air Changes/Hour,6M 31S,68.01%
8F030045,4 Air Changes/Hour,6M 32S,68.78%
8F030045,4 Air Changes/Hour,6M 33S,71.78%
8F030045,4 Air Changes/Hour,6M 34S,73.23%
8F030045,4 Air Changes/Hour,6M 35S,70.58%
8F030045,4 Air Changes/Hour,6M 36S,70.50%
8F030045,4 Air Changes/Hour,6M 37S,67.81%
8F030045,4 Air Changes/Hour,6M 38S,92.41%
8F030045,4 Air Changes/Hour,6M 39S,74.55%
8F030045,4 Air Changes/Hour,6M 40S,67.30%
8F030045,4 Air Changes/Hour,6M 41S,94.19%
8F030045,4 Air Changes/Hour,6M 42S,73.86%
8F030045,4 Air Changes/Hour,6M 43S,91.64%
8F030045,4 Air Changes/Hour,6M 44S,72.71%
8F030045,4 Air Changes/Hour,6M 45S,69.77%
8F030045,4 Air Changes/Hour,6M 46S,71.68%
8F030045,4 Air Changes/Hour,6M 47S,70.37%
8F030045,4 Air Changes/Hour,6M 48S,70.25%
8F030045,4 Air Changes/Hour,6M 49S,69.29%
8F030045,4 Air Changes/Hour,6M 50S,69.16%
8F030045,4 Air Changes/Hour,6M 51S,71.03%
8F030045,4 Air Changes/Hour,6M 52S,65.42%
8F030045,4 Air Changes/Hour,6M 53S,63.87%
8F030045,4 Air Changes/Hour,6M 54S,68.86%
8F030045,4 Air Changes/Hour,6M 55S,68.14%
8F030045,4 Air Changes/Hour,6M 56S,90.86%
8F030045,4 Air Changes/Hour,6M 57S,69.17%
8F030045,4 Air Changes/Hour,6M 58S,68.12%
8F030045,4 Air Changes/Hour,6M 59S,65.06%
8F030045,4 Air Changes/Hour,7M 0S,69.24%
8F030045,4 Air Changes/Hour,7M 1S,71.06%
8F030045,4 Air Changes/Hour,7M 2S,67.04%
8F030045,4 Air Changes/Hour,7M 3S,66.38%
8F030045,4 Air Changes/Hour,7M 4S,89.26%
8F030045,4 Air Changes/Hour,7M 5S,68.86%
8F030045,4 Air Changes/Hour,7M 6S,68.72%
8F030045,4 Air Changes/Hour,7M 7S,62.71%
8F030045,4 Air Changes/Hour,7M 8S,89.05%
8F030045,4 Air Changes/Hour,7M 9S,69.24%
8F030045,4 Air Changes/Hour,7M 10S,88.33%
8F030045,4 Air Changes/Hour,7M 11S,68.36%
8F030045,4 Air Changes/Hour,7M 12S,64.65%
8F030045,4 Air Changes/Hour,7M 13S,62.64%
8F030045,4 Air Changes/Hour,7M 14S,84.04%
8F030045,4 Air Changes/Hour,7M 15S,69.48%
8F030045,4 Air Changes/Hour,7M 16S,67.97%
8F030045,4 Air Changes/Hour,7M 17S,68.40%
8F030045,4 Air Changes/Hour,7M 18S,66.38%
8F030045,4 Air Changes/Hour,7M 19S,89.53%
8F030045,4 Air Changes/Hour,7M 20S,63.39%
8F030045,4 Air Changes/Hour,7M 21S,66.17%
8F030045,4 Air Changes/Hour,7M 22S,65.12%
8F030045,4 Air Changes/Hour,7M 23S,66.72%
8F030045,4 Air Changes/Hour,7M 24S,64.97%
8F030045,4 Air Changes/Hour,7M 25S,63.86%
8F030045,4 Air Changes/Hour,7M 26S,64.65%
8F030045,4 Air Changes/Hour,7M 27S,67.35%
8F030045,4 Air Changes/Hour,7M 28S,68.83%
8F030045,4 Air Changes/Hour,7M 29S,65.93%
8F030045,4 Air Changes/Hour,7M 30S,65.11%
8F030045,4 Air Changes/Hour,7M 31S,68.26%
8F030045,4 Air Changes/Hour,7M 32S,67.11%
8F030045,4 Air Changes/Hour,7M 33S,68.11%
8F030045,4 Air Changes/Hour,7M 34S,60.99%
8F030045,4 Air Changes/Hour,7M 35S,63.71%
8F030045,4 Air Changes/Hour,7M 36S,61.94%
8F030045,4 Air Changes/Hour,7M 37S,66.31%
8F030045,4 Air Changes/Hour,7M 38S,70.91%
8F030045,4 Air Changes/Hour,7M 39S,66.82%
8F030045,4 Air Changes/Hour,7M 40S,67.27%
8F030045,4 Air Changes/Hour,7M 41S,66.95%
8F030045,4 Air Changes/Hour,7M 42S,66.98%
8F030045,4 Air Changes/Hour,7M 43S,67.50%
8F030045,4 Air Changes/Hour,7M 44S,64.64%
8F030045,4 Air Changes/Hour,7M 45S,68.64%
8F030045,4 Air Changes/Hour,7M 46S,63.26%
8F030045,4 Air Changes/Hour,7M 47S,63.54%
8F030045,4 Air Changes/Hour,7M 48S,62.12%
8F030045,4 Air Changes/Hour,7M 49S,65.71%
8F030045,4 Air Changes/Hour,7M 50S,62.26%
8F030045,4 Air Changes/Hour,7M 51S,64.11%
8F030045,4 Air Changes/Hour,7M 52S,60.61%
8F030045,4 Air Changes/Hour,7M 53S,67.34%
8F030045,4 Air Changes/Hour,7M 54S,68.03%
8F030045,4 Air Changes/Hour,7M 55S,65.96%
8F030045,4 Air Changes/Hour,7M 56S,64.21%
8F030045,4 Air Changes/Hour,7M 57S,62.81%
8F030045,4 Air Changes/Hour,7M 58S,63.00%
8F030045,4 Air Changes/Hour,7M 59S,59.96%
8F030045,4 Air Changes/Hour,8M 0S,64.98%
8F030045,4 Air Changes/Hour,8M 1S,65.28%
8F030045,4 Air Changes/Hour,8M 2S,62.81%
8F030045,4 Air Changes/Hour,8M 3S,64.85%
8F030045,4 Air Changes/Hour,8M 4S,63.83%
8F030045,4 Air Changes/Hour,8M 5S,63.89%
8F030045,4 Air Changes/Hour,8M 6S,66.36%
8F030045,4 Air Changes/Hour,8M 7S,62.94%
8F030045,4 Air Changes/Hour,8M 8S,63.79%
8F030045,4 Air Changes/Hour,8M 9S,64.78%
8F030045,4 Air Changes/Hour,8M 10S,65.29%
8F030045,4 Air Changes/Hour,8M 11S,64.02%
8F030045,4 Air Changes/Hour,8M 12S,60.73%
8F030045,4 Air Changes/Hour,8M 13S,62.64%
8F030045,4 Air Changes/Hour,8M 14S,66.80%
8F030045,4 Air Changes/Hour,8M 15S,64.15%
8F030045,4 Air Changes/Hour,8M 16S,60.41%
8F030045,4 Air Changes/Hour,8M 17S,66.63%
8F030045,4 Air Changes/Hour,8M 18S,60.47%
8F030045,4 Air Changes/Hour,8M 19S,60.39%
8F030045,4 Air Changes/Hour,8M 20S,62.54%
8F030045,4 Air Changes/Hour,8M 21S,64.52%
8F030045,4 Air Changes/Hour,8M 22S,60.89%
8F030045,4 Air Changes/Hour,8M 23S,62.78%
8F030045,4 Air Changes/Hour,8M 24S,62.54%
8F030045,4 Air Changes/Hour,8M 25S,62.93%
8F030045,4 Air Changes/Hour,8M 26S,62.79%
8F030045,4 Air Changes/Hour,8M 27S,60.39%
8F030045,4 Air Changes/Hour,8M 28S,62.51%
8F030045,4 Air Changes/Hour,8M 29S,62.69%
8F030045,4 Air Changes/Hour,8M 30S,60.69%
8F030045,4 Air Changes/Hour,8M 31S,61.36%
8F030045,4 Air Changes/Hour,8M 32S,65.29%
8F030045,4 Air Changes/Hour,8M 33S,56.69%
8F030045,4 Air Changes/Hour,8M 34S,58.34%
8F030045,4 Air Changes/Hour,8M 35S,61.44%
8F030045,4 Air Changes/Hour,8M 36S,61.02%
8F030045,4 Air Changes/Hour,8M 37S,62.93%
8F030045,4 Air Changes/Hour,8M 38S,60.32%
8F030045,4 Air Changes/Hour,8M 39S,61.32%
8F030045,4 Air Changes/Hour,8M 40S,63.78%
8F030045,4 Air Changes/Hour,8M 41S,62.86%
8F030045,4 Air Changes/Hour,8M 42S,61.45%
8F030045,4 Air Changes/Hour,8M 43S,62.65%
8F030045,4 Air Changes/Hour,8M 44S,65.15%
8F030045,4 Air Changes/Hour,8M 45S,58.97%
8F030045,4 Air Changes/Hour,8M 46S,58.70%
8F030045,4 Air Changes/Hour,8M 47S,59.28%
8F030045,4 Air Changes/Hour,8M 48S,60.70%
8F030045,4 Air Changes/Hour,8M 49S,60.12%
8F030045,4 Air Changes/Hour,8M 50S,61.10%
8F030045,4 Air Changes/Hour,8M 51S,64.33%
8F030045,4 Air Changes/Hour,8M 52S,60.12%
8F030045,4 Air Changes/Hour,8M 53S,62.33%
8F030045,4 Air Changes/Hour,8M 54S,57.02%
8F030045,4 Air Changes/Hour,8M 55S,58.48%
8F030045,4 Air Changes/Hour,8M 56S,62.07%
8F030045,4 Air Changes/Hour,8M 57S,61.93%
8F030045,4 Air Changes/Hour,8M 58S,59.50%
8F030045,4 Air Changes/Hour,8M 59S,61.92%
8F030045,4 Air Changes/Hour,9M 0S,58.87%
8F030045,4 Air Changes/Hour,9M 1S,61.70%
8F030045,4 Air Changes/Hour,9M 2S,60.10%
8F030045,4 Air Changes/Hour,9M 3S,60.96%
8F030045,4 Air Changes/Hour,9M 4S,59.22%
8F030045,4 Air Changes/Hour,9M 5S,59.36%
8F030045,4 Air Changes/Hour,9M 6S,60.33%
8F030045,4 Air Changes/Hour,9M 7S,60.52%
8F030045,4 Air Changes/Hour,9M 8S,54.54%
8F030045,4 Air Changes/Hour,9M 9S,61.02%
8F030045,4 Air Changes/Hour,9M 10S,61.51%
8F030045,4 Air Changes/Hour,9M 11S,62.33%
8F030045,4 Air Changes/Hour,9M 12S,60.26%
8F030045,4 Air Changes/Hour,9M 13S,59.74%
8F030045,4 Air Changes/Hour,9M 14S,61.15%
8F030045,4 Air Changes/Hour,9M 15S,61.06%
8F030045,4 Air Changes/Hour,9M 16S,60.67%
8F030045,4 Air Changes/Hour,9M 17S,58.53%
8F030045,4 Air Changes/Hour,9M 18S,60.33%
8F030045,4 Air Changes/Hour,9M 19S,61.45%
8F030045,4 Air Changes/Hour,9M 20S,58.18%
8F030045,4 Air Changes/Hour,9M 21S,57.11%
8F030045,4 Air Changes/Hour,9M 22S,59.07%
8F030045,4 Air Changes/Hour,9M 23S,58.38%
8F030045,4 Air Changes/Hour,9M 24S,59.52%
8F030045,4 Air Changes/Hour,9M 25S,60.12%
8F030045,4 Air Changes/Hour,9M 26S,61.30%
8F030045,4 Air Changes/Hour,9M 27S,58.98%
8F030045,4 Air Changes/Hour,9M 28S,59.46%
8F030045,4 Air Changes/Hour,9M 29S,58.27%
8F030045,4 Air Changes/Hour,9M 30S,61.67%
8F030045,4 Air Changes/Hour,9M 31S,58.76%
8F030045,4 Air Changes/Hour,9M 32S,57.85%
8F030045,4 Air Changes/Hour,9M 33S,57.53%
8F030045,4 Air Changes/Hour,9M 34S,59.68%
8F030045,4 Air Changes/Hour,9M 35S,62.92%
8F030045,4 Air Changes/Hour,9M 36S,60.39%
8F030045,4 Air Changes/Hour,9M 37S,59.11%
8F030045,4 Air Changes/Hour,9M 38S,58.64%
8F030045,4 Air Changes/Hour,9M 39S,56.71%
8F030045,4 Air Changes/Hour,9M 40S,58.29%
8F030045,4 Air Changes/Hour,9M 41S,59.22%
8F030045,4 Air Changes/Hour,9M 42S,55.29%
8F030045,4 Air Changes/Hour,9M 43S,62.08%
8F030045,4 Air Changes/Hour,9M 44S,57.04%
8F030045,4 Air Changes/Hour,9M 45S,57.80%
8F030045,4 Air Changes/Hour,9M 46S,55.62%
8F030045,4 Air Changes/Hour,9M 47S,55.84%
8F030045,4 Air Changes/Hour,9M 48S,55.77%
8F030045,4 Air Changes/Hour,9M 49S,61.42%
8F030045,4 Air Changes/Hour,9M 50S,60.49%
8F030045,4 Air Changes/Hour,9M 51S,61.58%
8F030045,4 Air Changes/Hour,9M 52S,59.92%
8F030045,4 Air Changes/Hour,9M 53S,57.79%
8F030045,4 Air Changes/Hour,9M 54S,55.58%
8F030045,4 Air Changes/Hour,9M 55S,54.06%
8F030045,4 Air Changes/Hour,9M 56S,61.08%
8F030045,4 Air Changes/Hour,9M 57S,57.13%
8F030045,4 Air Changes/Hour,9M 58S,61.58%
8F030045,4 Air Changes/Hour,9M 59S,59.85%
8F030045,4 Air Changes/Hour,10M 0S,60.73%
8F030045,4 Air Changes/Hour,10M 1S,60.17%
8F030045,4 Air Changes/Hour,10M 2S,61.25%
8F030045,4 Air Changes/Hour,10M 3S,59.18%
8F030045,4 Air Changes/Hour,10M 4S,59.22%
8F030045,4 Air Changes/Hour,10M 5S,59.61%
8F030045,4 Air Changes/Hour,10M 6S,57.72%
8F030045,4 Air Changes/Hour,10M 7S,59.40%
8F030045,4 Air Changes/Hour,10M 8S,58.66%
8F030045,4 Air Changes/Hour,10M 9S,57.14%
8F030045,4 Air Changes/Hour,10M 10S,53.04%
8F030045,4 Air Changes/Hour,10M 11S,57.55%
8F030045,4 Air Changes/Hour,10M 12S,53.08%
8F030045,4 Air Changes/Hour,10M 13S,58.03%
8F030045,4 Air Changes/Hour,10M 14S,57.73%
8F030045,4 Air Changes/Hour,10M 15S,55.57%
8F030045,4 Air Changes/Hour,10M 16S,54.09%
8F030045,4 Air Changes/Hour,10M 17S,54.62%
8F030045,4 Air Changes/Hour,10M 18S,56.85%
8F030045,4 Air Changes/Hour,10M 19S,55.56%
8F030045,4 Air Changes/Hour,10M 20S,55.54%
8F030045,4 Air Changes/Hour,10M 21S,56.95%
8F030045,4 Air Changes/Hour,10M 22S,54.68%
8F030045,4 Air Changes/Hour,10M 23S,56.94%
8F030045,4 Air Changes/Hour,10M 24S,54.83%
8F030045,4 Air Changes/Hour,10M 25S,54.82%
8F030045,4 Air Changes/Hour,10M 26S,56.19%
8F030045,4 Air Changes/Hour,10M 27S,59.28%
8F030045,4 Air Changes/Hour,10M 28S,57.35%
8F030045,4 Air Changes/Hour,10M 29S,56.79%
8F030045,4 Air Changes/Hour,10M 30S,55.98%
8F030045,4 Air Changes/Hour,10M 31S,56.57%
8F030045,4 Air Changes/Hour,10M 32S,55.96%
8F030045,4 Air Changes/Hour,10M 33S,55.52%
8F030045,4 Air Changes/Hour,10M 34S,55.82%
8F030045,4 Air Changes/Hour,10M 35S,54.33%
8F030045,4 Air Changes/Hour,10M 36S,54.83%
8F030045,4 Air Changes/Hour,10M 37S,54.10%
8F030045,4 Air Changes/Hour,10M 38S,55.98%
8F030045,4 Air Changes/Hour,10M 39S,58.52%
8F030045,4 Air Changes/Hour,10M 40S,56.52%
8F030045,4 Air Changes/Hour,10M 41S,55.29%
8F030045,4 Air Changes/Hour,10M 42S,55.17%
8F030045,4 Air Changes/Hour,10M 43S,55.45%
8F030045,4 Air Changes/Hour,10M 44S,55.38%
8F030045,4 Air Changes/Hour,10M 45S,56.16%
8F030045,4 Air Changes/Hour,10M 46S,53.86%
8F030045,4 Air Changes/Hour,10M 47S,55.15%
8F030045,4 Air Changes/Hour,10M 48S,57.32%
8F030045,4 Air Changes/Hour,10M 49S,53.50%
8F030045,4 Air Changes/Hour,10M 50S,55.13%
8F030045,4 Air Changes/Hour,10M 51S,52.94%
8F030045,4 Air Changes/Hour,10M 52S,55.58%
8F030045,4 Air Changes/Hour,10M 53S,57.14%
8F030045,4 Air Changes/Hour,10M 54S,53.46%
8F030045,4 Air Changes/Hour,10M 55S,51.63%
8F030045,4 Air Changes/Hour,10M 56S,59.47%
8F030045,4 Air Changes/Hour,10M 57S,50.40%
8F030045,4 Air Changes/Hour,10M 58S,51.84%
8F030045,4 Air Changes/Hour,10M 59S,55.12%
8F030045,4 Air Changes/Hour,11M 0S,52.00%
8F030045,4 Air Changes/Hour,11M 1S,50.73%
8F030045,4 Air Changes/Hour,11M 2S,54.38%
8F030045,4 Air Changes/Hour,11M 3S,53.65%
8F030045,4 Air Changes/Hour,11M 4S,57.01%
8F030045,4 Air Changes/Hour,11M 5S,54.15%
8F030045,4 Air Changes/Hour,11M 6S,54.98%
8F030045,4 Air Changes/Hour,11M 7S,60.87%
8F030045,4 Air Changes/Hour,11M 8S,54.13%
8F030045,4 Air Changes/Hour,11M 9S,51.21%
8F030045,4 Air Changes/Hour,11M 10S,53.50%
8F030045,4 Air Changes/Hour,11M 11S,53.34%
8F030045,4 Air Changes/Hour,11M 12S,54.09%
8F030045,4 Air Changes/Hour,11M 13S,53.28%
8F030045,4 Air Changes/Hour,11M 14S,53.48%
8F030045,4 Air Changes/Hour,11M 15S,53.68%
8F030045,4 Air Changes/Hour,11M 16S,54.95%
8F030045,4 Air Changes/Hour,11M 17S,54.61%
8F030045,4 Air Changes/Hour,11M 18S,54.76%
8F030045,4 Air Changes/Hour,11M 19S,56.77%
8F030045,4 Air Changes/Hour,11M 20S,54.78%
8F030045,4 Air Changes/Hour,11M 21S,54.79%
8F030045,4 Air Changes/Hour,11M 22S,52.69%
8F030045,4 Air Changes/Hour,11M 23S,50.57%
8F030045,4 Air Changes/Hour,11M 24S,54.18%
8F030045,4 Air Changes/Hour,11M 25S,53.09%
8F030045,4 Air Changes/Hour,11M 26S,53.96%
8F030045,4 Air Changes/Hour,11M 27S,54.98%
8F030045,4 Air Changes/Hour,11M 28S,55.60%
8F030045,4 Air Changes/Hour,11M 29S,55.83%
8F030045,4 Air Changes/Hour,11M 30S,54.00%
8F030045,4 Air Changes/Hour,11M 31S,52.31%
8F030045,4 Air Changes/Hour,11M 32S,53.46%
8F030045,4 Air Changes/Hour,11M 33S,55.46%
8F030045,4 Air Changes/Hour,11M 34S,54.12%
8F030045,4 Air Changes/Hour,11M 35S,61.16%
8F030045,4 Air Changes/Hour,11M 36S,53.23%
8F030045,4 Air Changes/Hour,11M 37S,52.09%
8F030045,4 Air Changes/Hour,11M 38S,55.89%
8F030045,4 Air Changes/Hour,11M 39S,55.93%
8F030045,4 Air Changes/Hour,11M 40S,55.61%
8F030045,4 Air Changes/Hour,11M 41S,53.45%
8F030045,4 Air Changes/Hour,11M 42S,51.74%
8F030045,4 Air Changes/Hour,11M 43S,54.59%
8F030045,4 Air Changes/Hour,11M 44S,52.12%
8F030045,4 Air Changes/Hour,11M 45S,54.49%
8F030045,4 Air Changes/Hour,11M 46S,53.30%
8F030045,4 Air Changes/Hour,11M 47S,51.69%
8F030045,4 Air Changes/Hour,11M 48S,56.18%
8F030045,4 Air Changes/Hour,11M 49S,50.12%
8F030045,4 Air Changes/Hour,11M 50S,50.51%
8F030045,4 Air Changes/Hour,11M 51S,51.46%
8F030045,4 Air Changes/Hour,11M 52S,50.34%
8F030045,4 Air Changes/Hour,11M 53S,51.88%
8F030045,4 Air Changes/Hour,11M 54S,52.36%
8F030045,4 Air Changes/Hour,11M 55S,51.57%
8F030045,4 Air Changes/Hour,11M 56S,49.67%
8F030045,4 Air Changes/Hour,11M 57S,50.09%
8F030045,4 Air Changes/Hour,11M 58S,50.58%
8F030045,4 Air Changes/Hour,11M 59S,48.93%
8F030045,4 Air Changes/Hour,12M 0S,47.26%
8F030045,4 Air Changes/Hour,12M 1S,50.50%
8F030045,4 Air Changes/Hour,12M 2S,50.14%
8F030045,4 Air Changes/Hour,12M 3S,51.58%
8F030045,4 Air Changes/Hour,12M 4S,53.83%
8F030045,4 Air Changes/Hour,12M 5S,51.47%
8F030045,4 Air Changes/Hour,12M 6S,52.56%
8F030045,4 Air Changes/Hour,12M 7S,51.19%
8F030045,4 Air Changes/Hour,12M 8S,49.06%
8F030045,4 Air Changes/Hour,12M 9S,50.65%
8F030045,4 Air Changes/Hour,12M 10S,54.67%
8F030045,4 Air Changes/Hour,12M 11S,51.73%
8F030045,4 Air Changes/Hour,12M 12S,54.12%
8F030045,4 Air Changes/Hour,12M 13S,49.06%
8F030045,4 Air Changes/Hour,12M 14S,56.55%
8F030045,4 Air Changes/Hour,12M 15S,49.50%
8F030045,4 Air Changes/Hour,12M 16S,49.43%
8F030045,4 Air Changes/Hour,12M 17S,52.72%
8F030045,4 Air Changes/Hour,12M 18S,47.93%
8F030045,4 Air Changes/Hour,12M 19S,48.77%
8F030045,4 Air Changes/Hour,12M 20S,51.16%
8F030045,4 Air Changes/Hour,12M 21S,52.54%
8F030045,4 Air Changes/Hour,12M 22S,50.45%
8F030045,4 Air Changes/Hour,12M 23S,50.04%
8F030045,4 Air Changes/Hour,12M 24S,49.99%
8F030045,4 Air Changes/Hour,12M 25S,50.87%
8F030045,4 Air Changes/Hour,12M 26S,50.85%
8F030045,4 Air Changes/Hour,12M 27S,54.63%
8F030045,4 Air Changes/Hour,12M 28S,51.41%
8F030045,4 Air Changes/Hour,12M 29S,50.99%
8F030045,4 Air Changes/Hour,12M 30S,51.31%
8F030045,4 Air Changes/Hour,12M 31S,49.04%
8F030045,4 Air Changes/Hour,12M 32S,46.52%
8F030045,4 Air Changes/Hour,12M 33S,50.56%
8F030045,4 Air Changes/Hour,12M 34S,51.32%
8F030045,4 Air Changes/Hour,12M 35S,51.71%
8F030045,4 Air Changes/Hour,12M 36S,51.40%
8F030045,4 Air Changes/Hour,12M 37S,52.33%
8F030045,4 Air Changes/Hour,12M 38S,51.87%
8F030045,4 Air Changes/Hour,12M 39S,49.05%
8F030045,4 Air Changes/Hour,12M 40S,50.64%
8F030045,4 Air Changes/Hour,12M 41S,47.66%
8F030045,4 Air Changes/Hour,12M 42S,50.80%
8F030045,4 Air Changes/Hour,12M 43S,52.71%
8F030045,4 Air Changes/Hour,12M 44S,48.72%
8F030045,4 Air Changes/Hour,12M 45S,50.84%
8F030045,4 Air Changes/Hour,12M 46S,53.51%
8F030045,4 Air Changes/Hour,12M 47S,50.98%
8F030045,4 Air Changes/Hour,12M 48S,49.68%
8F030045,4 Air Changes/Hour,12M 49S,51.75%
8F030045,4 Air Changes/Hour,12M 50S,49.23%
8F030045,4 Air Changes/Hour,12M 51S,49.52%
8F030045,4 Air Changes/Hour,12M 52S,51.17%
8F030045,4 Air Changes/Hour,12M 53S,48.73%
8F030045,4 Air Changes/Hour,12M 54S,47.78%
8F030045,4 Air Changes/Hour,12M 55S,49.59%
8F030045,4 Air Changes/Hour,12M 56S,50.33%
8F030045,4 Air Changes/Hour,12M 57S,48.87%
8F030045,4 Air Changes/Hour,12M 58S,49.40%
8F030045,4 Air Changes/Hour,12M 59S,46.98%
8F030045,4 Air Changes/Hour,13M 0S,49.50%
8F030045,4 Air Changes/Hour,13M 1S,48.79%
8F030045,4 Air Changes/Hour,13M 2S,48.09%
8F030045,4 Air Changes/Hour,13M 3S,46.76%
8F030045,4 Air Changes/Hour,13M 4S,49.57%
8F030045,4 Air Changes/Hour,13M 5S,48.85%
8F030045,4 Air Changes/Hour,13M 6S,48.71%
8F030045,4 Air Changes/Hour,13M 7S,45.42%
8F030045,4 Air Changes/Hour,13M 8S,48.83%
8F030045,4 Air Changes/Hour,13M 9S,48.66%
8F030045,4 Air Changes/Hour,13M 10S,49.23%
8F030045,4 Air Changes/Hour,13M 11S,50.30%
8F030045,4 Air Changes/Hour,13M 12S,48.25%
8F030045,4 Air Changes/Hour,13M 13S,49.94%
8F030045,4 Air Changes/Hour,13M 14S,49.85%
8F030045,4 Air Changes/Hour,13M 15S,48.14%
8F030045,4 Air Changes/Hour,13M 16S,48.74%
8F030045,4 Air Changes/Hour,13M 17S,49.61%
8F030045,4 Air Changes/Hour,13M 18S,48.36%
8F030045,4 Air Changes/Hour,13M 19S,49.86%
8F030045,4 Air Changes/Hour,13M 20S,46.11%
8F030045,4 Air Changes/Hour,13M 21S,48.49%
8F030045,4 Air Changes/Hour,13M 22S,46.14%
8F030045,4 Air Changes/Hour,13M 23S,50.44%
8F030045,4 Air Changes/Hour,13M 24S,48.66%
8F030045,4 Air Changes/Hour,13M 25S,48.33%
8F030045,4 Air Changes/Hour,13M 26S,48.48%
8F030045,4 Air Changes/Hour,13M 27S,46.29%
8F030045,4 Air Changes/Hour,13M 28S,49.44%
8F030045,4 Air Changes/Hour,13M 29S,50.97%
8F030045,4 Air Changes/Hour,13M 30S,46.76%
8F030045,4 Air Changes/Hour,13M 31S,46.54%
8F030045,4 Air Changes/Hour,13M 32S,49.65%
8F030045,4 Air Changes/Hour,13M 33S,48.01%
8F030045,4 Air Changes/Hour,13M 34S,46.29%
8F030045,4 Air Changes/Hour,13M 35S,46.13%
8F030045,4 Air Changes/Hour,13M 36S,45.46%
8F030045,4 Air Changes/Hour,13M 37S,46.16%
8F030045,4 Air Changes/Hour,13M 38S,46.84%
8F030045,4 Air Changes/Hour,13M 39S,43.10%
8F030045,4 Air Changes/Hour,13M 40S,46.14%
8F030045,4 Air Changes/Hour,13M 41S,47.13%
8F030045,4 Air Changes/Hour,13M 42S,47.87%
8F030045,4 Air Changes/Hour,13M 43S,48.68%
8F030045,4 Air Changes/Hour,13M 44S,48.52%
8F030045,4 Air Changes/Hour,13M 45S,47.13%
8F030045,4 Air Changes/Hour,13M 46S,47.97%
8F030045,4 Air Changes/Hour,13M 47S,46.33%
8F030045,4 Air Changes/Hour,13M 48S,47.12%
8F030045,4 Air Changes/Hour,13M 49S,49.36%
8F030045,4 Air Changes/Hour,13M 50S,47.73%
8F030045,4 Air Changes/Hour,13M 51S,47.67%
8F030045,4 Air Changes/Hour,13M 52S,45.00%
8F030045,4 Air Changes/Hour,13M 53S,47.94%
8F030045,4 Air Changes/Hour,13M 54S,47.32%
8F030045,4 Air Changes/Hour,13M 55S,44.65%
8F030045,4 Air Changes/Hour,13M 56S,46.79%
8F030045,4 Air Changes/Hour,13M 57S,46.71%
8F030045,4 Air Changes/Hour,13M 58S,47.35%
8F030045,4 Air Changes/Hour,13M 59S,46.02%
8F030045,4 Air Changes/Hour,14M 0S,48.35%
8F030045,4 Air Changes/Hour,14M 1S,43.13%
8F030045,4 Air Changes/Hour,14M 2S,49.11%
8F030045,4 Air Changes/Hour,14M 3S,43.14%
8F030045,4 Air Changes/Hour,14M 4S,46.01%
8F030045,4 Air Changes/Hour,14M 5S,46.83%
8F030045,4 Air Changes/Hour,14M 6S,44.53%
8F030045,4 Air Changes/Hour,14M 7S,47.20%
8F030045,4 Air Changes/Hour,14M 8S,47.59%
8F030045,4 Air Changes/Hour,14M 9S,46.32%
8F030045,4 Air Changes/Hour,14M 10S,46.01%
8F030045,4 Air Changes/Hour,14M 11S,48.12%
8F030045,4 Air Changes/Hour,14M 12S,47.60%
8F030045,4 Air Changes/Hour,14M 13S,47.06%
8F030045,4 Air Changes/Hour,14M 14S,45.98%
8F030045,4 Air Changes/Hour,14M 15S,46.28%
8F030045,4 Air Changes/Hour,14M 16S,44.37%
8F030045,4 Air Changes/Hour,14M 17S,48.29%
8F030045,4 Air Changes/Hour,14M 18S,45.35%
8F030045,4 Air Changes/Hour,14M 19S,47.64%
8F030045,4 Air Changes/Hour,14M 20S,45.91%
8F030045,4 Air Changes/Hour,14M 21S,48.78%
8F030045,4 Air Changes/Hour,14M 22S,43.36%
8F030045,4 Air Changes/Hour,14M 23S,43.92%
8F030045,4 Air Changes/Hour,14M 24S,45.23%
8F030045,4 Air Changes/Hour,14M 25S,45.91%
8F030045,4 Air Changes/Hour,14M 26S,44.54%
8F030045,4 Air Changes/Hour,14M 27S,42.49%
8F030045,4 Air Changes/Hour,14M 28S,45.66%
8F030045,4 Air Changes/Hour,14M 29S,46.40%
8F030045,4 Air Changes/Hour,14M 30S,44.11%
8F030045,4 Air Changes/Hour,14M 31S,47.38%
8F030045,4 Air Changes/Hour,14M 32S,44.37%
8F030045,4 Air Changes/Hour,14M 33S,45.13%
8F030045,4 Air Changes/Hour,14M 34S,45.84%
8F030045,4 Air Changes/Hour,14M 35S,47.87%
8F030045,4 Air Changes/Hour,14M 36S,47.09%
8F030045,4 Air Changes/Hour,14M 37S,44.15%
8F030045,4 Air Changes/Hour,14M 38S,43.61%
8F030045,4 Air Changes/Hour,14M 39S,47.41%
8F030045,4 Air Changes/Hour,14M 40S,46.07%
8F030045,4 Air Changes/Hour,14M 41S,43.78%
8F030045,4 Air Changes/Hour,14M 42S,44.15%
8F030045,4 Air Changes/Hour,14M 43S,46.60%
8F030045,4 Air Changes/Hour,14M 44S,43.86%
8F030045,4 Air Changes/Hour,14M 45S,48.59%
8F030045,4 Air Changes/Hour,14M 46S,44.94%
8F030045,4 Air Changes/Hour,14M 47S,46.47%
8F030045,4 Air Changes/Hour,14M 48S,47.55%
8F030045,4 Air Changes/Hour,14M 49S,46.04%
8F030045,4 Air Changes/Hour,14M 50S,42.45%
8F030045,4 Air Changes/Hour,14M 51S,43.01%
8F030045,4 Air Changes/Hour,14M 52S,46.02%
8F030045,4 Air Changes/Hour,14M 53S,44.64%
8F030045,4 Air Changes/Hour,14M 54S,44.45%
8F030045,4 Air Changes/Hour,14M 55S,41.32%
8F030045,4 Air Changes/Hour,14M 56S,45.56%
8F030045,4 Air Changes/Hour,14M 57S,44.64%
8F030045,4 Air Changes/Hour,14M 58S,42.81%
8F030045,4 Air Changes/Hour,14M 59S,45.19%
8F030045,4 Air Changes/Hour,15M 0S,44.77%
8F000711,6 Air Changes/Hour,0S,0.08%
8F000711,6 Air Changes/Hour,6S,4.34%
8F000711,6 Air Changes/Hour,12S,17.20%
8F000711,6 Air Changes/Hour,18S,18.30%
8F000711,6 Air Changes/Hour,24S,15.90%
8F000711,6 Air Changes/Hour,30S,17.73%
8F000711,6 Air Changes/Hour,36S,74.75%
8F000711,6 Air Changes/Hour,42S,66.55%
8F000711,6 Air Changes/Hour,48S,80.23%
8F000711,6 Air Changes/Hour,54S,79.51%
8F000711,6 Air Changes/Hour,1M 0S,92.55%
8F000711,6 Air Changes/Hour,1M 6S,79.02%
8F000711,6 Air Changes/Hour,1M 12S,94.78%
8F000711,6 Air Changes/Hour,1M 18S,82.64%
8F000711,6 Air Changes/Hour,1M 24S,91.00%
8F000711,6 Air Changes/Hour,1M 30S,94.31%
8F000711,6 Air Changes/Hour,1M 36S,89.76%
8F000711,6 Air Changes/Hour,1M 42S,84.04%
8F000711,6 Air Changes/Hour,1M 48S,85.81%
8F000711,6 Air Changes/Hour,1M 54S,85.82%
8F000711,6 Air Changes/Hour,2M 0S,92.25%
8F000711,6 Air Changes/Hour,2M 6S,84.10%
8F000711,6 Air Changes/Hour,2M 12S,86.05%
8F000711,6 Air Changes/Hour,2M 18S,86.27%
8F000711,6 Air Changes/Hour,2M 24S,86.21%
8F000711,6 Air Changes/Hour,2M 30S,82.04%
8F000711,6 Air Changes/Hour,2M 36S,87.48%
8F000711,6 Air Changes/Hour,2M 42S,86.51%
8F000711,6 Air Changes/Hour,2M 48S,82.01%
8F000711,6 Air Changes/Hour,2M 54S,79.87%
8F000711,6 Air Changes/Hour,3M 0S,81.27%
8F000711,6 Air Changes/Hour,3M 6S,80.74%
8F000711,6 Air Changes/Hour,3M 12S,77.59%
8F000711,6 Air Changes/Hour,3M 18S,76.76%
8F000711,6 Air Changes/Hour,3M 24S,81.70%
8F000711,6 Air Changes/Hour,3M 30S,80.19%
8F000711,6 Air Changes/Hour,3M 36S,75.46%
8F000711,6 Air Changes/Hour,3M 42S,76.75%
8F000711,6 Air Changes/Hour,3M 48S,77.90%
8F000711,6 Air Changes/Hour,3M 54S,76.66%
8F000711,6 Air Changes/Hour,4M 0S,72.38%
8F000711,6 Air Changes/Hour,4M 6S,70.58%
8F000711,6 Air Changes/Hour,4M 12S,73.32%
8F000711,6 Air Changes/Hour,4M 18S,72.68%
8F000711,6 Air Changes/Hour,4M 24S,70.68%
8F000711,6 Air Changes/Hour,4M 30S,72.08%
8F000711,6 Air Changes/Hour,4M 36S,73.93%
8F000711,6 Air Changes/Hour,4M 42S,71.07%
8F000711,6 Air Changes/Hour,4M 48S,71.68%
8F000711,6 Air Changes/Hour,4M 54S,72.47%
8F000711,6 Air Changes/Hour,5M 0S,69.76%
8F000711,6 Air Changes/Hour,5M 6S,68.80%
8F000711,6 Air Changes/Hour,5M 12S,68.09%
8F000711,6 Air Changes/Hour,5M 18S,68.33%
8F000711,6 Air Changes/Hour,5M 24S,61.65%
8F000711,6 Air Changes/Hour,5M 30S,64.99%
8F000711,6 Air Changes/Hour,5M 36S,63.84%
8F000711,6 Air Changes/Hour,5M 42S,64.66%
8F000711,6 Air Changes/Hour,5M 48S,66.79%
8F000711,6 Air Changes/Hour,5M 54S,61.94%
8F000711,6 Air Changes/Hour,6M 0S,64.40%
8F000711,6 Air Changes/Hour,6M 6S,61.64%
8F000711,6 Air Changes/Hour,6M 12S,67.39%
8F000711,6 Air Changes/Hour,6M 18S,61.01%
8F000711,6 Air Changes/Hour,6M 24S,64.42%
8F000711,6 Air Changes/Hour,6M 30S,59.65%
8F000711,6 Air Changes/Hour,6M 36S,60.93%
8F000711,6 Air Changes/Hour,6M 42S,67.26%
8F000711,6 Air Changes/Hour,6M 48S,58.31%
8F000711,6 Air Changes/Hour,6M 54S,59.37%
8F000711,6 Air Changes/Hour,7M 0S,61.44%
8F000711,6 Air Changes/Hour,7M 6S,58.06%
8F000711,6 Air Changes/Hour,7M 12S,60.17%
8F000711,6 Air Changes/Hour,7M 18S,58.29%
8F000711,6 Air Changes/Hour,7M 24S,60.26%
8F000711,6 Air Changes/Hour,7M 30S,56.85%
8F000711,6 Air Changes/Hour,7M 36S,54.90%
8F000711,6 Air Changes/Hour,7M 42S,55.33%
8F000711,6 Air Changes/Hour,7M 48S,55.46%
8F000711,6 Air Changes/Hour,7M 54S,53.46%
8F000711,6 Air Changes/Hour,8M 0S,53.89%
8F000711,6 Air Changes/Hour,8M 6S,54.45%
8F000711,6 Air Changes/Hour,8M 12S,55.60%
8F000711,6 Air Changes/Hour,8M 18S,53.99%
8F000711,6 Air Changes/Hour,8M 24S,57.52%
8F000711,6 Air Changes/Hour,8M 30S,52.23%
8F000711,6 Air Changes/Hour,8M 36S,48.27%
8F000711,6 Air Changes/Hour,8M 42S,53.66%
8F000711,6 Air Changes/Hour,8M 48S,54.56%
8F000711,6 Air Changes/Hour,8M 54S,50.97%
8F000711,6 Air Changes/Hour,9M 0S,50.03%
8F000711,6 Air Changes/Hour,9M 6S,50.24%
8F000711,6 Air Changes/Hour,9M 12S,51.90%
8F000711,6 Air Changes/Hour,9M 18S,51.19%
8F000711,6 Air Changes/Hour,9M 24S,47.41%
8F000711,6 Air Changes/Hour,9M 30S,49.11%
8F000711,6 Air Changes/Hour,9M 36S,49.77%
8F000711,6 Air Changes/Hour,9M 42S,48.65%
8F000711,6 Air Changes/Hour,9M 48S,50.30%
8F000711,6 Air Changes/Hour,9M 54S,48.29%
8F000711,6 Air Changes/Hour,10M 0S,47.71%
8F000711,6 Air Changes/Hour,10M 6S,45.82%
8F000711,6 Air Changes/Hour,10M 12S,47.65%
8F000711,6 Air Changes/Hour,10M 18S,51.76%
8F000711,6 Air Changes/Hour,10M 24S,45.63%
8F000711,6 Air Changes/Hour,10M 30S,44.80%
8F000711,6 Air Changes/Hour,10M 36S,49.38%
8F000711,6 Air Changes/Hour,10M 42S,46.52%
8F000711,6 Air Changes/Hour,10M 48S,43.02%
8F000711,6 Air Changes/Hour,10M 54S,44.74%
8F000711,6 Air Changes/Hour,11M 0S,46.44%
8F000711,6 Air Changes/Hour,11M 6S,44.77%
8F000711,6 Air Changes/Hour,11M 12S,45.15%
8F000711,6 Air Changes/Hour,11M 18S,42.90%
8F000711,6 Air Changes/Hour,11M 24S,43.53%
8F000711,6 Air Changes/Hour,11M 30S,44.25%
8F000711,6 Air Changes/Hour,11M 36S,42.37%
8F000711,6 Air Changes/Hour,11M 42S,45.09%
8F000711,6 Air Changes/Hour,11M 48S,43.25%
8F000711,6 Air Changes/Hour,11M 54S,41.41%
8F000711,6 Air Changes/Hour,12M 0S,41.22%
8F000711,6 Air Changes/Hour,12M 6S,42.27%
8F000711,6 Air Changes/Hour,12M 12S,39.51%
8F000711,6 Air Changes/Hour,12M 18S,34.85%
8F000711,6 Air Changes/Hour,12M 24S,42.54%
8F000711,6 Air Changes/Hour,12M 30S,39.37%
8F000711,6 Air Changes/Hour,12M 36S,38.79%
8F000711,6 Air Changes/Hour,12M 42S,37.39%
8F000711,6 Air Changes/Hour,12M 48S,37.40%
8F000711,6 Air Changes/Hour,12M 54S,41.22%
8F000711,6 Air Changes/Hour,13M 0S,40.76%
8F000711,6 Air Changes/Hour,13M 6S,39.39%
8F000711,6 Air Changes/Hour,13M 12S,38.47%
8F000711,6 Air Changes/Hour,13M 18S,36.03%
8F000711,6 Air Changes/Hour,13M 24S,35.69%
8F000711,6 Air Changes/Hour,13M 30S,35.95%
8F000711,6 Air Changes/Hour,13M 36S,36.73%
8F000711,6 Air Changes/Hour,13M 42S,36.63%
8F000711,6 Air Changes/Hour,13M 48S,37.18%
8F000711,6 Air Changes/Hour,13M 54S,37.69%
8F000711,6 Air Changes/Hour,14M 0S,34.59%
8F000711,6 Air Changes/Hour,14M 6S,35.91%
8F000711,6 Air Changes/Hour,14M 12S,36.74%
8F000711,6 Air Changes/Hour,14M 18S,34.00%
8F000711,6 Air Changes/Hour,14M 24S,32.97%
8F000711,6 Air Changes/Hour,14M 30S,32.65%
8F000711,6 Air Changes/Hour,14M 36S,34.11%
8F000711,6 Air Changes/Hour,14M 42S,33.71%
8F000711,6 Air Changes/Hour,14M 48S,33.57%
8F000711,6 Air Changes/Hour,14M 54S,32.52%
8F000711,6 Air Changes/Hour,15M 0S,33.17%
8F020006,6 Air Changes/Hour,0S,0.00%
8F020006,6 Air Changes/Hour,1S,0.12%
8F020006,6 Air Changes/Hour,2S,0.08%
8F020006,6 Air Changes/Hour,3S,0.01%
8F020006,6 Air Changes/Hour,4S,0.00%
8F020006,6 Air Changes/Hour,5S,0.00%
8F020006,6 Air Changes/Hour,6S,0.11%
8F020006,6 Air Changes/Hour,7S,0.02%
8F020006,6 Air Changes/Hour,8S,0.00%
8F020006,6 Air Changes/Hour,9S,0.07%
8F020006,6 Air Changes/Hour,10S,0.02%
8F020006,6 Air Changes/Hour,11S,0.05%
8F020006,6 Air Changes/Hour,12S,0.04%
8F020006,6 Air Changes/Hour,13S,0.04%
8F020006,6 Air Changes/Hour,14S,0.07%
8F020006,6 Air Changes/Hour,15S,0.07%
8F020006,6 Air Changes/Hour,16S,0.07%
8F020006,6 Air Changes/Hour,17S,0.06%
8F020006,6 Air Changes/Hour,18S,0.08%
8F020006,6 Air Changes/Hour,19S,0.17%
8F020006,6 Air Changes/Hour,20S,0.00%
8F020006,6 Air Changes/Hour,21S,0.07%
8F020006,6 Air Changes/Hour,22S,0.00%
8F020006,6 Air Changes/Hour,23S,0.23%
8F020006,6 Air Changes/Hour,24S,5.73%
8F020006,6 Air Changes/Hour,25S,12.26%
8F020006,6 Air Changes/Hour,26S,19.07%
8F020006,6 Air Changes/Hour,27S,4.15%
8F020006,6 Air Changes/Hour,28S,46.60%
8F020006,6 Air Changes/Hour,29S,65.69%
8F020006,6 Air Changes/Hour,30S,67.23%
8F020006,6 Air Changes/Hour,31S,59.72%
8F020006,6 Air Changes/Hour,32S,112.37%
8F020006,6 Air Changes/Hour,33S,26.64%
8F020006,6 Air Changes/Hour,34S,39.04%
8F020006,6 Air Changes/Hour,35S,54.33%
8F020006,6 Air Changes/Hour,36S,51.09%
8F020006,6 Air Changes/Hour,37S,66.54%
8F020006,6 Air Changes/Hour,38S,104.50%
8F020006,6 Air Changes/Hour,39S,141.31%
8F020006,6 Air Changes/Hour,40S,125.76%
8F020006,6 Air Changes/Hour,41S,124.53%
8F020006,6 Air Changes/Hour,42S,134.49%
8F020006,6 Air Changes/Hour,43S,124.58%
8F020006,6 Air Changes/Hour,44S,131.99%
8F020006,6 Air Changes/Hour,45S,132.93%
8F020006,6 Air Changes/Hour,46S,142.30%
8F020006,6 Air Changes/Hour,47S,148.33%
8F020006,6 Air Changes/Hour,48S,129.63%
8F020006,6 Air Changes/Hour,49S,85.48%
8F020006,6 Air Changes/Hour,50S,71.11%
8F020006,6 Air Changes/Hour,51S,51.95%
8F020006,6 Air Changes/Hour,52S,49.35%
8F020006,6 Air Changes/Hour,53S,66.06%
8F020006,6 Air Changes/Hour,54S,73.17%
8F020006,6 Air Changes/Hour,55S,68.33%
8F020006,6 Air Changes/Hour,56S,80.88%
8F020006,6 Air Changes/Hour,57S,60.79%
8F020006,6 Air Changes/Hour,58S,81.70%
8F020006,6 Air Changes/Hour,59S,72.97%
8F020006,6 Air Changes/Hour,1M 0S,84.15%
8F020006,6 Air Changes/Hour,1M 1S,79.28%
8F020006,6 Air Changes/Hour,1M 2S,90.83%
8F020006,6 Air Changes/Hour,1M 3S,96.43%
8F020006,6 Air Changes/Hour,1M 4S,87.69%
8F020006,6 Air Changes/Hour,1M 5S,95.32%
8F020006,6 Air Changes/Hour,1M 6S,101.72%
8F020006,6 Air Changes/Hour,1M 7S,98.21%
8F020006,6 Air Changes/Hour,1M 8S,82.70%
8F020006,6 Air Changes/Hour,1M 9S,89.41%
8F020006,6 Air Changes/Hour,1M 10S,87.49%
8F020006,6 Air Changes/Hour,1M 11S,92.14%
8F020006,6 Air Changes/Hour,1M 12S,84.55%
8F020006,6 Air Changes/Hour,1M 13S,95.37%
8F020006,6 Air Changes/Hour,1M 14S,89.43%
8F020006,6 Air Changes/Hour,1M 15S,92.42%
8F020006,6 Air Changes/Hour,1M 16S,85.62%
8F020006,6 Air Changes/Hour,1M 17S,80.37%
8F020006,6 Air Changes/Hour,1M 18S,87.84%
8F020006,6 Air Changes/Hour,1M 19S,80.01%
8F020006,6 Air Changes/Hour,1M 20S,85.69%
8F020006,6 Air Changes/Hour,1M 21S,80.22%
8F020006,6 Air Changes/Hour,1M 22S,77.89%
8F020006,6 Air Changes/Hour,1M 23S,77.33%
8F020006,6 Air Changes/Hour,1M 24S,77.59%
8F020006,6 Air Changes/Hour,1M 25S,78.41%
8F020006,6 Air Changes/Hour,1M 26S,87.54%
8F020006,6 Air Changes/Hour,1M 27S,79.71%
8F020006,6 Air Changes/Hour,1M 28S,77.91%
8F020006,6 Air Changes/Hour,1M 29S,82.07%
8F020006,6 Air Changes/Hour,1M 30S,87.42%
8F020006,6 Air Changes/Hour,1M 31S,86.80%
8F020006,6 Air Changes/Hour,1M 32S,92.72%
8F020006,6 Air Changes/Hour,1M 33S,85.86%
8F020006,6 Air Changes/Hour,1M 34S,85.28%
8F020006,6 Air Changes/Hour,1M 35S,86.38%
8F020006,6 Air Changes/Hour,1M 36S,79.95%
8F020006,6 Air Changes/Hour,1M 37S,82.57%
8F020006,6 Air Changes/Hour,1M 38S,80.92%
8F020006,6 Air Changes/Hour,1M 39S,78.27%
8F020006,6 Air Changes/Hour,1M 40S,77.97%
8F020006,6 Air Changes/Hour,1M 41S,84.08%
8F020006,6 Air Changes/Hour,1M 42S,83.39%
8F020006,6 Air Changes/Hour,1M 43S,85.62%
8F020006,6 Air Changes/Hour,1M 44S,83.61%
8F020006,6 Air Changes/Hour,1M 45S,82.32%
8F020006,6 Air Changes/Hour,1M 46S,84.24%
8F020006,6 Air Changes/Hour,1M 47S,88.31%
8F020006,6 Air Changes/Hour,1M 48S,89.30%
8F020006,6 Air Changes/Hour,1M 49S,86.28%
8F020006,6 Air Changes/Hour,1M 50S,86.70%
8F020006,6 Air Changes/Hour,1M 51S,85.31%
8F020006,6 Air Changes/Hour,1M 52S,88.53%
8F020006,6 Air Changes/Hour,1M 53S,92.77%
8F020006,6 Air Changes/Hour,1M 54S,89.59%
8F020006,6 Air Changes/Hour,1M 55S,86.71%
8F020006,6 Air Changes/Hour,1M 56S,93.87%
8F020006,6 Air Changes/Hour,1M 57S,93.10%
8F020006,6 Air Changes/Hour,1M 58S,84.03%
8F020006,6 Air Changes/Hour,1M 59S,88.51%
8F020006,6 Air Changes/Hour,2M 0S,89.25%
8F020006,6 Air Changes/Hour,2M 1S,84.83%
8F020006,6 Air Changes/Hour,2M 2S,90.03%
8F020006,6 Air Changes/Hour,2M 3S,89.36%
8F020006,6 Air Changes/Hour,2M 4S,88.14%
8F020006,6 Air Changes/Hour,2M 5S,85.82%
8F020006,6 Air Changes/Hour,2M 6S,89.94%
8F020006,6 Air Changes/Hour,2M 7S,88.27%
8F020006,6 Air Changes/Hour,2M 8S,84.63%
8F020006,6 Air Changes/Hour,2M 9S,81.42%
8F020006,6 Air Changes/Hour,2M 10S,89.97%
8F020006,6 Air Changes/Hour,2M 11S,84.94%
8F020006,6 Air Changes/Hour,2M 12S,86.70%
8F020006,6 Air Changes/Hour,2M 13S,81.11%
8F020006,6 Air Changes/Hour,2M 14S,82.37%
8F020006,6 Air Changes/Hour,2M 15S,86.30%
8F020006,6 Air Changes/Hour,2M 16S,85.17%
8F020006,6 Air Changes/Hour,2M 17S,84.34%
8F020006,6 Air Changes/Hour,2M 18S,85.39%
8F020006,6 Air Changes/Hour,2M 19S,83.67%
8F020006,6 Air Changes/Hour,2M 20S,82.96%
8F020006,6 Air Changes/Hour,2M 21S,83.20%
8F020006,6 Air Changes/Hour,2M 22S,88.88%
8F020006,6 Air Changes/Hour,2M 23S,84.05%
8F020006,6 Air Changes/Hour,2M 24S,86.64%
8F020006,6 Air Changes/Hour,2M 25S,87.74%
8F020006,6 Air Changes/Hour,2M 26S,88.15%
8F020006,6 Air Changes/Hour,2M 27S,87.80%
8F020006,6 Air Changes/Hour,2M 28S,84.31%
8F020006,6 Air Changes/Hour,2M 29S,88.01%
8F020006,6 Air Changes/Hour,2M 30S,86.03%
8F020006,6 Air Changes/Hour,2M 31S,85.37%
8F020006,6 Air Changes/Hour,2M 32S,86.80%
8F020006,6 Air Changes/Hour,2M 33S,87.31%
8F020006,6 Air Changes/Hour,2M 34S,85.77%
8F020006,6 Air Changes/Hour,2M 35S,87.95%
8F020006,6 Air Changes/Hour,2M 36S,84.22%
8F020006,6 Air Changes/Hour,2M 37S,85.07%
8F020006,6 Air Changes/Hour,2M 38S,82.03%
8F020006,6 Air Changes/Hour,2M 39S,81.95%
8F020006,6 Air Changes/Hour,2M 40S,82.68%
8F020006,6 Air Changes/Hour,2M 41S,87.55%
8F020006,6 Air Changes/Hour,2M 42S,83.81%
8F020006,6 Air Changes/Hour,2M 43S,81.61%
8F020006,6 Air Changes/Hour,2M 44S,83.33%
8F020006,6 Air Changes/Hour,2M 45S,83.89%
8F020006,6 Air Changes/Hour,2M 46S,82.50%
8F020006,6 Air Changes/Hour,2M 47S,79.74%
8F020006,6 Air Changes/Hour,2M 48S,84.26%
8F020006,6 Air Changes/Hour,2M 49S,86.42%
8F020006,6 Air Changes/Hour,2M 50S,83.79%
8F020006,6 Air Changes/Hour,2M 51S,80.21%
8F020006,6 Air Changes/Hour,2M 52S,80.27%
8F020006,6 Air Changes/Hour,2M 53S,84.09%
8F020006,6 Air Changes/Hour,2M 54S,77.40%
8F020006,6 Air Changes/Hour,2M 55S,83.63%
8F020006,6 Air Changes/Hour,2M 56S,76.55%
8F020006,6 Air Changes/Hour,2M 57S,79.70%
8F020006,6 Air Changes/Hour,2M 58S,80.56%
8F020006,6 Air Changes/Hour,2M 59S,82.24%
8F020006,6 Air Changes/Hour,3M 0S,81.89%
8F020006,6 Air Changes/Hour,3M 1S,82.32%
8F020006,6 Air Changes/Hour,3M 2S,83.20%
8F020006,6 Air Changes/Hour,3M 3S,79.54%
8F020006,6 Air Changes/Hour,3M 4S,83.09%
8F020006,6 Air Changes/Hour,3M 5S,79.07%
8F020006,6 Air Changes/Hour,3M 6S,82.63%
8F020006,6 Air Changes/Hour,3M 7S,83.26%
8F020006,6 Air Changes/Hour,3M 8S,78.18%
8F020006,6 Air Changes/Hour,3M 9S,82.30%
8F020006,6 Air Changes/Hour,3M 10S,80.40%
8F020006,6 Air Changes/Hour,3M 11S,75.85%
8F020006,6 Air Changes/Hour,3M 12S,77.39%
8F020006,6 Air Changes/Hour,3M 13S,79.36%
8F020006,6 Air Changes/Hour,3M 14S,79.59%
8F020006,6 Air Changes/Hour,3M 15S,81.10%
8F020006,6 Air Changes/Hour,3M 16S,80.15%
8F020006,6 Air Changes/Hour,3M 17S,81.33%
8F020006,6 Air Changes/Hour,3M 18S,81.94%
8F020006,6 Air Changes/Hour,3M 19S,78.99%
