OPC,ACH,Time_Elapsed,Percent_Aerosol_Remaining
8F020006,6 Air Changes/Hour,3M 20S,83.93%
8F020006,6 Air Changes/Hour,3M 21S,79.22%
8F020006,6 Air Changes/Hour,3M 22S,82.11%
8F020006,6 Air Changes/Hour,3M 23S,74.33%
8F020006,6 Air Changes/Hour,3M 24S,81.88%
8F020006,6 Air Changes/Hour,3M 25S,80.58%
8F020006,6 Air Changes/Hour,3M 26S,79.69%
8F020006,6 Air Changes/Hour,3M 27S,83.36%
8F020006,6 Air Changes/Hour,3M 28S,78.06%
8F020006,6 Air Changes/Hour,3M 29S,76.34%
8F020006,6 Air Changes/Hour,3M 30S,79.74%
8F020006,6 Air Changes/Hour,3M 31S,79.57%
8F020006,6 Air Changes/Hour,3M 32S,76.87%
8F020006,6 Air Changes/Hour,3M 33S,78.24%
8F020006,6 Air Changes/Hour,3M 34S,80.24%
8F020006,6 Air Changes/Hour,3M 35S,72.40%
8F020006,6 Air Changes/Hour,3M 36S,78.30%
8F020006,6 Air Changes/Hour,3M 37S,77.24%
8F020006,6 Air Changes/Hour,3M 38S,79.21%
8F020006,6 Air Changes/Hour,3M 39S,78.61%
8F020006,6 Air Changes/Hour,3M 40S,77.89%
8F020006,6 Air Changes/Hour,3M 41S,77.89%
8F020006,6 Air Changes/Hour,3M 42S,74.64%
8F020006,6 Air Changes/Hour,3M 43S,77.79%
8F020006,6 Air Changes/Hour,3M 44S,81.10%
8F020006,6 Air Changes/Hour,3M 45S,77.16%
8F020006,6 Air Changes/Hour,3M 46S,77.65%
8F020006,6 Air Changes/Hour,3M 47S,80.62%
8F020006,6 Air Changes/Hour,3M 48S,78.06%
8F020006,6 Air Changes/Hour,3M 49S,79.65%
8F020006,6 Air Changes/Hour,3M 50S,76.93%
8F020006,6 Air Changes/Hour,3M 51S,76.77%
8F020006,6 Air Changes/Hour,3M 52S,73.24%
8F020006,6 Air Changes/Hour,3M 53S,73.05%
8F020006,6 Air Changes/Hour,3M 54S,77.75%
8F020006,6 Air Changes/Hour,3M 55S,75.49%
8F020006,6 Air Changes/Hour,3M 56S,75.53%
8F020006,6 Air Changes/Hour,3M 57S,74.95%
8F020006,6 Air Changes/Hour,3M 58S,75.36%
8F020006,6 Air Changes/Hour,3M 59S,78.59%
8F020006,6 Air Changes/Hour,4M 0S,75.21%
8F020006,6 Air Changes/Hour,4M 1S,75.73%
8F020006,6 Air Changes/Hour,4M 2S,70.42%
8F020006,6 Air Changes/Hour,4M 3S,72.05%
8F020006,6 Air Changes/Hour,4M 4S,74.13%
8F020006,6 Air Changes/Hour,4M 5S,72.35%
8F020006,6 Air Changes/Hour,4M 6S,73.97%
8F020006,6 Air Changes/Hour,4M 7S,73.53%
8F020006,6 Air Changes/Hour,4M 8S,75.16%
8F020006,6 Air Changes/Hour,4M 9S,73.15%
8F020006,6 Air Changes/Hour,4M 10S,76.47%
8F020006,6 Air Changes/Hour,4M 11S,72.15%
8F020006,6 Air Changes/Hour,4M 12S,74.40%
8F020006,6 Air Changes/Hour,4M 13S,75.15%
8F020006,6 Air Changes/Hour,4M 14S,81.11%
8F020006,6 Air Changes/Hour,4M 15S,72.59%
8F020006,6 Air Changes/Hour,4M 16S,72.95%
8F020006,6 Air Changes/Hour,4M 17S,70.94%
8F020006,6 Air Changes/Hour,4M 18S,76.92%
8F020006,6 Air Changes/Hour,4M 19S,72.79%
8F020006,6 Air Changes/Hour,4M 20S,75.58%
8F020006,6 Air Changes/Hour,4M 21S,73.14%
8F020006,6 Air Changes/Hour,4M 22S,72.45%
8F020006,6 Air Changes/Hour,4M 23S,76.79%
8F020006,6 Air Changes/Hour,4M 24S,74.60%
8F020006,6 Air Changes/Hour,4M 25S,72.82%
8F020006,6 Air Changes/Hour,4M 26S,74.70%
8F020006,6 Air Changes/Hour,4M 27S,74.58%
8F020006,6 Air Changes/Hour,4M 28S,72.73%
8F020006,6 Air Changes/Hour,4M 29S,75.99%
8F020006,6 Air Changes/Hour,4M 30S,75.14%
8F020006,6 Air Changes/Hour,4M 31S,70.60%
8F020006,6 Air Changes/Hour,4M 32S,72.18%
8F020006,6 Air Changes/Hour,4M 33S,70.34%
8F020006,6 Air Changes/Hour,4M 34S,69.65%
8F020006,6 Air Changes/Hour,4M 35S,77.15%
8F020006,6 Air Changes/Hour,4M 36S,67.27%
8F020006,6 Air Changes/Hour,4M 37S,71.12%
8F020006,6 Air Changes/Hour,4M 38S,68.48%
8F020006,6 Air Changes/Hour,4M 39S,67.79%
8F020006,6 Air Changes/Hour,4M 40S,73.79%
8F020006,6 Air Changes/Hour,4M 41S,70.98%
8F020006,6 Air Changes/Hour,4M 42S,70.15%
8F020006,6 Air Changes/Hour,4M 43S,74.61%
8F020006,6 Air Changes/Hour,4M 44S,73.77%
8F020006,6 Air Changes/Hour,4M 45S,73.35%
8F020006,6 Air Changes/Hour,4M 46S,71.38%
8F020006,6 Air Changes/Hour,4M 47S,71.17%
8F020006,6 Air Changes/Hour,4M 48S,75.68%
8F020006,6 Air Changes/Hour,4M 49S,75.41%
8F020006,6 Air Changes/Hour,4M 50S,68.23%
8F020006,6 Air Changes/Hour,4M 51S,72.00%
8F020006,6 Air Changes/Hour,4M 52S,69.32%
8F020006,6 Air Changes/Hour,4M 53S,69.26%
8F020006,6 Air Changes/Hour,4M 54S,69.42%
8F020006,6 Air Changes/Hour,4M 55S,70.27%
8F020006,6 Air Changes/Hour,4M 56S,70.59%
8F020006,6 Air Changes/Hour,4M 57S,71.14%
8F020006,6 Air Changes/Hour,4M 58S,72.07%
8F020006,6 Air Changes/Hour,4M 59S,73.75%
8F020006,6 Air Changes/Hour,5M 0S,71.85%
8F020006,6 Air Changes/Hour,5M 1S,75.77%
8F020006,6 Air Changes/Hour,5M 2S,73.75%
8F020006,6 Air Changes/Hour,5M 3S,70.51%
8F020006,6 Air Changes/Hour,5M 4S,69.66%
8F020006,6 Air Changes/Hour,5M 5S,70.58%
8F020006,6 Air Changes/Hour,5M 6S,68.24%
8F020006,6 Air Changes/Hour,5M 7S,70.07%
8F020006,6 Air Changes/Hour,5M 8S,65.70%
8F020006,6 Air Changes/Hour,5M 9S,69.82%
8F020006,6 Air Changes/Hour,5M 10S,69.14%
8F020006,6 Air Changes/Hour,5M 11S,66.16%
8F020006,6 Air Changes/Hour,5M 12S,71.00%
8F020006,6 Air Changes/Hour,5M 13S,69.58%
8F020006,6 Air Changes/Hour,5M 14S,69.02%
8F020006,6 Air Changes/Hour,5M 15S,66.40%
8F020006,6 Air Changes/Hour,5M 16S,66.76%
8F020006,6 Air Changes/Hour,5M 17S,67.13%
8F020006,6 Air Changes/Hour,5M 18S,67.79%
8F020006,6 Air Changes/Hour,5M 19S,62.33%
8F020006,6 Air Changes/Hour,5M 20S,66.36%
8F020006,6 Air Changes/Hour,5M 21S,73.56%
8F020006,6 Air Changes/Hour,5M 22S,69.89%
8F020006,6 Air Changes/Hour,5M 23S,64.66%
8F020006,6 Air Changes/Hour,5M 24S,64.53%
8F020006,6 Air Changes/Hour,5M 25S,67.16%
8F020006,6 Air Changes/Hour,5M 26S,65.64%
8F020006,6 Air Changes/Hour,5M 27S,65.85%
8F020006,6 Air Changes/Hour,5M 28S,68.83%
8F020006,6 Air Changes/Hour,5M 29S,63.71%
8F020006,6 Air Changes/Hour,5M 30S,70.16%
8F020006,6 Air Changes/Hour,5M 31S,68.31%
8F020006,6 Air Changes/Hour,5M 32S,66.91%
8F020006,6 Air Changes/Hour,5M 33S,65.97%
8F020006,6 Air Changes/Hour,5M 34S,67.04%
8F020006,6 Air Changes/Hour,5M 35S,67.32%
8F020006,6 Air Changes/Hour,5M 36S,62.71%
8F020006,6 Air Changes/Hour,5M 37S,66.92%
8F020006,6 Air Changes/Hour,5M 38S,68.82%
8F020006,6 Air Changes/Hour,5M 39S,63.72%
8F020006,6 Air Changes/Hour,5M 40S,64.74%
8F020006,6 Air Changes/Hour,5M 41S,64.71%
8F020006,6 Air Changes/Hour,5M 42S,68.17%
8F020006,6 Air Changes/Hour,5M 43S,64.35%
8F020006,6 Air Changes/Hour,5M 44S,65.93%
8F020006,6 Air Changes/Hour,5M 45S,66.56%
8F020006,6 Air Changes/Hour,5M 46S,67.94%
8F020006,6 Air Changes/Hour,5M 47S,64.82%
8F020006,6 Air Changes/Hour,5M 48S,70.36%
8F020006,6 Air Changes/Hour,5M 49S,62.92%
8F020006,6 Air Changes/Hour,5M 50S,68.04%
8F020006,6 Air Changes/Hour,5M 51S,67.38%
8F020006,6 Air Changes/Hour,5M 52S,67.76%
8F020006,6 Air Changes/Hour,5M 53S,63.37%
8F020006,6 Air Changes/Hour,5M 54S,62.06%
8F020006,6 Air Changes/Hour,5M 55S,63.92%
8F020006,6 Air Changes/Hour,5M 56S,64.28%
8F020006,6 Air Changes/Hour,5M 57S,65.26%
8F020006,6 Air Changes/Hour,5M 58S,66.79%
8F020006,6 Air Changes/Hour,5M 59S,69.43%
8F020006,6 Air Changes/Hour,6M 0S,71.85%
8F020006,6 Air Changes/Hour,6M 1S,68.52%
8F020006,6 Air Changes/Hour,6M 2S,65.32%
8F020006,6 Air Changes/Hour,6M 3S,64.91%
8F020006,6 Air Changes/Hour,6M 4S,64.97%
8F020006,6 Air Changes/Hour,6M 5S,66.17%
8F020006,6 Air Changes/Hour,6M 6S,58.67%
8F020006,6 Air Changes/Hour,6M 7S,67.54%
8F020006,6 Air Changes/Hour,6M 8S,61.98%
8F020006,6 Air Changes/Hour,6M 9S,61.38%
8F020006,6 Air Changes/Hour,6M 10S,64.44%
8F020006,6 Air Changes/Hour,6M 11S,65.68%
8F020006,6 Air Changes/Hour,6M 12S,66.70%
8F020006,6 Air Changes/Hour,6M 13S,67.44%
8F020006,6 Air Changes/Hour,6M 14S,61.97%
8F020006,6 Air Changes/Hour,6M 15S,63.55%
8F020006,6 Air Changes/Hour,6M 16S,65.13%
8F020006,6 Air Changes/Hour,6M 17S,64.47%
8F020006,6 Air Changes/Hour,6M 18S,57.93%
8F020006,6 Air Changes/Hour,6M 19S,58.86%
8F020006,6 Air Changes/Hour,6M 20S,59.61%
8F020006,6 Air Changes/Hour,6M 21S,64.17%
8F020006,6 Air Changes/Hour,6M 22S,60.66%
8F020006,6 Air Changes/Hour,6M 23S,63.01%
8F020006,6 Air Changes/Hour,6M 24S,64.48%
8F020006,6 Air Changes/Hour,6M 25S,64.32%
8F020006,6 Air Changes/Hour,6M 26S,66.15%
8F020006,6 Air Changes/Hour,6M 27S,62.29%
8F020006,6 Air Changes/Hour,6M 28S,59.81%
8F020006,6 Air Changes/Hour,6M 29S,60.62%
8F020006,6 Air Changes/Hour,6M 30S,60.89%
8F020006,6 Air Changes/Hour,6M 31S,60.86%
8F020006,6 Air Changes/Hour,6M 32S,61.98%
8F020006,6 Air Changes/Hour,6M 33S,63.23%
8F020006,6 Air Changes/Hour,6M 34S,65.89%
8F020006,6 Air Changes/Hour,6M 35S,61.65%
8F020006,6 Air Changes/Hour,6M 36S,58.27%
8F020006,6 Air Changes/Hour,6M 37S,62.22%
8F020006,6 Air Changes/Hour,6M 38S,64.49%
8F020006,6 Air Changes/Hour,6M 39S,59.38%
8F020006,6 Air Changes/Hour,6M 40S,62.26%
8F020006,6 Air Changes/Hour,6M 41S,60.50%
8F020006,6 Air Changes/Hour,6M 42S,62.82%
8F020006,6 Air Changes/Hour,6M 43S,63.12%
8F020006,6 Air Changes/Hour,6M 44S,57.36%
8F020006,6 Air Changes/Hour,6M 45S,62.86%
8F020006,6 Air Changes/Hour,6M 46S,58.97%
8F020006,6 Air Changes/Hour,6M 47S,61.56%
8F020006,6 Air Changes/Hour,6M 48S,61.64%
8F020006,6 Air Changes/Hour,6M 49S,60.41%
8F020006,6 Air Changes/Hour,6M 50S,59.43%
8F020006,6 Air Changes/Hour,6M 51S,61.80%
8F020006,6 Air Changes/Hour,6M 52S,59.54%
8F020006,6 Air Changes/Hour,6M 53S,60.44%
8F020006,6 Air Changes/Hour,6M 54S,58.05%
8F020006,6 Air Changes/Hour,6M 55S,58.29%
8F020006,6 Air Changes/Hour,6M 56S,60.24%
8F020006,6 Air Changes/Hour,6M 57S,59.41%
8F020006,6 Air Changes/Hour,6M 58S,59.29%
8F020006,6 Air Changes/Hour,6M 59S,60.65%
8F020006,6 Air Changes/Hour,7M 0S,55.46%
8F020006,6 Air Changes/Hour,7M 1S,60.73%
8F020006,6 Air Changes/Hour,7M 2S,56.96%
8F020006,6 Air Changes/Hour,7M 3S,56.66%
8F020006,6 Air Changes/Hour,7M 4S,63.63%
8F020006,6 Air Changes/Hour,7M 5S,62.37%
8F020006,6 Air Changes/Hour,7M 6S,56.33%
8F020006,6 Air Changes/Hour,7M 7S,55.68%
8F020006,6 Air Changes/Hour,7M 8S,60.35%
8F020006,6 Air Changes/Hour,7M 9S,60.17%
8F020006,6 Air Changes/Hour,7M 10S,58.99%
8F020006,6 Air Changes/Hour,7M 11S,61.54%
8F020006,6 Air Changes/Hour,7M 12S,59.65%
8F020006,6 Air Changes/Hour,7M 13S,59.99%
8F020006,6 Air Changes/Hour,7M 14S,59.51%
8F020006,6 Air Changes/Hour,7M 15S,61.83%
8F020006,6 Air Changes/Hour,7M 16S,63.21%
8F020006,6 Air Changes/Hour,7M 17S,59.09%
8F020006,6 Air Changes/Hour,7M 18S,59.41%
8F020006,6 Air Changes/Hour,7M 19S,57.53%
8F020006,6 Air Changes/Hour,7M 20S,58.79%
8F020006,6 Air Changes/Hour,7M 21S,57.60%
8F020006,6 Air Changes/Hour,7M 22S,57.11%
8F020006,6 Air Changes/Hour,7M 23S,56.66%
8F020006,6 Air Changes/Hour,7M 24S,54.78%
8F020006,6 Air Changes/Hour,7M 25S,56.63%
8F020006,6 Air Changes/Hour,7M 26S,57.44%
8F020006,6 Air Changes/Hour,7M 27S,61.06%
8F020006,6 Air Changes/Hour,7M 28S,55.44%
8F020006,6 Air Changes/Hour,7M 29S,59.16%
8F020006,6 Air Changes/Hour,7M 30S,59.61%
8F020006,6 Air Changes/Hour,7M 31S,55.73%
8F020006,6 Air Changes/Hour,7M 32S,56.18%
8F020006,6 Air Changes/Hour,7M 33S,55.80%
8F020006,6 Air Changes/Hour,7M 34S,59.74%
8F020006,6 Air Changes/Hour,7M 35S,57.71%
8F020006,6 Air Changes/Hour,7M 36S,54.25%
8F020006,6 Air Changes/Hour,7M 37S,58.75%
8F020006,6 Air Changes/Hour,7M 38S,55.58%
8F020006,6 Air Changes/Hour,7M 39S,60.38%
8F020006,6 Air Changes/Hour,7M 40S,55.99%
8F020006,6 Air Changes/Hour,7M 41S,59.04%
8F020006,6 Air Changes/Hour,7M 42S,55.55%
8F020006,6 Air Changes/Hour,7M 43S,55.12%
8F020006,6 Air Changes/Hour,7M 44S,56.70%
8F020006,6 Air Changes/Hour,7M 45S,53.39%
8F020006,6 Air Changes/Hour,7M 46S,52.92%
8F020006,6 Air Changes/Hour,7M 47S,58.38%
8F020006,6 Air Changes/Hour,7M 48S,57.27%
8F020006,6 Air Changes/Hour,7M 49S,59.09%
8F020006,6 Air Changes/Hour,7M 50S,58.08%
8F020006,6 Air Changes/Hour,7M 51S,53.92%
8F020006,6 Air Changes/Hour,7M 52S,56.25%
8F020006,6 Air Changes/Hour,7M 53S,53.98%
8F020006,6 Air Changes/Hour,7M 54S,58.00%
8F020006,6 Air Changes/Hour,7M 55S,53.74%
8F020006,6 Air Changes/Hour,7M 56S,53.44%
8F020006,6 Air Changes/Hour,7M 57S,53.05%
8F020006,6 Air Changes/Hour,7M 58S,57.89%
8F020006,6 Air Changes/Hour,7M 59S,51.33%
8F020006,6 Air Changes/Hour,8M 0S,51.15%
8F020006,6 Air Changes/Hour,8M 1S,53.42%
8F020006,6 Air Changes/Hour,8M 2S,55.05%
8F020006,6 Air Changes/Hour,8M 3S,52.71%
8F020006,6 Air Changes/Hour,8M 4S,57.73%
8F020006,6 Air Changes/Hour,8M 5S,53.57%
8F020006,6 Air Changes/Hour,8M 6S,53.66%
8F020006,6 Air Changes/Hour,8M 7S,52.42%
8F020006,6 Air Changes/Hour,8M 8S,52.32%
8F020006,6 Air Changes/Hour,8M 9S,52.76%
8F020006,6 Air Changes/Hour,8M 10S,55.83%
8F020006,6 Air Changes/Hour,8M 11S,57.15%
8F020006,6 Air Changes/Hour,8M 12S,56.52%
8F020006,6 Air Changes/Hour,8M 13S,52.88%
8F020006,6 Air Changes/Hour,8M 14S,53.74%
8F020006,6 Air Changes/Hour,8M 15S,54.18%
8F020006,6 Air Changes/Hour,8M 16S,54.50%
8F020006,6 Air Changes/Hour,8M 17S,52.96%
8F020006,6 Air Changes/Hour,8M 18S,51.80%
8F020006,6 Air Changes/Hour,8M 19S,52.46%
8F020006,6 Air Changes/Hour,8M 20S,53.09%
8F020006,6 Air Changes/Hour,8M 21S,52.00%
8F020006,6 Air Changes/Hour,8M 22S,55.63%
8F020006,6 Air Changes/Hour,8M 23S,51.40%
8F020006,6 Air Changes/Hour,8M 24S,54.73%
8F020006,6 Air Changes/Hour,8M 25S,56.28%
8F020006,6 Air Changes/Hour,8M 26S,54.16%
8F020006,6 Air Changes/Hour,8M 27S,53.67%
8F020006,6 Air Changes/Hour,8M 28S,53.25%
8F020006,6 Air Changes/Hour,8M 29S,54.13%
8F020006,6 Air Changes/Hour,8M 30S,55.80%
8F020006,6 Air Changes/Hour,8M 31S,53.29%
8F020006,6 Air Changes/Hour,8M 32S,50.56%
8F020006,6 Air Changes/Hour,8M 33S,51.95%
8F020006,6 Air Changes/Hour,8M 34S,53.54%
8F020006,6 Air Changes/Hour,8M 35S,53.27%
8F020006,6 Air Changes/Hour,8M 36S,51.55%
8F020006,6 Air Changes/Hour,8M 37S,55.15%
8F020006,6 Air Changes/Hour,8M 38S,52.84%
8F020006,6 Air Changes/Hour,8M 39S,52.33%
8F020006,6 Air Changes/Hour,8M 40S,53.20%
8F020006,6 Air Changes/Hour,8M 41S,50.73%
8F020006,6 Air Changes/Hour,8M 42S,51.10%
8F020006,6 Air Changes/Hour,8M 43S,52.70%
8F020006,6 Air Changes/Hour,8M 44S,50.54%
8F020006,6 Air Changes/Hour,8M 45S,51.00%
8F020006,6 Air Changes/Hour,8M 46S,54.32%
8F020006,6 Air Changes/Hour,8M 47S,53.80%
8F020006,6 Air Changes/Hour,8M 48S,50.01%
8F020006,6 Air Changes/Hour,8M 49S,49.71%
8F020006,6 Air Changes/Hour,8M 50S,53.52%
8F020006,6 Air Changes/Hour,8M 51S,51.97%
8F020006,6 Air Changes/Hour,8M 52S,52.45%
8F020006,6 Air Changes/Hour,8M 53S,50.40%
8F020006,6 Air Changes/Hour,8M 54S,48.06%
8F020006,6 Air Changes/Hour,8M 55S,51.60%
8F020006,6 Air Changes/Hour,8M 56S,49.76%
8F020006,6 Air Changes/Hour,8M 57S,48.69%
8F020006,6 Air Changes/Hour,8M 58S,52.64%
8F020006,6 Air Changes/Hour,8M 59S,49.72%
8F020006,6 Air Changes/Hour,9M 0S,48.57%
8F020006,6 Air Changes/Hour,9M 1S,49.72%
8F020006,6 Air Changes/Hour,9M 2S,52.47%
8F020006,6 Air Changes/Hour,9M 3S,53.49%
8F020006,6 Air Changes/Hour,9M 4S,48.32%
8F020006,6 Air Changes/Hour,9M 5S,50.34%
8F020006,6 Air Changes/Hour,9M 6S,49.17%
8F020006,6 Air Changes/Hour,9M 7S,46.61%
8F020006,6 Air Changes/Hour,9M 8S,50.84%
8F020006,6 Air Changes/Hour,9M 9S,50.56%
8F020006,6 Air Changes/Hour,9M 10S,52.28%
8F020006,6 Air Changes/Hour,9M 11S,48.93%
8F020006,6 Air Changes/Hour,9M 12S,49.82%
8F020006,6 Air Changes/Hour,9M 13S,51.94%
8F020006,6 Air Changes/Hour,9M 14S,50.86%
8F020006,6 Air Changes/Hour,9M 15S,51.99%
8F020006,6 Air Changes/Hour,9M 16S,47.89%
8F020006,6 Air Changes/Hour,9M 17S,49.48%
8F020006,6 Air Changes/Hour,9M 18S,52.36%
8F020006,6 Air Changes/Hour,9M 19S,51.58%
8F020006,6 Air Changes/Hour,9M 20S,48.79%
8F020006,6 Air Changes/Hour,9M 21S,49.30%
8F020006,6 Air Changes/Hour,9M 22S,49.47%
8F020006,6 Air Changes/Hour,9M 23S,50.71%
8F020006,6 Air Changes/Hour,9M 24S,48.98%
8F020006,6 Air Changes/Hour,9M 25S,48.66%
8F020006,6 Air Changes/Hour,9M 26S,50.68%
8F020006,6 Air Changes/Hour,9M 27S,52.00%
8F020006,6 Air Changes/Hour,9M 28S,49.07%
8F020006,6 Air Changes/Hour,9M 29S,47.37%
8F020006,6 Air Changes/Hour,9M 30S,50.70%
8F020006,6 Air Changes/Hour,9M 31S,51.01%
8F020006,6 Air Changes/Hour,9M 32S,45.92%
8F020006,6 Air Changes/Hour,9M 33S,48.41%
8F020006,6 Air Changes/Hour,9M 34S,48.27%
8F020006,6 Air Changes/Hour,9M 35S,48.77%
8F020006,6 Air Changes/Hour,9M 36S,48.35%
8F020006,6 Air Changes/Hour,9M 37S,48.85%
8F020006,6 Air Changes/Hour,9M 38S,45.88%
8F020006,6 Air Changes/Hour,9M 39S,50.60%
8F020006,6 Air Changes/Hour,9M 40S,53.17%
8F020006,6 Air Changes/Hour,9M 41S,48.99%
8F020006,6 Air Changes/Hour,9M 42S,48.00%
8F020006,6 Air Changes/Hour,9M 43S,49.34%
8F020006,6 Air Changes/Hour,9M 44S,48.78%
8F020006,6 Air Changes/Hour,9M 45S,49.40%
8F020006,6 Air Changes/Hour,9M 46S,47.66%
8F020006,6 Air Changes/Hour,9M 47S,49.59%
8F020006,6 Air Changes/Hour,9M 48S,48.53%
8F020006,6 Air Changes/Hour,9M 49S,49.45%
8F020006,6 Air Changes/Hour,9M 50S,50.33%
8F020006,6 Air Changes/Hour,9M 51S,47.80%
8F020006,6 Air Changes/Hour,9M 52S,50.80%
8F020006,6 Air Changes/Hour,9M 53S,49.44%
8F020006,6 Air Changes/Hour,9M 54S,49.05%
8F020006,6 Air Changes/Hour,9M 55S,44.18%
8F020006,6 Air Changes/Hour,9M 56S,46.47%
8F020006,6 Air Changes/Hour,9M 57S,46.05%
8F020006,6 Air Changes/Hour,9M 58S,48.44%
8F020006,6 Air Changes/Hour,9M 59S,45.02%
8F020006,6 Air Changes/Hour,10M 0S,47.29%
8F020006,6 Air Changes/Hour,10M 1S,47.39%
8F020006,6 Air Changes/Hour,10M 2S,44.40%
8F020006,6 Air Changes/Hour,10M 3S,49.15%
8F020006,6 Air Changes/Hour,10M 4S,45.60%
8F020006,6 Air Changes/Hour,10M 5S,49.25%
8F020006,6 Air Changes/Hour,10M 6S,46.35%
8F020006,6 Air Changes/Hour,10M 7S,45.09%
8F020006,6 Air Changes/Hour,10M 8S,45.51%
8F020006,6 Air Changes/Hour,10M 9S,48.59%
8F020006,6 Air Changes/Hour,10M 10S,45.69%
8F020006,6 Air Changes/Hour,10M 11S,46.93%
8F020006,6 Air Changes/Hour,10M 12S,42.17%
8F020006,6 Air Changes/Hour,10M 13S,48.11%
8F020006,6 Air Changes/Hour,10M 14S,47.10%
8F020006,6 Air Changes/Hour,10M 15S,48.15%
8F020006,6 Air Changes/Hour,10M 16S,43.55%
8F020006,6 Air Changes/Hour,10M 17S,46.32%
8F020006,6 Air Changes/Hour,10M 18S,47.45%
8F020006,6 Air Changes/Hour,10M 19S,44.57%
8F020006,6 Air Changes/Hour,10M 20S,44.48%
8F020006,6 Air Changes/Hour,10M 21S,44.63%
8F020006,6 Air Changes/Hour,10M 22S,45.99%
8F020006,6 Air Changes/Hour,10M 23S,47.09%
8F020006,6 Air Changes/Hour,10M 24S,44.94%
8F020006,6 Air Changes/Hour,10M 25S,46.72%
8F020006,6 Air Changes/Hour,10M 26S,44.38%
8F020006,6 Air Changes/Hour,10M 27S,43.96%
8F020006,6 Air Changes/Hour,10M 28S,45.74%
8F020006,6 Air Changes/Hour,10M 29S,46.97%
8F020006,6 Air Changes/Hour,10M 30S,47.31%
8F020006,6 Air Changes/Hour,10M 31S,46.90%
8F020006,6 Air Changes/Hour,10M 32S,46.98%
8F020006,6 Air Changes/Hour,10M 33S,46.43%
8F020006,6 Air Changes/Hour,10M 34S,44.61%
8F020006,6 Air Changes/Hour,10M 35S,42.21%
8F020006,6 Air Changes/Hour,10M 36S,39.93%
8F020006,6 Air Changes/Hour,10M 37S,46.76%
8F020006,6 Air Changes/Hour,10M 38S,45.03%
8F020006,6 Air Changes/Hour,10M 39S,46.03%
8F020006,6 Air Changes/Hour,10M 40S,43.57%
8F020006,6 Air Changes/Hour,10M 41S,44.58%
8F020006,6 Air Changes/Hour,10M 42S,46.36%
8F020006,6 Air Changes/Hour,10M 43S,42.50%
8F020006,6 Air Changes/Hour,10M 44S,43.79%
8F020006,6 Air Changes/Hour,10M 45S,43.62%
8F020006,6 Air Changes/Hour,10M 46S,45.33%
8F020006,6 Air Changes/Hour,10M 47S,44.58%
8F020006,6 Air Changes/Hour,10M 48S,43.76%
8F020006,6 Air Changes/Hour,10M 49S,42.50%
8F020006,6 Air Changes/Hour,10M 50S,43.44%
8F020006,6 Air Changes/Hour,10M 51S,47.41%
8F020006,6 Air Changes/Hour,10M 52S,44.51%
8F020006,6 Air Changes/Hour,10M 53S,43.22%
8F020006,6 Air Changes/Hour,10M 54S,43.54%
8F020006,6 Air Changes/Hour,10M 55S,42.77%
8F020006,6 Air Changes/Hour,10M 56S,45.05%
8F020006,6 Air Changes/Hour,10M 57S,44.42%
8F020006,6 Air Changes/Hour,10M 58S,41.90%
8F020006,6 Air Changes/Hour,10M 59S,44.10%
8F020006,6 Air Changes/Hour,11M 0S,44.85%
8F020006,6 Air Changes/Hour,11M 1S,43.07%
8F020006,6 Air Changes/Hour,11M 2S,46.63%
8F020006,6 Air Changes/Hour,11M 3S,43.39%
8F020006,6 Air Changes/Hour,11M 4S,44.09%
8F020006,6 Air Changes/Hour,11M 5S,44.05%
8F020006,6 Air Changes/Hour,11M 6S,43.04%
8F020006,6 Air Changes/Hour,11M 7S,45.84%
8F020006,6 Air Changes/Hour,11M 8S,44.93%
8F020006,6 Air Changes/Hour,11M 9S,47.66%
8F020006,6 Air Changes/Hour,11M 10S,42.87%
8F020006,6 Air Changes/Hour,11M 11S,42.88%
8F020006,6 Air Changes/Hour,11M 12S,42.41%
8F020006,6 Air Changes/Hour,11M 13S,44.05%
8F020006,6 Air Changes/Hour,11M 14S,42.35%
8F020006,6 Air Changes/Hour,11M 15S,44.31%
8F020006,6 Air Changes/Hour,11M 16S,42.92%
8F020006,6 Air Changes/Hour,11M 17S,43.94%
8F020006,6 Air Changes/Hour,11M 18S,40.42%
8F020006,6 Air Changes/Hour,11M 19S,44.62%
8F020006,6 Air Changes/Hour,11M 20S,43.07%
8F020006,6 Air Changes/Hour,11M 21S,44.39%
8F020006,6 Air Changes/Hour,11M 22S,43.69%
8F020006,6 Air Changes/Hour,11M 23S,44.72%
8F020006,6 Air Changes/Hour,11M 24S,41.64%
8F020006,6 Air Changes/Hour,11M 25S,41.69%
8F020006,6 Air Changes/Hour,11M 26S,40.96%
8F020006,6 Air Changes/Hour,11M 27S,38.12%
8F020006,6 Air Changes/Hour,11M 28S,43.83%
8F020006,6 Air Changes/Hour,11M 29S,41.85%
8F020006,6 Air Changes/Hour,11M 30S,41.11%
8F020006,6 Air Changes/Hour,11M 31S,41.15%
8F020006,6 Air Changes/Hour,11M 32S,40.64%
8F020006,6 Air Changes/Hour,11M 33S,39.88%
8F020006,6 Air Changes/Hour,11M 34S,40.23%
8F020006,6 Air Changes/Hour,11M 35S,41.27%
8F020006,6 Air Changes/Hour,11M 36S,45.67%
8F020006,6 Air Changes/Hour,11M 37S,43.14%
8F020006,6 Air Changes/Hour,11M 38S,43.27%
8F020006,6 Air Changes/Hour,11M 39S,41.24%
8F020006,6 Air Changes/Hour,11M 40S,42.64%
8F020006,6 Air Changes/Hour,11M 41S,44.55%
8F020006,6 Air Changes/Hour,11M 42S,43.11%
8F020006,6 Air Changes/Hour,11M 43S,43.73%
8F020006,6 Air Changes/Hour,11M 44S,41.24%
8F020006,6 Air Changes/Hour,11M 45S,42.66%
8F020006,6 Air Changes/Hour,11M 46S,41.58%
8F020006,6 Air Changes/Hour,11M 47S,47.01%
8F020006,6 Air Changes/Hour,11M 48S,40.16%
8F020006,6 Air Changes/Hour,11M 49S,41.21%
8F020006,6 Air Changes/Hour,11M 50S,40.00%
8F020006,6 Air Changes/Hour,11M 51S,41.83%
8F020006,6 Air Changes/Hour,11M 52S,43.03%
8F020006,6 Air Changes/Hour,11M 53S,43.47%
8F020006,6 Air Changes/Hour,11M 54S,39.16%
8F020006,6 Air Changes/Hour,11M 55S,39.59%
8F020006,6 Air Changes/Hour,11M 56S,40.54%
8F020006,6 Air Changes/Hour,11M 57S,40.22%
8F020006,6 Air Changes/Hour,11M 58S,40.80%
8F020006,6 Air Changes/Hour,11M 59S,37.74%
8F020006,6 Air Changes/Hour,12M 0S,42.83%
8F020006,6 Air Changes/Hour,12M 1S,40.39%
8F020006,6 Air Changes/Hour,12M 2S,41.90%
8F020006,6 Air Changes/Hour,12M 3S,37.97%
8F020006,6 Air Changes/Hour,12M 4S,38.32%
8F020006,6 Air Changes/Hour,12M 5S,41.81%
8F020006,6 Air Changes/Hour,12M 6S,43.94%
8F020006,6 Air Changes/Hour,12M 7S,43.11%
8F020006,6 Air Changes/Hour,12M 8S,42.52%
8F020006,6 Air Changes/Hour,12M 9S,42.70%
8F020006,6 Air Changes/Hour,12M 10S,36.25%
8F020006,6 Air Changes/Hour,12M 11S,42.77%
8F020006,6 Air Changes/Hour,12M 12S,43.88%
8F020006,6 Air Changes/Hour,12M 13S,40.95%
8F020006,6 Air Changes/Hour,12M 14S,41.24%
8F020006,6 Air Changes/Hour,12M 15S,37.32%
8F020006,6 Air Changes/Hour,12M 16S,41.76%
8F020006,6 Air Changes/Hour,12M 17S,40.59%
8F020006,6 Air Changes/Hour,12M 18S,40.90%
8F020006,6 Air Changes/Hour,12M 19S,40.65%
8F020006,6 Air Changes/Hour,12M 20S,38.00%
8F020006,6 Air Changes/Hour,12M 21S,38.42%
8F020006,6 Air Changes/Hour,12M 22S,41.43%
8F020006,6 Air Changes/Hour,12M 23S,40.62%
8F020006,6 Air Changes/Hour,12M 24S,39.76%
8F020006,6 Air Changes/Hour,12M 25S,35.94%
8F020006,6 Air Changes/Hour,12M 26S,40.20%
8F020006,6 Air Changes/Hour,12M 27S,38.95%
8F020006,6 Air Changes/Hour,12M 28S,41.06%
8F020006,6 Air Changes/Hour,12M 29S,40.26%
8F020006,6 Air Changes/Hour,12M 30S,41.08%
8F020006,6 Air Changes/Hour,12M 31S,39.16%
8F020006,6 Air Changes/Hour,12M 32S,38.16%
8F020006,6 Air Changes/Hour,12M 33S,38.63%
8F020006,6 Air Changes/Hour,12M 34S,38.00%
8F020006,6 Air Changes/Hour,12M 35S,37.72%
8F020006,6 Air Changes/Hour,12M 36S,39.20%
8F020006,6 Air Changes/Hour,12M 37S,38.92%
8F020006,6 Air Changes/Hour,12M 38S,37.53%
8F020006,6 Air Changes/Hour,12M 39S,38.90%
8F020006,6 Air Changes/Hour,12M 40S,39.09%
8F020006,6 Air Changes/Hour,12M 41S,39.89%
8F020006,6 Air Changes/Hour,12M 42S,36.33%
8F020006,6 Air Changes/Hour,12M 43S,38.11%
8F020006,6 Air Changes/Hour,12M 44S,39.26%
8F020006,6 Air Changes/Hour,12M 45S,39.37%
8F020006,6 Air Changes/Hour,12M 46S,37.10%
8F020006,6 Air Changes/Hour,12M 47S,39.76%
8F020006,6 Air Changes/Hour,12M 48S,38.31%
8F020006,6 Air Changes/Hour,12M 49S,38.77%
8F020006,6 Air Changes/Hour,12M 50S,38.29%
8F020006,6 Air Changes/Hour,12M 51S,39.07%
8F020006,6 Air Changes/Hour,12M 52S,36.94%
8F020006,6 Air Changes/Hour,12M 53S,39.01%
8F020006,6 Air Changes/Hour,12M 54S,38.65%
8F020006,6 Air Changes/Hour,12M 55S,39.18%
8F020006,6 Air Changes/Hour,12M 56S,40.06%
8F020006,6 Air Changes/Hour,12M 57S,38.66%
8F020006,6 Air Changes/Hour,12M 58S,37.58%
8F020006,6 Air Changes/Hour,12M 59S,39.12%
8F020006,6 Air Changes/Hour,13M 0S,40.36%
8F020006,6 Air Changes/Hour,13M 1S,41.03%
8F020006,6 Air Changes/Hour,13M 2S,37.17%
8F020006,6 Air Changes/Hour,13M 3S,37.51%
8F020006,6 Air Changes/Hour,13M 4S,37.61%
8F020006,6 Air Changes/Hour,13M 5S,36.52%
8F020006,6 Air Changes/Hour,13M 6S,36.27%
8F020006,6 Air Changes/Hour,13M 7S,35.76%
8F020006,6 Air Changes/Hour,13M 8S,36.91%
8F020006,6 Air Changes/Hour,13M 9S,39.10%
8F020006,6 Air Changes/Hour,13M 10S,39.35%
8F020006,6 Air Changes/Hour,13M 11S,37.33%
8F020006,6 Air Changes/Hour,13M 12S,36.58%
8F020006,6 Air Changes/Hour,13M 13S,37.54%
8F020006,6 Air Changes/Hour,13M 14S,35.12%
8F020006,6 Air Changes/Hour,13M 15S,33.89%
8F020006,6 Air Changes/Hour,13M 16S,35.38%
8F020006,6 Air Changes/Hour,13M 17S,35.54%
8F020006,6 Air Changes/Hour,13M 18S,35.81%
8F020006,6 Air Changes/Hour,13M 19S,36.33%
8F020006,6 Air Changes/Hour,13M 20S,40.30%
8F020006,6 Air Changes/Hour,13M 21S,39.01%
8F020006,6 Air Changes/Hour,13M 22S,39.97%
8F020006,6 Air Changes/Hour,13M 23S,36.62%
8F020006,6 Air Changes/Hour,13M 24S,34.41%
8F020006,6 Air Changes/Hour,13M 25S,37.41%
8F020006,6 Air Changes/Hour,13M 26S,35.49%
8F020006,6 Air Changes/Hour,13M 27S,35.18%
8F020006,6 Air Changes/Hour,13M 28S,38.12%
8F020006,6 Air Changes/Hour,13M 29S,37.09%
8F020006,6 Air Changes/Hour,13M 30S,36.31%
8F020006,6 Air Changes/Hour,13M 31S,34.44%
8F020006,6 Air Changes/Hour,13M 32S,36.75%
8F020006,6 Air Changes/Hour,13M 33S,37.62%
8F020006,6 Air Changes/Hour,13M 34S,37.20%
8F020006,6 Air Changes/Hour,13M 35S,35.54%
8F020006,6 Air Changes/Hour,13M 36S,39.33%
8F020006,6 Air Changes/Hour,13M 37S,37.77%
8F020006,6 Air Changes/Hour,13M 38S,35.49%
8F020006,6 Air Changes/Hour,13M 39S,37.27%
8F020006,6 Air Changes/Hour,13M 40S,35.83%
8F020006,6 Air Changes/Hour,13M 41S,35.49%
8F020006,6 Air Changes/Hour,13M 42S,36.80%
8F020006,6 Air Changes/Hour,13M 43S,37.59%
8F020006,6 Air Changes/Hour,13M 44S,38.23%
8F020006,6 Air Changes/Hour,13M 45S,36.38%
8F020006,6 Air Changes/Hour,13M 46S,39.16%
8F020006,6 Air Changes/Hour,13M 47S,37.57%
8F020006,6 Air Changes/Hour,13M 48S,36.84%
8F020006,6 Air Changes/Hour,13M 49S,34.91%
8F020006,6 Air Changes/Hour,13M 50S,35.02%
8F020006,6 Air Changes/Hour,13M 51S,37.08%
8F020006,6 Air Changes/Hour,13M 52S,34.41%
8F020006,6 Air Changes/Hour,13M 53S,35.19%
8F020006,6 Air Changes/Hour,13M 54S,38.51%
8F020006,6 Air Changes/Hour,13M 55S,35.67%
8F020006,6 Air Changes/Hour,13M 56S,36.26%
8F020006,6 Air Changes/Hour,13M 57S,35.85%
8F020006,6 Air Changes/Hour,13M 58S,36.49%
8F020006,6 Air Changes/Hour,13M 59S,34.91%
8F020006,6 Air Changes/Hour,14M 0S,34.39%
8F020006,6 Air Changes/Hour,14M 1S,33.92%
8F020006,6 Air Changes/Hour,14M 2S,35.30%
8F020006,6 Air Changes/Hour,14M 3S,36.06%
8F020006,6 Air Changes/Hour,14M 4S,36.76%
8F020006,6 Air Changes/Hour,14M 5S,35.46%
8F020006,6 Air Changes/Hour,14M 6S,35.08%
8F020006,6 Air Changes/Hour,14M 7S,32.73%
8F020006,6 Air Changes/Hour,14M 8S,32.68%
8F020006,6 Air Changes/Hour,14M 9S,34.20%
8F020006,6 Air Changes/Hour,14M 10S,35.32%
8F020006,6 Air Changes/Hour,14M 11S,35.53%
8F020006,6 Air Changes/Hour,14M 12S,33.68%
8F020006,6 Air Changes/Hour,14M 13S,35.73%
8F020006,6 Air Changes/Hour,14M 14S,33.86%
8F020006,6 Air Changes/Hour,14M 15S,33.31%
8F020006,6 Air Changes/Hour,14M 16S,34.13%
8F020006,6 Air Changes/Hour,14M 17S,36.84%
8F020006,6 Air Changes/Hour,14M 18S,32.98%
8F020006,6 Air Changes/Hour,14M 19S,33.41%
8F020006,6 Air Changes/Hour,14M 20S,32.47%
8F020006,6 Air Changes/Hour,14M 21S,34.59%
8F020006,6 Air Changes/Hour,14M 22S,34.45%
8F020006,6 Air Changes/Hour,14M 23S,33.85%
8F020006,6 Air Changes/Hour,14M 24S,33.75%
8F020006,6 Air Changes/Hour,14M 25S,34.07%
8F020006,6 Air Changes/Hour,14M 26S,30.04%
8F020006,6 Air Changes/Hour,14M 27S,35.44%
8F020006,6 Air Changes/Hour,14M 28S,33.62%
8F020006,6 Air Changes/Hour,14M 29S,33.77%
8F020006,6 Air Changes/Hour,14M 30S,32.19%
8F020006,6 Air Changes/Hour,14M 31S,34.01%
8F020006,6 Air Changes/Hour,14M 32S,34.69%
8F020006,6 Air Changes/Hour,14M 33S,30.64%
8F020006,6 Air Changes/Hour,14M 34S,32.91%
8F020006,6 Air Changes/Hour,14M 35S,31.51%
8F020006,6 Air Changes/Hour,14M 36S,35.12%
8F020006,6 Air Changes/Hour,14M 37S,34.01%
8F020006,6 Air Changes/Hour,14M 38S,32.74%
8F020006,6 Air Changes/Hour,14M 39S,32.89%
8F020006,6 Air Changes/Hour,14M 40S,33.59%
8F020006,6 Air Changes/Hour,14M 41S,34.11%
8F020006,6 Air Changes/Hour,14M 42S,33.58%
8F020006,6 Air Changes/Hour,14M 43S,33.99%
8F020006,6 Air Changes/Hour,14M 44S,34.19%
8F020006,6 Air Changes/Hour,14M 45S,33.94%
8F020006,6 Air Changes/Hour,14M 46S,33.84%
8F020006,6 Air Changes/Hour,14M 47S,32.11%
8F020006,6 Air Changes/Hour,14M 48S,34.81%
8F020006,6 Air Changes/Hour,14M 49S,30.72%
8F020006,6 Air Changes/Hour,14M 50S,34.38%
8F020006,6 Air Changes/Hour,14M 51S,33.54%
8F020006,6 Air Changes/Hour,14M 52S,33.12%
8F020006,6 Air Changes/Hour,14M 53S,28.78%
8F020006,6 Air Changes/Hour,14M 54S,31.86%
8F020006,6 Air Changes/Hour,14M 55S,33.12%
8F020006,6 Air Changes/Hour,14M 56S,32.59%
8F020006,6 Air Changes/Hour,14M 57S,33.16%
8F020006,6 Air Changes/Hour,14M 58S,32.39%
8F020006,6 Air Changes/Hour,14M 59S,31.55%
8F020006,6 Air Changes/Hour,15M 0S,35.61%
8F030003,6 Air Changes/Hour,0S,0.09%
8F030003,6 Air Changes/Hour,1S,0.06%
8F030003,6 Air Changes/Hour,2S,0.01%
8F030003,6 Air Changes/Hour,3S,0.05%
8F030003,6 Air Changes/Hour,4S,0.01%
8F030003,6 Air Changes/Hour,5S,0.00%
8F030003,6 Air Changes/Hour,6S,0.74%
8F030003,6 Air Changes/Hour,7S,1.09%
8F030003,6 Air Changes/Hour,8S,1.13%
8F030003,6 Air Changes/Hour,9S,18.98%
8F030003,6 Air Changes/Hour,10S,3.11%
8F030003,6 Air Changes/Hour,11S,4.26%
8F030003,6 Air Changes/Hour,12S,2.59%
8F030003,6 Air Changes/Hour,13S,6.76%
8F030003,6 Air Changes/Hour,14S,3.24%
8F030003,6 Air Changes/Hour,15S,1.42%
8F030003,6 Air Changes/Hour,16S,0.48%
8F030003,6 Air Changes/Hour,17S,0.92%
8F030003,6 Air Changes/Hour,18S,3.98%
8F030003,6 Air Changes/Hour,19S,1.21%
8F030003,6 Air Changes/Hour,20S,0.33%
8F030003,6 Air Changes/Hour,21S,1.94%
8F030003,6 Air Changes/Hour,22S,0.13%
8F030003,6 Air Changes/Hour,23S,3.87%
8F030003,6 Air Changes/Hour,24S,24.39%
8F030003,6 Air Changes/Hour,25S,9.89%
8F030003,6 Air Changes/Hour,26S,12.85%
8F030003,6 Air Changes/Hour,27S,26.01%
8F030003,6 Air Changes/Hour,28S,22.67%
8F030003,6 Air Changes/Hour,29S,28.01%
8F030003,6 Air Changes/Hour,30S,33.62%
8F030003,6 Air Changes/Hour,31S,28.05%
8F030003,6 Air Changes/Hour,32S,19.01%
8F030003,6 Air Changes/Hour,33S,17.53%
8F030003,6 Air Changes/Hour,34S,37.35%
8F030003,6 Air Changes/Hour,35S,40.20%
8F030003,6 Air Changes/Hour,36S,59.80%
8F030003,6 Air Changes/Hour,37S,40.90%
8F030003,6 Air Changes/Hour,38S,73.99%
8F030003,6 Air Changes/Hour,39S,79.27%
8F030003,6 Air Changes/Hour,40S,85.21%
8F030003,6 Air Changes/Hour,41S,49.20%
8F030003,6 Air Changes/Hour,42S,64.16%
8F030003,6 Air Changes/Hour,43S,52.95%
8F030003,6 Air Changes/Hour,44S,60.14%
8F030003,6 Air Changes/Hour,45S,52.64%
8F030003,6 Air Changes/Hour,46S,55.95%
8F030003,6 Air Changes/Hour,47S,64.84%
8F030003,6 Air Changes/Hour,48S,47.43%
8F030003,6 Air Changes/Hour,49S,41.51%
8F030003,6 Air Changes/Hour,50S,50.61%
8F030003,6 Air Changes/Hour,51S,47.63%
8F030003,6 Air Changes/Hour,52S,67.26%
8F030003,6 Air Changes/Hour,53S,66.06%
8F030003,6 Air Changes/Hour,54S,64.04%
8F030003,6 Air Changes/Hour,55S,54.95%
8F030003,6 Air Changes/Hour,56S,56.81%
8F030003,6 Air Changes/Hour,57S,63.91%
8F030003,6 Air Changes/Hour,58S,61.87%
8F030003,6 Air Changes/Hour,59S,69.61%
8F030003,6 Air Changes/Hour,1M 0S,64.51%
8F030003,6 Air Changes/Hour,1M 1S,80.80%
8F030003,6 Air Changes/Hour,1M 2S,83.92%
8F030003,6 Air Changes/Hour,1M 3S,80.24%
8F030003,6 Air Changes/Hour,1M 4S,79.00%
8F030003,6 Air Changes/Hour,1M 5S,77.07%
8F030003,6 Air Changes/Hour,1M 6S,84.49%
8F030003,6 Air Changes/Hour,1M 7S,82.69%
8F030003,6 Air Changes/Hour,1M 8S,78.54%
8F030003,6 Air Changes/Hour,1M 9S,77.06%
8F030003,6 Air Changes/Hour,1M 10S,83.69%
8F030003,6 Air Changes/Hour,1M 11S,91.03%
8F030003,6 Air Changes/Hour,1M 12S,92.09%
8F030003,6 Air Changes/Hour,1M 13S,81.32%
8F030003,6 Air Changes/Hour,1M 14S,84.23%
8F030003,6 Air Changes/Hour,1M 15S,89.70%
8F030003,6 Air Changes/Hour,1M 16S,101.18%
8F030003,6 Air Changes/Hour,1M 17S,89.59%
8F030003,6 Air Changes/Hour,1M 18S,95.08%
8F030003,6 Air Changes/Hour,1M 19S,91.38%
8F030003,6 Air Changes/Hour,1M 20S,97.67%
8F030003,6 Air Changes/Hour,1M 21S,96.85%
8F030003,6 Air Changes/Hour,1M 22S,101.88%
8F030003,6 Air Changes/Hour,1M 23S,95.42%
8F030003,6 Air Changes/Hour,1M 24S,97.74%
8F030003,6 Air Changes/Hour,1M 25S,93.32%
8F030003,6 Air Changes/Hour,1M 26S,96.37%
8F030003,6 Air Changes/Hour,1M 27S,95.40%
8F030003,6 Air Changes/Hour,1M 28S,90.75%
8F030003,6 Air Changes/Hour,1M 29S,83.08%
8F030003,6 Air Changes/Hour,1M 30S,85.00%
8F030003,6 Air Changes/Hour,1M 31S,86.52%
8F030003,6 Air Changes/Hour,1M 32S,85.23%
8F030003,6 Air Changes/Hour,1M 33S,86.41%
8F030003,6 Air Changes/Hour,1M 34S,83.54%
8F030003,6 Air Changes/Hour,1M 35S,84.24%
8F030003,6 Air Changes/Hour,1M 36S,85.56%
8F030003,6 Air Changes/Hour,1M 37S,81.06%
8F030003,6 Air Changes/Hour,1M 38S,79.87%
8F030003,6 Air Changes/Hour,1M 39S,84.07%
8F030003,6 Air Changes/Hour,1M 40S,77.95%
8F030003,6 Air Changes/Hour,1M 41S,82.45%
8F030003,6 Air Changes/Hour,1M 42S,83.97%
8F030003,6 Air Changes/Hour,1M 43S,87.91%
8F030003,6 Air Changes/Hour,1M 44S,82.30%
8F030003,6 Air Changes/Hour,1M 45S,87.50%
8F030003,6 Air Changes/Hour,1M 46S,84.71%
8F030003,6 Air Changes/Hour,1M 47S,81.48%
8F030003,6 Air Changes/Hour,1M 48S,83.46%
8F030003,6 Air Changes/Hour,1M 49S,84.02%
8F030003,6 Air Changes/Hour,1M 50S,80.59%
8F030003,6 Air Changes/Hour,1M 51S,84.91%
8F030003,6 Air Changes/Hour,1M 52S,79.12%
8F030003,6 Air Changes/Hour,1M 53S,81.83%
8F030003,6 Air Changes/Hour,1M 54S,78.21%
8F030003,6 Air Changes/Hour,1M 55S,80.90%
8F030003,6 Air Changes/Hour,1M 56S,81.82%
8F030003,6 Air Changes/Hour,1M 57S,83.48%
8F030003,6 Air Changes/Hour,1M 58S,81.85%
8F030003,6 Air Changes/Hour,1M 59S,84.82%
8F030003,6 Air Changes/Hour,2M 0S,84.26%
8F030003,6 Air Changes/Hour,2M 1S,78.44%
8F030003,6 Air Changes/Hour,2M 2S,83.80%
8F030003,6 Air Changes/Hour,2M 3S,85.32%
8F030003,6 Air Changes/Hour,2M 4S,86.49%
8F030003,6 Air Changes/Hour,2M 5S,81.49%
8F030003,6 Air Changes/Hour,2M 6S,82.44%
8F030003,6 Air Changes/Hour,2M 7S,86.80%
8F030003,6 Air Changes/Hour,2M 8S,84.15%
8F030003,6 Air Changes/Hour,2M 9S,84.48%
8F030003,6 Air Changes/Hour,2M 10S,80.13%
8F030003,6 Air Changes/Hour,2M 11S,78.62%
8F030003,6 Air Changes/Hour,2M 12S,79.42%
8F030003,6 Air Changes/Hour,2M 13S,80.56%
8F030003,6 Air Changes/Hour,2M 14S,81.96%
8F030003,6 Air Changes/Hour,2M 15S,83.49%
8F030003,6 Air Changes/Hour,2M 16S,83.40%
8F030003,6 Air Changes/Hour,2M 17S,78.63%
8F030003,6 Air Changes/Hour,2M 18S,81.10%
8F030003,6 Air Changes/Hour,2M 19S,82.66%
8F030003,6 Air Changes/Hour,2M 20S,84.35%
8F030003,6 Air Changes/Hour,2M 21S,82.28%
8F030003,6 Air Changes/Hour,2M 22S,80.77%
8F030003,6 Air Changes/Hour,2M 23S,80.65%
8F030003,6 Air Changes/Hour,2M 24S,84.80%
8F030003,6 Air Changes/Hour,2M 25S,81.44%
8F030003,6 Air Changes/Hour,2M 26S,81.08%
8F030003,6 Air Changes/Hour,2M 27S,78.87%
8F030003,6 Air Changes/Hour,2M 28S,86.78%
8F030003,6 Air Changes/Hour,2M 29S,81.37%
8F030003,6 Air Changes/Hour,2M 30S,79.17%
8F030003,6 Air Changes/Hour,2M 31S,78.55%
8F030003,6 Air Changes/Hour,2M 32S,82.64%
8F030003,6 Air Changes/Hour,2M 33S,78.15%
8F030003,6 Air Changes/Hour,2M 34S,77.69%
8F030003,6 Air Changes/Hour,2M 35S,80.19%
8F030003,6 Air Changes/Hour,2M 36S,81.86%
8F030003,6 Air Changes/Hour,2M 37S,80.76%
8F030003,6 Air Changes/Hour,2M 38S,81.13%
8F030003,6 Air Changes/Hour,2M 39S,82.22%
8F030003,6 Air Changes/Hour,2M 40S,80.03%
8F030003,6 Air Changes/Hour,2M 41S,80.71%
8F030003,6 Air Changes/Hour,2M 42S,82.13%
8F030003,6 Air Changes/Hour,2M 43S,79.77%
8F030003,6 Air Changes/Hour,2M 44S,82.02%
8F030003,6 Air Changes/Hour,2M 45S,79.45%
8F030003,6 Air Changes/Hour,2M 46S,78.21%
8F030003,6 Air Changes/Hour,2M 47S,79.50%
8F030003,6 Air Changes/Hour,2M 48S,78.07%
8F030003,6 Air Changes/Hour,2M 49S,80.74%
8F030003,6 Air Changes/Hour,2M 50S,79.89%
8F030003,6 Air Changes/Hour,2M 51S,77.53%
8F030003,6 Air Changes/Hour,2M 52S,80.25%
8F030003,6 Air Changes/Hour,2M 53S,81.21%
8F030003,6 Air Changes/Hour,2M 54S,80.12%
8F030003,6 Air Changes/Hour,2M 55S,80.47%
8F030003,6 Air Changes/Hour,2M 56S,79.65%
8F030003,6 Air Changes/Hour,2M 57S,83.22%
8F030003,6 Air Changes/Hour,2M 58S,85.07%
8F030003,6 Air Changes/Hour,2M 59S,81.51%
8F030003,6 Air Changes/Hour,3M 0S,81.25%
8F030003,6 Air Changes/Hour,3M 1S,75.32%
8F030003,6 Air Changes/Hour,3M 2S,81.80%
8F030003,6 Air Changes/Hour,3M 3S,77.88%
8F030003,6 Air Changes/Hour,3M 4S,77.22%
8F030003,6 Air Changes/Hour,3M 5S,77.12%
8F030003,6 Air Changes/Hour,3M 6S,80.18%
8F030003,6 Air Changes/Hour,3M 7S,75.92%
8F030003,6 Air Changes/Hour,3M 8S,79.27%
8F030003,6 Air Changes/Hour,3M 9S,80.07%
8F030003,6 Air Changes/Hour,3M 10S,81.00%
8F030003,6 Air Changes/Hour,3M 11S,77.94%
8F030003,6 Air Changes/Hour,3M 12S,77.01%
8F030003,6 Air Changes/Hour,3M 13S,75.52%
8F030003,6 Air Changes/Hour,3M 14S,78.62%
8F030003,6 Air Changes/Hour,3M 15S,76.52%
8F030003,6 Air Changes/Hour,3M 16S,77.36%
8F030003,6 Air Changes/Hour,3M 17S,77.21%
8F030003,6 Air Changes/Hour,3M 18S,77.10%
8F030003,6 Air Changes/Hour,3M 19S,77.24%
8F030003,6 Air Changes/Hour,3M 20S,76.86%
8F030003,6 Air Changes/Hour,3M 21S,76.03%
8F030003,6 Air Changes/Hour,3M 22S,77.25%
8F030003,6 Air Changes/Hour,3M 23S,80.35%
8F030003,6 Air Changes/Hour,3M 24S,78.72%
8F030003,6 Air Changes/Hour,3M 25S,77.49%
8F030003,6 Air Changes/Hour,3M 26S,78.54%
8F030003,6 Air Changes/Hour,3M 27S,76.67%
8F030003,6 Air Changes/Hour,3M 28S,80.10%
8F030003,6 Air Changes/Hour,3M 29S,78.41%
8F030003,6 Air Changes/Hour,3M 30S,77.63%
8F030003,6 Air Changes/Hour,3M 31S,76.48%
8F030003,6 Air Changes/Hour,3M 32S,78.03%
8F030003,6 Air Changes/Hour,3M 33S,75.18%
8F030003,6 Air Changes/Hour,3M 34S,77.43%
8F030003,6 Air Changes/Hour,3M 35S,77.95%
8F030003,6 Air Changes/Hour,3M 36S,78.56%
8F030003,6 Air Changes/Hour,3M 37S,74.31%
8F030003,6 Air Changes/Hour,3M 38S,73.96%
8F030003,6 Air Changes/Hour,3M 39S,75.09%
8F030003,6 Air Changes/Hour,3M 40S,75.45%
8F030003,6 Air Changes/Hour,3M 41S,78.66%
8F030003,6 Air Changes/Hour,3M 42S,75.52%
8F030003,6 Air Changes/Hour,3M 43S,73.86%
8F030003,6 Air Changes/Hour,3M 44S,77.96%
8F030003,6 Air Changes/Hour,3M 45S,70.31%
8F030003,6 Air Changes/Hour,3M 46S,78.24%
8F030003,6 Air Changes/Hour,3M 47S,77.71%
8F030003,6 Air Changes/Hour,3M 48S,76.18%
8F030003,6 Air Changes/Hour,3M 49S,74.75%
8F030003,6 Air Changes/Hour,3M 50S,75.72%
8F030003,6 Air Changes/Hour,3M 51S,75.41%
8F030003,6 Air Changes/Hour,3M 52S,73.62%
8F030003,6 Air Changes/Hour,3M 53S,75.55%
8F030003,6 Air Changes/Hour,3M 54S,70.89%
8F030003,6 Air Changes/Hour,3M 55S,75.24%
8F030003,6 Air Changes/Hour,3M 56S,76.94%
8F030003,6 Air Changes/Hour,3M 57S,72.25%
8F030003,6 Air Changes/Hour,3M 58S,72.66%
8F030003,6 Air Changes/Hour,3M 59S,73.77%
8F030003,6 Air Changes/Hour,4M 0S,73.59%
8F030003,6 Air Changes/Hour,4M 1S,73.46%
8F030003,6 Air Changes/Hour,4M 2S,76.33%
8F030003,6 Air Changes/Hour,4M 3S,71.16%
8F030003,6 Air Changes/Hour,4M 4S,72.28%
8F030003,6 Air Changes/Hour,4M 5S,72.03%
8F030003,6 Air Changes/Hour,4M 6S,72.97%
8F030003,6 Air Changes/Hour,4M 7S,73.34%
8F030003,6 Air Changes/Hour,4M 8S,71.79%
8F030003,6 Air Changes/Hour,4M 9S,73.19%
8F030003,6 Air Changes/Hour,4M 10S,75.92%
8F030003,6 Air Changes/Hour,4M 11S,70.09%
8F030003,6 Air Changes/Hour,4M 12S,69.75%
8F030003,6 Air Changes/Hour,4M 13S,70.49%
8F030003,6 Air Changes/Hour,4M 14S,74.20%
8F030003,6 Air Changes/Hour,4M 15S,72.38%
8F030003,6 Air Changes/Hour,4M 16S,72.82%
8F030003,6 Air Changes/Hour,4M 17S,78.76%
8F030003,6 Air Changes/Hour,4M 18S,74.94%
8F030003,6 Air Changes/Hour,4M 19S,73.15%
8F030003,6 Air Changes/Hour,4M 20S,77.09%
8F030003,6 Air Changes/Hour,4M 21S,73.31%
8F030003,6 Air Changes/Hour,4M 22S,75.44%
8F030003,6 Air Changes/Hour,4M 23S,72.11%
8F030003,6 Air Changes/Hour,4M 24S,73.75%
8F030003,6 Air Changes/Hour,4M 25S,74.79%
8F030003,6 Air Changes/Hour,4M 26S,71.58%
8F030003,6 Air Changes/Hour,4M 27S,74.03%
8F030003,6 Air Changes/Hour,4M 28S,71.01%
8F030003,6 Air Changes/Hour,4M 29S,74.06%
8F030003,6 Air Changes/Hour,4M 30S,73.12%
8F030003,6 Air Changes/Hour,4M 31S,72.99%
8F030003,6 Air Changes/Hour,4M 32S,71.81%
8F030003,6 Air Changes/Hour,4M 33S,69.73%
8F030003,6 Air Changes/Hour,4M 34S,72.56%
8F030003,6 Air Changes/Hour,4M 35S,74.41%
8F030003,6 Air Changes/Hour,4M 36S,72.60%
8F030003,6 Air Changes/Hour,4M 37S,69.25%
8F030003,6 Air Changes/Hour,4M 38S,68.92%
8F030003,6 Air Changes/Hour,4M 39S,71.65%
8F030003,6 Air Changes/Hour,4M 40S,72.29%
8F030003,6 Air Changes/Hour,4M 41S,70.75%
8F030003,6 Air Changes/Hour,4M 42S,64.97%
8F030003,6 Air Changes/Hour,4M 43S,65.27%
8F030003,6 Air Changes/Hour,4M 44S,67.55%
8F030003,6 Air Changes/Hour,4M 45S,71.17%
8F030003,6 Air Changes/Hour,4M 46S,66.44%
8F030003,6 Air Changes/Hour,4M 47S,67.94%
8F030003,6 Air Changes/Hour,4M 48S,64.85%
8F030003,6 Air Changes/Hour,4M 49S,70.61%
8F030003,6 Air Changes/Hour,4M 50S,72.68%
8F030003,6 Air Changes/Hour,4M 51S,67.16%
8F030003,6 Air Changes/Hour,4M 52S,69.33%
8F030003,6 Air Changes/Hour,4M 53S,69.76%
8F030003,6 Air Changes/Hour,4M 54S,67.04%
8F030003,6 Air Changes/Hour,4M 55S,68.93%
8F030003,6 Air Changes/Hour,4M 56S,68.27%
8F030003,6 Air Changes/Hour,4M 57S,68.85%
8F030003,6 Air Changes/Hour,4M 58S,68.80%
8F030003,6 Air Changes/Hour,4M 59S,68.44%
8F030003,6 Air Changes/Hour,5M 0S,69.99%
8F030003,6 Air Changes/Hour,5M 1S,66.42%
8F030003,6 Air Changes/Hour,5M 2S,68.94%
8F030003,6 Air Changes/Hour,5M 3S,69.02%
8F030003,6 Air Changes/Hour,5M 4S,66.42%
8F030003,6 Air Changes/Hour,5M 5S,69.79%
8F030003,6 Air Changes/Hour,5M 6S,70.85%
8F030003,6 Air Changes/Hour,5M 7S,66.47%
8F030003,6 Air Changes/Hour,5M 8S,66.32%
8F030003,6 Air Changes/Hour,5M 9S,67.14%
8F030003,6 Air Changes/Hour,5M 10S,68.61%
8F030003,6 Air Changes/Hour,5M 11S,70.49%
8F030003,6 Air Changes/Hour,5M 12S,70.43%
8F030003,6 Air Changes/Hour,5M 13S,69.48%
8F030003,6 Air Changes/Hour,5M 14S,68.53%
8F030003,6 Air Changes/Hour,5M 15S,72.95%
8F030003,6 Air Changes/Hour,5M 16S,69.35%
8F030003,6 Air Changes/Hour,5M 17S,69.04%
8F030003,6 Air Changes/Hour,5M 18S,68.58%
8F030003,6 Air Changes/Hour,5M 19S,68.38%
8F030003,6 Air Changes/Hour,5M 20S,65.53%
8F030003,6 Air Changes/Hour,5M 21S,65.76%
8F030003,6 Air Changes/Hour,5M 22S,65.94%
8F030003,6 Air Changes/Hour,5M 23S,71.01%
8F030003,6 Air Changes/Hour,5M 24S,67.51%
8F030003,6 Air Changes/Hour,5M 25S,67.33%
8F030003,6 Air Changes/Hour,5M 26S,63.95%
8F030003,6 Air Changes/Hour,5M 27S,68.96%
8F030003,6 Air Changes/Hour,5M 28S,65.43%
8F030003,6 Air Changes/Hour,5M 29S,64.74%
8F030003,6 Air Changes/Hour,5M 30S,65.38%
8F030003,6 Air Changes/Hour,5M 31S,62.33%
8F030003,6 Air Changes/Hour,5M 32S,66.02%
8F030003,6 Air Changes/Hour,5M 33S,67.47%
8F030003,6 Air Changes/Hour,5M 34S,65.96%
8F030003,6 Air Changes/Hour,5M 35S,64.85%
8F030003,6 Air Changes/Hour,5M 36S,64.64%
8F030003,6 Air Changes/Hour,5M 37S,61.87%
8F030003,6 Air Changes/Hour,5M 38S,64.90%
8F030003,6 Air Changes/Hour,5M 39S,66.28%
8F030003,6 Air Changes/Hour,5M 40S,62.57%
8F030003,6 Air Changes/Hour,5M 41S,65.41%
8F030003,6 Air Changes/Hour,5M 42S,62.18%
8F030003,6 Air Changes/Hour,5M 43S,65.33%
8F030003,6 Air Changes/Hour,5M 44S,64.61%
8F030003,6 Air Changes/Hour,5M 45S,63.13%
8F030003,6 Air Changes/Hour,5M 46S,69.69%
8F030003,6 Air Changes/Hour,5M 47S,63.40%
8F030003,6 Air Changes/Hour,5M 48S,69.78%
8F030003,6 Air Changes/Hour,5M 49S,66.59%
8F030003,6 Air Changes/Hour,5M 50S,65.84%
8F030003,6 Air Changes/Hour,5M 51S,66.71%
8F030003,6 Air Changes/Hour,5M 52S,65.12%
8F030003,6 Air Changes/Hour,5M 53S,61.37%
8F030003,6 Air Changes/Hour,5M 54S,61.39%
8F030003,6 Air Changes/Hour,5M 55S,60.57%
8F030003,6 Air Changes/Hour,5M 56S,64.70%
8F030003,6 Air Changes/Hour,5M 57S,66.46%
8F030003,6 Air Changes/Hour,5M 58S,61.67%
8F030003,6 Air Changes/Hour,5M 59S,66.41%
8F030003,6 Air Changes/Hour,6M 0S,64.44%
8F030003,6 Air Changes/Hour,6M 1S,63.94%
8F030003,6 Air Changes/Hour,6M 2S,66.84%
8F030003,6 Air Changes/Hour,6M 3S,62.77%
8F030003,6 Air Changes/Hour,6M 4S,62.34%
8F030003,6 Air Changes/Hour,6M 5S,62.35%
8F030003,6 Air Changes/Hour,6M 6S,64.69%
8F030003,6 Air Changes/Hour,6M 7S,61.86%
8F030003,6 Air Changes/Hour,6M 8S,63.74%
8F030003,6 Air Changes/Hour,6M 9S,62.09%
8F030003,6 Air Changes/Hour,6M 10S,62.44%
8F030003,6 Air Changes/Hour,6M 11S,67.38%
8F030003,6 Air Changes/Hour,6M 12S,65.99%
8F030003,6 Air Changes/Hour,6M 13S,62.73%
8F030003,6 Air Changes/Hour,6M 14S,58.88%
8F030003,6 Air Changes/Hour,6M 15S,62.84%
8F030003,6 Air Changes/Hour,6M 16S,60.87%
8F030003,6 Air Changes/Hour,6M 17S,60.75%
8F030003,6 Air Changes/Hour,6M 18S,61.75%
8F030003,6 Air Changes/Hour,6M 19S,62.46%
8F030003,6 Air Changes/Hour,6M 20S,60.87%
8F030003,6 Air Changes/Hour,6M 21S,61.97%
8F030003,6 Air Changes/Hour,6M 22S,61.52%
8F030003,6 Air Changes/Hour,6M 23S,61.66%
8F030003,6 Air Changes/Hour,6M 24S,62.45%
8F030003,6 Air Changes/Hour,6M 25S,62.10%
8F030003,6 Air Changes/Hour,6M 26S,64.31%
8F030003,6 Air Changes/Hour,6M 27S,59.30%
8F030003,6 Air Changes/Hour,6M 28S,63.84%
8F030003,6 Air Changes/Hour,6M 29S,58.67%
8F030003,6 Air Changes/Hour,6M 30S,61.24%
8F030003,6 Air Changes/Hour,6M 31S,62.78%
8F030003,6 Air Changes/Hour,6M 32S,61.19%
8F030003,6 Air Changes/Hour,6M 33S,62.28%
8F030003,6 Air Changes/Hour,6M 34S,60.36%
8F030003,6 Air Changes/Hour,6M 35S,63.12%
8F030003,6 Air Changes/Hour,6M 36S,58.98%
8F030003,6 Air Changes/Hour,6M 37S,61.42%
8F030003,6 Air Changes/Hour,6M 38S,59.42%
8F030003,6 Air Changes/Hour,6M 39S,60.42%
8F030003,6 Air Changes/Hour,6M 40S,61.11%
8F030003,6 Air Changes/Hour,6M 41S,61.06%
8F030003,6 Air Changes/Hour,6M 42S,60.80%
8F030003,6 Air Changes/Hour,6M 43S,65.50%
8F030003,6 Air Changes/Hour,6M 44S,64.00%
8F030003,6 Air Changes/Hour,6M 45S,61.22%
8F030003,6 Air Changes/Hour,6M 46S,59.33%
8F030003,6 Air Changes/Hour,6M 47S,60.73%
8F030003,6 Air Changes/Hour,6M 48S,62.72%
8F030003,6 Air Changes/Hour,6M 49S,59.27%
8F030003,6 Air Changes/Hour,6M 50S,59.44%
8F030003,6 Air Changes/Hour,6M 51S,56.39%
8F030003,6 Air Changes/Hour,6M 52S,60.61%
8F030003,6 Air Changes/Hour,6M 53S,60.63%
8F030003,6 Air Changes/Hour,6M 54S,60.30%
8F030003,6 Air Changes/Hour,6M 55S,57.40%
8F030003,6 Air Changes/Hour,6M 56S,59.69%
