OPC,ACH,Time_Elapsed,Percent_Aerosol_Remaining
8F030003,6 Air Changes/Hour,6M 57S,61.55%
8F030003,6 Air Changes/Hour,6M 58S,58.64%
8F030003,6 Air Changes/Hour,6M 59S,59.81%
8F030003,6 Air Changes/Hour,7M 0S,60.13%
8F030003,6 Air Changes/Hour,7M 1S,60.54%
8F030003,6 Air Changes/Hour,7M 2S,57.19%
8F030003,6 Air Changes/Hour,7M 3S,58.19%
8F030003,6 Air Changes/Hour,7M 4S,59.99%
8F030003,6 Air Changes/Hour,7M 5S,59.88%
8F030003,6 Air Changes/Hour,7M 6S,59.24%
8F030003,6 Air Changes/Hour,7M 7S,58.04%
8F030003,6 Air Changes/Hour,7M 8S,54.11%
8F030003,6 Air Changes/Hour,7M 9S,57.95%
8F030003,6 Air Changes/Hour,7M 10S,55.22%
8F030003,6 Air Changes/Hour,7M 11S,58.71%
8F030003,6 Air Changes/Hour,7M 12S,54.23%
8F030003,6 Air Changes/Hour,7M 13S,58.51%
8F030003,6 Air Changes/Hour,7M 14S,59.04%
8F030003,6 Air Changes/Hour,7M 15S,57.05%
8F030003,6 Air Changes/Hour,7M 16S,58.52%
8F030003,6 Air Changes/Hour,7M 17S,58.76%
8F030003,6 Air Changes/Hour,7M 18S,57.41%
8F030003,6 Air Changes/Hour,7M 19S,58.73%
8F030003,6 Air Changes/Hour,7M 20S,59.58%
8F030003,6 Air Changes/Hour,7M 21S,56.64%
8F030003,6 Air Changes/Hour,7M 22S,59.05%
8F030003,6 Air Changes/Hour,7M 23S,56.89%
8F030003,6 Air Changes/Hour,7M 24S,57.22%
8F030003,6 Air Changes/Hour,7M 25S,59.92%
8F030003,6 Air Changes/Hour,7M 26S,56.99%
8F030003,6 Air Changes/Hour,7M 27S,56.66%
8F030003,6 Air Changes/Hour,7M 28S,56.08%
8F030003,6 Air Changes/Hour,7M 29S,54.74%
8F030003,6 Air Changes/Hour,7M 30S,57.78%
8F030003,6 Air Changes/Hour,7M 31S,52.56%
8F030003,6 Air Changes/Hour,7M 32S,58.29%
8F030003,6 Air Changes/Hour,7M 33S,54.16%
8F030003,6 Air Changes/Hour,7M 34S,54.02%
8F030003,6 Air Changes/Hour,7M 35S,57.21%
8F030003,6 Air Changes/Hour,7M 36S,59.23%
8F030003,6 Air Changes/Hour,7M 37S,53.54%
8F030003,6 Air Changes/Hour,7M 38S,58.30%
8F030003,6 Air Changes/Hour,7M 39S,57.14%
8F030003,6 Air Changes/Hour,7M 40S,60.60%
8F030003,6 Air Changes/Hour,7M 41S,53.81%
8F030003,6 Air Changes/Hour,7M 42S,53.18%
8F030003,6 Air Changes/Hour,7M 43S,55.68%
8F030003,6 Air Changes/Hour,7M 44S,58.09%
8F030003,6 Air Changes/Hour,7M 45S,58.59%
8F030003,6 Air Changes/Hour,7M 46S,55.60%
8F030003,6 Air Changes/Hour,7M 47S,58.52%
8F030003,6 Air Changes/Hour,7M 48S,60.52%
8F030003,6 Air Changes/Hour,7M 49S,54.36%
8F030003,6 Air Changes/Hour,7M 50S,54.99%
8F030003,6 Air Changes/Hour,7M 51S,56.89%
8F030003,6 Air Changes/Hour,7M 52S,53.82%
8F030003,6 Air Changes/Hour,7M 53S,53.92%
8F030003,6 Air Changes/Hour,7M 54S,53.01%
8F030003,6 Air Changes/Hour,7M 55S,53.93%
8F030003,6 Air Changes/Hour,7M 56S,54.31%
8F030003,6 Air Changes/Hour,7M 57S,52.97%
8F030003,6 Air Changes/Hour,7M 58S,52.73%
8F030003,6 Air Changes/Hour,7M 59S,55.81%
8F030003,6 Air Changes/Hour,8M 0S,55.17%
8F030003,6 Air Changes/Hour,8M 1S,52.81%
8F030003,6 Air Changes/Hour,8M 2S,51.91%
8F030003,6 Air Changes/Hour,8M 3S,57.63%
8F030003,6 Air Changes/Hour,8M 4S,54.55%
8F030003,6 Air Changes/Hour,8M 5S,52.72%
8F030003,6 Air Changes/Hour,8M 6S,50.09%
8F030003,6 Air Changes/Hour,8M 7S,54.11%
8F030003,6 Air Changes/Hour,8M 8S,53.70%
8F030003,6 Air Changes/Hour,8M 9S,57.23%
8F030003,6 Air Changes/Hour,8M 10S,53.56%
8F030003,6 Air Changes/Hour,8M 11S,53.21%
8F030003,6 Air Changes/Hour,8M 12S,52.41%
8F030003,6 Air Changes/Hour,8M 13S,53.06%
8F030003,6 Air Changes/Hour,8M 14S,55.28%
8F030003,6 Air Changes/Hour,8M 15S,54.06%
8F030003,6 Air Changes/Hour,8M 16S,55.63%
8F030003,6 Air Changes/Hour,8M 17S,55.28%
8F030003,6 Air Changes/Hour,8M 18S,53.55%
8F030003,6 Air Changes/Hour,8M 19S,57.15%
8F030003,6 Air Changes/Hour,8M 20S,52.32%
8F030003,6 Air Changes/Hour,8M 21S,53.08%
8F030003,6 Air Changes/Hour,8M 22S,53.59%
8F030003,6 Air Changes/Hour,8M 23S,52.94%
8F030003,6 Air Changes/Hour,8M 24S,52.82%
8F030003,6 Air Changes/Hour,8M 25S,53.45%
8F030003,6 Air Changes/Hour,8M 26S,53.65%
8F030003,6 Air Changes/Hour,8M 27S,54.24%
8F030003,6 Air Changes/Hour,8M 28S,50.30%
8F030003,6 Air Changes/Hour,8M 29S,56.39%
8F030003,6 Air Changes/Hour,8M 30S,55.95%
8F030003,6 Air Changes/Hour,8M 31S,52.17%
8F030003,6 Air Changes/Hour,8M 32S,53.98%
8F030003,6 Air Changes/Hour,8M 33S,52.14%
8F030003,6 Air Changes/Hour,8M 34S,52.64%
8F030003,6 Air Changes/Hour,8M 35S,53.46%
8F030003,6 Air Changes/Hour,8M 36S,50.35%
8F030003,6 Air Changes/Hour,8M 37S,55.89%
8F030003,6 Air Changes/Hour,8M 38S,49.16%
8F030003,6 Air Changes/Hour,8M 39S,54.37%
8F030003,6 Air Changes/Hour,8M 40S,51.85%
8F030003,6 Air Changes/Hour,8M 41S,51.38%
8F030003,6 Air Changes/Hour,8M 42S,52.20%
8F030003,6 Air Changes/Hour,8M 43S,52.97%
8F030003,6 Air Changes/Hour,8M 44S,54.64%
8F030003,6 Air Changes/Hour,8M 45S,53.62%
8F030003,6 Air Changes/Hour,8M 46S,53.12%
8F030003,6 Air Changes/Hour,8M 47S,55.46%
8F030003,6 Air Changes/Hour,8M 48S,52.27%
8F030003,6 Air Changes/Hour,8M 49S,53.85%
8F030003,6 Air Changes/Hour,8M 50S,53.50%
8F030003,6 Air Changes/Hour,8M 51S,50.94%
8F030003,6 Air Changes/Hour,8M 52S,52.76%
8F030003,6 Air Changes/Hour,8M 53S,51.56%
8F030003,6 Air Changes/Hour,8M 54S,48.65%
8F030003,6 Air Changes/Hour,8M 55S,48.43%
8F030003,6 Air Changes/Hour,8M 56S,50.91%
8F030003,6 Air Changes/Hour,8M 57S,48.62%
8F030003,6 Air Changes/Hour,8M 58S,50.15%
8F030003,6 Air Changes/Hour,8M 59S,53.00%
8F030003,6 Air Changes/Hour,9M 0S,50.46%
8F030003,6 Air Changes/Hour,9M 1S,52.48%
8F030003,6 Air Changes/Hour,9M 2S,48.82%
8F030003,6 Air Changes/Hour,9M 3S,50.53%
8F030003,6 Air Changes/Hour,9M 4S,51.10%
8F030003,6 Air Changes/Hour,9M 5S,51.73%
8F030003,6 Air Changes/Hour,9M 6S,50.81%
8F030003,6 Air Changes/Hour,9M 7S,50.67%
8F030003,6 Air Changes/Hour,9M 8S,52.92%
8F030003,6 Air Changes/Hour,9M 9S,50.54%
8F030003,6 Air Changes/Hour,9M 10S,48.57%
8F030003,6 Air Changes/Hour,9M 11S,49.51%
8F030003,6 Air Changes/Hour,9M 12S,54.76%
8F030003,6 Air Changes/Hour,9M 13S,47.97%
8F030003,6 Air Changes/Hour,9M 14S,49.57%
8F030003,6 Air Changes/Hour,9M 15S,50.82%
8F030003,6 Air Changes/Hour,9M 16S,51.14%
8F030003,6 Air Changes/Hour,9M 17S,48.84%
8F030003,6 Air Changes/Hour,9M 18S,50.08%
8F030003,6 Air Changes/Hour,9M 19S,50.98%
8F030003,6 Air Changes/Hour,9M 20S,48.81%
8F030003,6 Air Changes/Hour,9M 21S,49.53%
8F030003,6 Air Changes/Hour,9M 22S,49.78%
8F030003,6 Air Changes/Hour,9M 23S,49.33%
8F030003,6 Air Changes/Hour,9M 24S,48.77%
8F030003,6 Air Changes/Hour,9M 25S,47.37%
8F030003,6 Air Changes/Hour,9M 26S,48.45%
8F030003,6 Air Changes/Hour,9M 27S,49.73%
8F030003,6 Air Changes/Hour,9M 28S,47.95%
8F030003,6 Air Changes/Hour,9M 29S,52.27%
8F030003,6 Air Changes/Hour,9M 30S,48.25%
8F030003,6 Air Changes/Hour,9M 31S,51.32%
8F030003,6 Air Changes/Hour,9M 32S,47.64%
8F030003,6 Air Changes/Hour,9M 33S,48.60%
8F030003,6 Air Changes/Hour,9M 34S,50.42%
8F030003,6 Air Changes/Hour,9M 35S,49.89%
8F030003,6 Air Changes/Hour,9M 36S,47.45%
8F030003,6 Air Changes/Hour,9M 37S,50.89%
8F030003,6 Air Changes/Hour,9M 38S,49.25%
8F030003,6 Air Changes/Hour,9M 39S,50.19%
8F030003,6 Air Changes/Hour,9M 40S,48.07%
8F030003,6 Air Changes/Hour,9M 41S,48.63%
8F030003,6 Air Changes/Hour,9M 42S,49.14%
8F030003,6 Air Changes/Hour,9M 43S,50.51%
8F030003,6 Air Changes/Hour,9M 44S,48.25%
8F030003,6 Air Changes/Hour,9M 45S,47.79%
8F030003,6 Air Changes/Hour,9M 46S,49.84%
8F030003,6 Air Changes/Hour,9M 47S,45.59%
8F030003,6 Air Changes/Hour,9M 48S,45.48%
8F030003,6 Air Changes/Hour,9M 49S,44.90%
8F030003,6 Air Changes/Hour,9M 50S,49.74%
8F030003,6 Air Changes/Hour,9M 51S,47.25%
8F030003,6 Air Changes/Hour,9M 52S,47.23%
8F030003,6 Air Changes/Hour,9M 53S,47.17%
8F030003,6 Air Changes/Hour,9M 54S,47.11%
8F030003,6 Air Changes/Hour,9M 55S,48.09%
8F030003,6 Air Changes/Hour,9M 56S,44.50%
8F030003,6 Air Changes/Hour,9M 57S,45.72%
8F030003,6 Air Changes/Hour,9M 58S,47.39%
8F030003,6 Air Changes/Hour,9M 59S,48.42%
8F030003,6 Air Changes/Hour,10M 0S,46.10%
8F030003,6 Air Changes/Hour,10M 1S,49.12%
8F030003,6 Air Changes/Hour,10M 2S,48.06%
8F030003,6 Air Changes/Hour,10M 3S,48.76%
8F030003,6 Air Changes/Hour,10M 4S,50.48%
8F030003,6 Air Changes/Hour,10M 5S,46.68%
8F030003,6 Air Changes/Hour,10M 6S,46.98%
8F030003,6 Air Changes/Hour,10M 7S,46.88%
8F030003,6 Air Changes/Hour,10M 8S,46.01%
8F030003,6 Air Changes/Hour,10M 9S,46.43%
8F030003,6 Air Changes/Hour,10M 10S,45.84%
8F030003,6 Air Changes/Hour,10M 11S,43.23%
8F030003,6 Air Changes/Hour,10M 12S,43.65%
8F030003,6 Air Changes/Hour,10M 13S,46.58%
8F030003,6 Air Changes/Hour,10M 14S,44.93%
8F030003,6 Air Changes/Hour,10M 15S,42.87%
8F030003,6 Air Changes/Hour,10M 16S,47.97%
8F030003,6 Air Changes/Hour,10M 17S,45.91%
8F030003,6 Air Changes/Hour,10M 18S,45.78%
8F030003,6 Air Changes/Hour,10M 19S,46.27%
8F030003,6 Air Changes/Hour,10M 20S,45.53%
8F030003,6 Air Changes/Hour,10M 21S,46.86%
8F030003,6 Air Changes/Hour,10M 22S,46.95%
8F030003,6 Air Changes/Hour,10M 23S,50.41%
8F030003,6 Air Changes/Hour,10M 24S,46.30%
8F030003,6 Air Changes/Hour,10M 25S,45.63%
8F030003,6 Air Changes/Hour,10M 26S,46.54%
8F030003,6 Air Changes/Hour,10M 27S,46.09%
8F030003,6 Air Changes/Hour,10M 28S,46.44%
8F030003,6 Air Changes/Hour,10M 29S,45.79%
8F030003,6 Air Changes/Hour,10M 30S,43.99%
8F030003,6 Air Changes/Hour,10M 31S,43.35%
8F030003,6 Air Changes/Hour,10M 32S,46.41%
8F030003,6 Air Changes/Hour,10M 33S,45.41%
8F030003,6 Air Changes/Hour,10M 34S,44.59%
8F030003,6 Air Changes/Hour,10M 35S,42.47%
8F030003,6 Air Changes/Hour,10M 36S,46.22%
8F030003,6 Air Changes/Hour,10M 37S,47.64%
8F030003,6 Air Changes/Hour,10M 38S,44.15%
8F030003,6 Air Changes/Hour,10M 39S,47.29%
8F030003,6 Air Changes/Hour,10M 40S,45.05%
8F030003,6 Air Changes/Hour,10M 41S,43.82%
8F030003,6 Air Changes/Hour,10M 42S,47.35%
8F030003,6 Air Changes/Hour,10M 43S,46.83%
8F030003,6 Air Changes/Hour,10M 44S,43.25%
8F030003,6 Air Changes/Hour,10M 45S,42.28%
8F030003,6 Air Changes/Hour,10M 46S,45.27%
8F030003,6 Air Changes/Hour,10M 47S,42.32%
8F030003,6 Air Changes/Hour,10M 48S,43.11%
8F030003,6 Air Changes/Hour,10M 49S,45.16%
8F030003,6 Air Changes/Hour,10M 50S,43.68%
8F030003,6 Air Changes/Hour,10M 51S,40.69%
8F030003,6 Air Changes/Hour,10M 52S,44.31%
8F030003,6 Air Changes/Hour,10M 53S,42.96%
8F030003,6 Air Changes/Hour,10M 54S,42.59%
8F030003,6 Air Changes/Hour,10M 55S,45.45%
8F030003,6 Air Changes/Hour,10M 56S,44.75%
8F030003,6 Air Changes/Hour,10M 57S,44.92%
8F030003,6 Air Changes/Hour,10M 58S,43.75%
8F030003,6 Air Changes/Hour,10M 59S,42.17%
8F030003,6 Air Changes/Hour,11M 0S,42.59%
8F030003,6 Air Changes/Hour,11M 1S,40.42%
8F030003,6 Air Changes/Hour,11M 2S,41.12%
8F030003,6 Air Changes/Hour,11M 3S,43.62%
8F030003,6 Air Changes/Hour,11M 4S,43.56%
8F030003,6 Air Changes/Hour,11M 5S,42.49%
8F030003,6 Air Changes/Hour,11M 6S,43.93%
8F030003,6 Air Changes/Hour,11M 7S,43.70%
8F030003,6 Air Changes/Hour,11M 8S,42.66%
8F030003,6 Air Changes/Hour,11M 9S,44.93%
8F030003,6 Air Changes/Hour,11M 10S,44.58%
8F030003,6 Air Changes/Hour,11M 11S,44.66%
8F030003,6 Air Changes/Hour,11M 12S,42.64%
8F030003,6 Air Changes/Hour,11M 13S,41.55%
8F030003,6 Air Changes/Hour,11M 14S,44.15%
8F030003,6 Air Changes/Hour,11M 15S,42.74%
8F030003,6 Air Changes/Hour,11M 16S,43.39%
8F030003,6 Air Changes/Hour,11M 17S,43.87%
8F030003,6 Air Changes/Hour,11M 18S,43.20%
8F030003,6 Air Changes/Hour,11M 19S,40.75%
8F030003,6 Air Changes/Hour,11M 20S,42.61%
8F030003,6 Air Changes/Hour,11M 21S,46.08%
8F030003,6 Air Changes/Hour,11M 22S,43.05%
8F030003,6 Air Changes/Hour,11M 23S,39.80%
8F030003,6 Air Changes/Hour,11M 24S,44.73%
8F030003,6 Air Changes/Hour,11M 25S,41.84%
8F030003,6 Air Changes/Hour,11M 26S,41.53%
8F030003,6 Air Changes/Hour,11M 27S,42.09%
8F030003,6 Air Changes/Hour,11M 28S,44.66%
8F030003,6 Air Changes/Hour,11M 29S,42.63%
8F030003,6 Air Changes/Hour,11M 30S,40.96%
8F030003,6 Air Changes/Hour,11M 31S,40.19%
8F030003,6 Air Changes/Hour,11M 32S,43.51%
8F030003,6 Air Changes/Hour,11M 33S,40.65%
8F030003,6 Air Changes/Hour,11M 34S,44.24%
8F030003,6 Air Changes/Hour,11M 35S,41.40%
8F030003,6 Air Changes/Hour,11M 36S,40.52%
8F030003,6 Air Changes/Hour,11M 37S,43.57%
8F030003,6 Air Changes/Hour,11M 38S,40.85%
8F030003,6 Air Changes/Hour,11M 39S,42.48%
8F030003,6 Air Changes/Hour,11M 40S,42.62%
8F030003,6 Air Changes/Hour,11M 41S,42.58%
8F030003,6 Air Changes/Hour,11M 42S,40.45%
8F030003,6 Air Changes/Hour,11M 43S,42.86%
8F030003,6 Air Changes/Hour,11M 44S,41.76%
8F030003,6 Air Changes/Hour,11M 45S,41.35%
8F030003,6 Air Changes/Hour,11M 46S,42.61%
8F030003,6 Air Changes/Hour,11M 47S,40.56%
8F030003,6 Air Changes/Hour,11M 48S,43.21%
8F030003,6 Air Changes/Hour,11M 49S,40.31%
8F030003,6 Air Changes/Hour,11M 50S,41.02%
8F030003,6 Air Changes/Hour,11M 51S,41.82%
8F030003,6 Air Changes/Hour,11M 52S,38.87%
8F030003,6 Air Changes/Hour,11M 53S,37.95%
8F030003,6 Air Changes/Hour,11M 54S,40.70%
8F030003,6 Air Changes/Hour,11M 55S,38.29%
8F030003,6 Air Changes/Hour,11M 56S,40.25%
8F030003,6 Air Changes/Hour,11M 57S,39.62%
8F030003,6 Air Changes/Hour,11M 58S,40.16%
8F030003,6 Air Changes/Hour,11M 59S,38.28%
8F030003,6 Air Changes/Hour,12M 0S,38.75%
8F030003,6 Air Changes/Hour,12M 1S,42.91%
8F030003,6 Air Changes/Hour,12M 2S,40.48%
8F030003,6 Air Changes/Hour,12M 3S,41.42%
8F030003,6 Air Changes/Hour,12M 4S,40.07%
8F030003,6 Air Changes/Hour,12M 5S,37.04%
8F030003,6 Air Changes/Hour,12M 6S,40.88%
8F030003,6 Air Changes/Hour,12M 7S,41.15%
8F030003,6 Air Changes/Hour,12M 8S,40.37%
8F030003,6 Air Changes/Hour,12M 9S,40.63%
8F030003,6 Air Changes/Hour,12M 10S,40.40%
8F030003,6 Air Changes/Hour,12M 11S,38.11%
8F030003,6 Air Changes/Hour,12M 12S,39.14%
8F030003,6 Air Changes/Hour,12M 13S,41.06%
8F030003,6 Air Changes/Hour,12M 14S,39.02%
8F030003,6 Air Changes/Hour,12M 15S,42.09%
8F030003,6 Air Changes/Hour,12M 16S,40.74%
8F030003,6 Air Changes/Hour,12M 17S,39.91%
8F030003,6 Air Changes/Hour,12M 18S,41.12%
8F030003,6 Air Changes/Hour,12M 19S,37.97%
8F030003,6 Air Changes/Hour,12M 20S,38.99%
8F030003,6 Air Changes/Hour,12M 21S,42.16%
8F030003,6 Air Changes/Hour,12M 22S,38.69%
8F030003,6 Air Changes/Hour,12M 23S,41.12%
8F030003,6 Air Changes/Hour,12M 24S,36.64%
8F030003,6 Air Changes/Hour,12M 25S,37.29%
8F030003,6 Air Changes/Hour,12M 26S,39.94%
8F030003,6 Air Changes/Hour,12M 27S,38.12%
8F030003,6 Air Changes/Hour,12M 28S,39.43%
8F030003,6 Air Changes/Hour,12M 29S,38.19%
8F030003,6 Air Changes/Hour,12M 30S,38.85%
8F030003,6 Air Changes/Hour,12M 31S,38.62%
8F030003,6 Air Changes/Hour,12M 32S,40.25%
8F030003,6 Air Changes/Hour,12M 33S,40.83%
8F030003,6 Air Changes/Hour,12M 34S,40.62%
8F030003,6 Air Changes/Hour,12M 35S,36.23%
8F030003,6 Air Changes/Hour,12M 36S,39.35%
8F030003,6 Air Changes/Hour,12M 37S,38.66%
8F030003,6 Air Changes/Hour,12M 38S,41.79%
8F030003,6 Air Changes/Hour,12M 39S,39.45%
8F030003,6 Air Changes/Hour,12M 40S,39.35%
8F030003,6 Air Changes/Hour,12M 41S,39.84%
8F030003,6 Air Changes/Hour,12M 42S,37.08%
8F030003,6 Air Changes/Hour,12M 43S,37.75%
8F030003,6 Air Changes/Hour,12M 44S,37.33%
8F030003,6 Air Changes/Hour,12M 45S,36.90%
8F030003,6 Air Changes/Hour,12M 46S,39.26%
8F030003,6 Air Changes/Hour,12M 47S,38.48%
8F030003,6 Air Changes/Hour,12M 48S,36.48%
8F030003,6 Air Changes/Hour,12M 49S,35.99%
8F030003,6 Air Changes/Hour,12M 50S,35.97%
8F030003,6 Air Changes/Hour,12M 51S,36.87%
8F030003,6 Air Changes/Hour,12M 52S,41.16%
8F030003,6 Air Changes/Hour,12M 53S,37.92%
8F030003,6 Air Changes/Hour,12M 54S,37.07%
8F030003,6 Air Changes/Hour,12M 55S,39.16%
8F030003,6 Air Changes/Hour,12M 56S,34.98%
8F030003,6 Air Changes/Hour,12M 57S,38.75%
8F030003,6 Air Changes/Hour,12M 58S,35.24%
8F030003,6 Air Changes/Hour,12M 59S,36.80%
8F030003,6 Air Changes/Hour,13M 0S,35.99%
8F030003,6 Air Changes/Hour,13M 1S,35.89%
8F030003,6 Air Changes/Hour,13M 2S,41.92%
8F030003,6 Air Changes/Hour,13M 3S,37.20%
8F030003,6 Air Changes/Hour,13M 4S,39.02%
8F030003,6 Air Changes/Hour,13M 5S,35.94%
8F030003,6 Air Changes/Hour,13M 6S,37.80%
8F030003,6 Air Changes/Hour,13M 7S,38.17%
8F030003,6 Air Changes/Hour,13M 8S,35.87%
8F030003,6 Air Changes/Hour,13M 9S,37.85%
8F030003,6 Air Changes/Hour,13M 10S,37.08%
8F030003,6 Air Changes/Hour,13M 11S,37.77%
8F030003,6 Air Changes/Hour,13M 12S,36.39%
8F030003,6 Air Changes/Hour,13M 13S,35.97%
8F030003,6 Air Changes/Hour,13M 14S,37.59%
8F030003,6 Air Changes/Hour,13M 15S,38.33%
8F030003,6 Air Changes/Hour,13M 16S,36.75%
8F030003,6 Air Changes/Hour,13M 17S,35.78%
8F030003,6 Air Changes/Hour,13M 18S,35.63%
8F030003,6 Air Changes/Hour,13M 19S,39.01%
8F030003,6 Air Changes/Hour,13M 20S,36.00%
8F030003,6 Air Changes/Hour,13M 21S,38.43%
8F030003,6 Air Changes/Hour,13M 22S,35.83%
8F030003,6 Air Changes/Hour,13M 23S,37.89%
8F030003,6 Air Changes/Hour,13M 24S,35.18%
8F030003,6 Air Changes/Hour,13M 25S,36.93%
8F030003,6 Air Changes/Hour,13M 26S,39.58%
8F030003,6 Air Changes/Hour,13M 27S,37.04%
8F030003,6 Air Changes/Hour,13M 28S,36.44%
8F030003,6 Air Changes/Hour,13M 29S,37.55%
8F030003,6 Air Changes/Hour,13M 30S,37.44%
8F030003,6 Air Changes/Hour,13M 31S,36.73%
8F030003,6 Air Changes/Hour,13M 32S,37.44%
8F030003,6 Air Changes/Hour,13M 33S,36.75%
8F030003,6 Air Changes/Hour,13M 34S,39.36%
8F030003,6 Air Changes/Hour,13M 35S,38.78%
8F030003,6 Air Changes/Hour,13M 36S,38.57%
8F030003,6 Air Changes/Hour,13M 37S,36.46%
8F030003,6 Air Changes/Hour,13M 38S,38.53%
8F030003,6 Air Changes/Hour,13M 39S,35.44%
8F030003,6 Air Changes/Hour,13M 40S,35.32%
8F030003,6 Air Changes/Hour,13M 41S,35.83%
8F030003,6 Air Changes/Hour,13M 42S,35.08%
8F030003,6 Air Changes/Hour,13M 43S,35.88%
8F030003,6 Air Changes/Hour,13M 44S,37.78%
8F030003,6 Air Changes/Hour,13M 45S,35.00%
8F030003,6 Air Changes/Hour,13M 46S,36.19%
8F030003,6 Air Changes/Hour,13M 47S,33.73%
8F030003,6 Air Changes/Hour,13M 48S,34.98%
8F030003,6 Air Changes/Hour,13M 49S,37.69%
8F030003,6 Air Changes/Hour,13M 50S,36.42%
8F030003,6 Air Changes/Hour,13M 51S,36.12%
8F030003,6 Air Changes/Hour,13M 52S,33.47%
8F030003,6 Air Changes/Hour,13M 53S,35.61%
8F030003,6 Air Changes/Hour,13M 54S,33.89%
8F030003,6 Air Changes/Hour,13M 55S,37.23%
8F030003,6 Air Changes/Hour,13M 56S,37.26%
8F030003,6 Air Changes/Hour,13M 57S,34.24%
8F030003,6 Air Changes/Hour,13M 58S,35.82%
8F030003,6 Air Changes/Hour,13M 59S,37.00%
8F030003,6 Air Changes/Hour,14M 0S,34.71%
8F030003,6 Air Changes/Hour,14M 1S,34.54%
8F030003,6 Air Changes/Hour,14M 2S,33.65%
8F030003,6 Air Changes/Hour,14M 3S,32.28%
8F030003,6 Air Changes/Hour,14M 4S,36.82%
8F030003,6 Air Changes/Hour,14M 5S,33.00%
8F030003,6 Air Changes/Hour,14M 6S,35.64%
8F030003,6 Air Changes/Hour,14M 7S,33.53%
8F030003,6 Air Changes/Hour,14M 8S,33.95%
8F030003,6 Air Changes/Hour,14M 9S,38.08%
8F030003,6 Air Changes/Hour,14M 10S,34.00%
8F030003,6 Air Changes/Hour,14M 11S,34.87%
8F030003,6 Air Changes/Hour,14M 12S,33.53%
8F030003,6 Air Changes/Hour,14M 13S,34.83%
8F030003,6 Air Changes/Hour,14M 14S,32.76%
8F030003,6 Air Changes/Hour,14M 15S,32.97%
8F030003,6 Air Changes/Hour,14M 16S,33.49%
8F030003,6 Air Changes/Hour,14M 17S,33.63%
8F030003,6 Air Changes/Hour,14M 18S,34.25%
8F030003,6 Air Changes/Hour,14M 19S,37.03%
8F030003,6 Air Changes/Hour,14M 20S,31.98%
8F030003,6 Air Changes/Hour,14M 21S,33.65%
8F030003,6 Air Changes/Hour,14M 22S,32.47%
8F030003,6 Air Changes/Hour,14M 23S,34.11%
8F030003,6 Air Changes/Hour,14M 24S,31.67%
8F030003,6 Air Changes/Hour,14M 25S,35.69%
8F030003,6 Air Changes/Hour,14M 26S,33.08%
8F030003,6 Air Changes/Hour,14M 27S,33.20%
8F030003,6 Air Changes/Hour,14M 28S,33.68%
8F030003,6 Air Changes/Hour,14M 29S,34.31%
8F030003,6 Air Changes/Hour,14M 30S,32.31%
8F030003,6 Air Changes/Hour,14M 31S,33.97%
8F030003,6 Air Changes/Hour,14M 32S,31.67%
8F030003,6 Air Changes/Hour,14M 33S,33.53%
8F030003,6 Air Changes/Hour,14M 34S,35.93%
8F030003,6 Air Changes/Hour,14M 35S,34.45%
8F030003,6 Air Changes/Hour,14M 36S,32.17%
8F030003,6 Air Changes/Hour,14M 37S,33.32%
8F030003,6 Air Changes/Hour,14M 38S,34.03%
8F030003,6 Air Changes/Hour,14M 39S,34.46%
8F030003,6 Air Changes/Hour,14M 40S,33.03%
8F030003,6 Air Changes/Hour,14M 41S,33.43%
8F030003,6 Air Changes/Hour,14M 42S,34.78%
8F030003,6 Air Changes/Hour,14M 43S,32.11%
8F030003,6 Air Changes/Hour,14M 44S,33.58%
8F030003,6 Air Changes/Hour,14M 45S,32.44%
8F030003,6 Air Changes/Hour,14M 46S,32.59%
8F030003,6 Air Changes/Hour,14M 47S,33.84%
8F030003,6 Air Changes/Hour,14M 48S,34.43%
8F030003,6 Air Changes/Hour,14M 49S,31.48%
8F030003,6 Air Changes/Hour,14M 50S,33.41%
8F030003,6 Air Changes/Hour,14M 51S,30.02%
8F030003,6 Air Changes/Hour,14M 52S,34.55%
8F030003,6 Air Changes/Hour,14M 53S,30.48%
8F030003,6 Air Changes/Hour,14M 54S,31.36%
8F030003,6 Air Changes/Hour,14M 55S,29.03%
8F030003,6 Air Changes/Hour,14M 56S,36.98%
8F030003,6 Air Changes/Hour,14M 57S,31.64%
8F030003,6 Air Changes/Hour,14M 58S,31.64%
8F030003,6 Air Changes/Hour,14M 59S,32.76%
8F030003,6 Air Changes/Hour,15M 0S,31.64%
8F030004,6 Air Changes/Hour,0S,0.07%
8F030004,6 Air Changes/Hour,1S,0.02%
8F030004,6 Air Changes/Hour,2S,0.02%
8F030004,6 Air Changes/Hour,3S,0.08%
8F030004,6 Air Changes/Hour,4S,0.21%
8F030004,6 Air Changes/Hour,5S,0.05%
8F030004,6 Air Changes/Hour,6S,0.03%
8F030004,6 Air Changes/Hour,7S,0.01%
8F030004,6 Air Changes/Hour,8S,0.08%
8F030004,6 Air Changes/Hour,9S,0.07%
8F030004,6 Air Changes/Hour,10S,0.01%
8F030004,6 Air Changes/Hour,11S,0.02%
8F030004,6 Air Changes/Hour,12S,0.07%
8F030004,6 Air Changes/Hour,13S,0.00%
8F030004,6 Air Changes/Hour,14S,0.30%
8F030004,6 Air Changes/Hour,15S,0.76%
8F030004,6 Air Changes/Hour,16S,0.07%
8F030004,6 Air Changes/Hour,17S,0.18%
8F030004,6 Air Changes/Hour,18S,0.07%
8F030004,6 Air Changes/Hour,19S,0.79%
8F030004,6 Air Changes/Hour,20S,7.33%
8F030004,6 Air Changes/Hour,21S,21.36%
8F030004,6 Air Changes/Hour,22S,18.76%
8F030004,6 Air Changes/Hour,23S,16.66%
8F030004,6 Air Changes/Hour,24S,33.07%
8F030004,6 Air Changes/Hour,25S,27.25%
8F030004,6 Air Changes/Hour,26S,10.20%
8F030004,6 Air Changes/Hour,27S,13.41%
8F030004,6 Air Changes/Hour,28S,19.32%
8F030004,6 Air Changes/Hour,29S,14.79%
8F030004,6 Air Changes/Hour,30S,67.18%
8F030004,6 Air Changes/Hour,31S,63.59%
8F030004,6 Air Changes/Hour,32S,78.36%
8F030004,6 Air Changes/Hour,33S,99.30%
8F030004,6 Air Changes/Hour,34S,110.77%
8F030004,6 Air Changes/Hour,35S,121.95%
8F030004,6 Air Changes/Hour,36S,91.69%
8F030004,6 Air Changes/Hour,37S,141.69%
8F030004,6 Air Changes/Hour,38S,162.74%
8F030004,6 Air Changes/Hour,39S,186.82%
8F030004,6 Air Changes/Hour,40S,169.81%
8F030004,6 Air Changes/Hour,41S,117.57%
8F030004,6 Air Changes/Hour,42S,133.83%
8F030004,6 Air Changes/Hour,43S,114.01%
8F030004,6 Air Changes/Hour,44S,137.89%
8F030004,6 Air Changes/Hour,45S,151.35%
8F030004,6 Air Changes/Hour,46S,156.34%
8F030004,6 Air Changes/Hour,47S,134.45%
8F030004,6 Air Changes/Hour,48S,135.23%
8F030004,6 Air Changes/Hour,49S,134.32%
8F030004,6 Air Changes/Hour,50S,117.12%
8F030004,6 Air Changes/Hour,51S,102.27%
8F030004,6 Air Changes/Hour,52S,109.04%
8F030004,6 Air Changes/Hour,53S,118.09%
8F030004,6 Air Changes/Hour,54S,129.07%
8F030004,6 Air Changes/Hour,55S,111.31%
8F030004,6 Air Changes/Hour,56S,97.62%
8F030004,6 Air Changes/Hour,57S,94.55%
8F030004,6 Air Changes/Hour,58S,121.74%
8F030004,6 Air Changes/Hour,59S,114.77%
8F030004,6 Air Changes/Hour,1M 0S,119.64%
8F030004,6 Air Changes/Hour,1M 1S,120.88%
8F030004,6 Air Changes/Hour,1M 2S,138.64%
8F030004,6 Air Changes/Hour,1M 3S,117.45%
8F030004,6 Air Changes/Hour,1M 4S,113.18%
8F030004,6 Air Changes/Hour,1M 5S,95.54%
8F030004,6 Air Changes/Hour,1M 6S,88.59%
8F030004,6 Air Changes/Hour,1M 7S,93.27%
8F030004,6 Air Changes/Hour,1M 8S,106.45%
8F030004,6 Air Changes/Hour,1M 9S,98.71%
8F030004,6 Air Changes/Hour,1M 10S,98.07%
8F030004,6 Air Changes/Hour,1M 11S,90.99%
8F030004,6 Air Changes/Hour,1M 12S,92.29%
8F030004,6 Air Changes/Hour,1M 13S,90.96%
8F030004,6 Air Changes/Hour,1M 14S,93.30%
8F030004,6 Air Changes/Hour,1M 15S,94.05%
8F030004,6 Air Changes/Hour,1M 16S,94.66%
8F030004,6 Air Changes/Hour,1M 17S,91.86%
8F030004,6 Air Changes/Hour,1M 18S,93.40%
8F030004,6 Air Changes/Hour,1M 19S,99.86%
8F030004,6 Air Changes/Hour,1M 20S,91.67%
8F030004,6 Air Changes/Hour,1M 21S,89.68%
8F030004,6 Air Changes/Hour,1M 22S,90.44%
8F030004,6 Air Changes/Hour,1M 23S,88.84%
8F030004,6 Air Changes/Hour,1M 24S,87.47%
8F030004,6 Air Changes/Hour,1M 25S,82.08%
8F030004,6 Air Changes/Hour,1M 26S,83.77%
8F030004,6 Air Changes/Hour,1M 27S,85.98%
8F030004,6 Air Changes/Hour,1M 28S,88.18%
8F030004,6 Air Changes/Hour,1M 29S,87.45%
8F030004,6 Air Changes/Hour,1M 30S,89.13%
8F030004,6 Air Changes/Hour,1M 31S,86.68%
8F030004,6 Air Changes/Hour,1M 32S,85.23%
8F030004,6 Air Changes/Hour,1M 33S,82.79%
8F030004,6 Air Changes/Hour,1M 34S,79.74%
8F030004,6 Air Changes/Hour,1M 35S,78.29%
8F030004,6 Air Changes/Hour,1M 36S,89.08%
8F030004,6 Air Changes/Hour,1M 37S,88.98%
8F030004,6 Air Changes/Hour,1M 38S,81.74%
8F030004,6 Air Changes/Hour,1M 39S,90.67%
8F030004,6 Air Changes/Hour,1M 40S,86.54%
8F030004,6 Air Changes/Hour,1M 41S,84.61%
8F030004,6 Air Changes/Hour,1M 42S,90.34%
8F030004,6 Air Changes/Hour,1M 43S,90.08%
8F030004,6 Air Changes/Hour,1M 44S,89.11%
8F030004,6 Air Changes/Hour,1M 45S,92.58%
8F030004,6 Air Changes/Hour,1M 46S,85.03%
8F030004,6 Air Changes/Hour,1M 47S,90.69%
8F030004,6 Air Changes/Hour,1M 48S,87.34%
8F030004,6 Air Changes/Hour,1M 49S,89.98%
8F030004,6 Air Changes/Hour,1M 50S,87.27%
8F030004,6 Air Changes/Hour,1M 51S,91.00%
8F030004,6 Air Changes/Hour,1M 52S,85.57%
8F030004,6 Air Changes/Hour,1M 53S,86.96%
8F030004,6 Air Changes/Hour,1M 54S,86.70%
8F030004,6 Air Changes/Hour,1M 55S,85.85%
8F030004,6 Air Changes/Hour,1M 56S,89.31%
8F030004,6 Air Changes/Hour,1M 57S,88.55%
8F030004,6 Air Changes/Hour,1M 58S,88.61%
8F030004,6 Air Changes/Hour,1M 59S,88.42%
8F030004,6 Air Changes/Hour,2M 0S,84.59%
8F030004,6 Air Changes/Hour,2M 1S,90.27%
8F030004,6 Air Changes/Hour,2M 2S,88.32%
8F030004,6 Air Changes/Hour,2M 3S,85.58%
8F030004,6 Air Changes/Hour,2M 4S,86.82%
8F030004,6 Air Changes/Hour,2M 5S,84.64%
8F030004,6 Air Changes/Hour,2M 6S,86.02%
8F030004,6 Air Changes/Hour,2M 7S,83.79%
8F030004,6 Air Changes/Hour,2M 8S,88.95%
8F030004,6 Air Changes/Hour,2M 9S,90.01%
8F030004,6 Air Changes/Hour,2M 10S,83.31%
8F030004,6 Air Changes/Hour,2M 11S,86.33%
8F030004,6 Air Changes/Hour,2M 12S,85.35%
8F030004,6 Air Changes/Hour,2M 13S,87.75%
8F030004,6 Air Changes/Hour,2M 14S,88.21%
8F030004,6 Air Changes/Hour,2M 15S,82.75%
8F030004,6 Air Changes/Hour,2M 16S,85.74%
8F030004,6 Air Changes/Hour,2M 17S,86.34%
8F030004,6 Air Changes/Hour,2M 18S,85.79%
8F030004,6 Air Changes/Hour,2M 19S,83.10%
8F030004,6 Air Changes/Hour,2M 20S,87.57%
8F030004,6 Air Changes/Hour,2M 21S,87.55%
8F030004,6 Air Changes/Hour,2M 22S,85.79%
8F030004,6 Air Changes/Hour,2M 23S,88.05%
8F030004,6 Air Changes/Hour,2M 24S,86.08%
8F030004,6 Air Changes/Hour,2M 25S,84.51%
8F030004,6 Air Changes/Hour,2M 26S,85.12%
8F030004,6 Air Changes/Hour,2M 27S,86.93%
8F030004,6 Air Changes/Hour,2M 28S,82.66%
8F030004,6 Air Changes/Hour,2M 29S,88.82%
8F030004,6 Air Changes/Hour,2M 30S,81.06%
8F030004,6 Air Changes/Hour,2M 31S,78.39%
8F030004,6 Air Changes/Hour,2M 32S,83.07%
8F030004,6 Air Changes/Hour,2M 33S,85.60%
8F030004,6 Air Changes/Hour,2M 34S,83.39%
8F030004,6 Air Changes/Hour,2M 35S,83.05%
8F030004,6 Air Changes/Hour,2M 36S,82.00%
8F030004,6 Air Changes/Hour,2M 37S,83.84%
8F030004,6 Air Changes/Hour,2M 38S,79.38%
8F030004,6 Air Changes/Hour,2M 39S,85.24%
8F030004,6 Air Changes/Hour,2M 40S,84.97%
8F030004,6 Air Changes/Hour,2M 41S,82.64%
8F030004,6 Air Changes/Hour,2M 42S,81.28%
8F030004,6 Air Changes/Hour,2M 43S,83.88%
8F030004,6 Air Changes/Hour,2M 44S,82.56%
8F030004,6 Air Changes/Hour,2M 45S,78.55%
8F030004,6 Air Changes/Hour,2M 46S,82.14%
8F030004,6 Air Changes/Hour,2M 47S,86.48%
8F030004,6 Air Changes/Hour,2M 48S,80.53%
8F030004,6 Air Changes/Hour,2M 49S,74.54%
8F030004,6 Air Changes/Hour,2M 50S,82.75%
8F030004,6 Air Changes/Hour,2M 51S,84.62%
8F030004,6 Air Changes/Hour,2M 52S,78.35%
8F030004,6 Air Changes/Hour,2M 53S,84.08%
8F030004,6 Air Changes/Hour,2M 54S,84.06%
8F030004,6 Air Changes/Hour,2M 55S,83.01%
8F030004,6 Air Changes/Hour,2M 56S,83.36%
8F030004,6 Air Changes/Hour,2M 57S,84.96%
8F030004,6 Air Changes/Hour,2M 58S,79.99%
8F030004,6 Air Changes/Hour,2M 59S,85.21%
8F030004,6 Air Changes/Hour,3M 0S,80.87%
8F030004,6 Air Changes/Hour,3M 1S,84.18%
8F030004,6 Air Changes/Hour,3M 2S,83.13%
8F030004,6 Air Changes/Hour,3M 3S,79.98%
8F030004,6 Air Changes/Hour,3M 4S,84.21%
8F030004,6 Air Changes/Hour,3M 5S,77.67%
8F030004,6 Air Changes/Hour,3M 6S,76.23%
8F030004,6 Air Changes/Hour,3M 7S,77.24%
8F030004,6 Air Changes/Hour,3M 8S,77.87%
8F030004,6 Air Changes/Hour,3M 9S,80.70%
8F030004,6 Air Changes/Hour,3M 10S,78.97%
8F030004,6 Air Changes/Hour,3M 11S,77.40%
8F030004,6 Air Changes/Hour,3M 12S,82.79%
8F030004,6 Air Changes/Hour,3M 13S,78.83%
8F030004,6 Air Changes/Hour,3M 14S,82.88%
8F030004,6 Air Changes/Hour,3M 15S,79.40%
8F030004,6 Air Changes/Hour,3M 16S,77.97%
8F030004,6 Air Changes/Hour,3M 17S,79.91%
8F030004,6 Air Changes/Hour,3M 18S,80.22%
8F030004,6 Air Changes/Hour,3M 19S,84.84%
8F030004,6 Air Changes/Hour,3M 20S,80.14%
8F030004,6 Air Changes/Hour,3M 21S,83.17%
8F030004,6 Air Changes/Hour,3M 22S,80.60%
8F030004,6 Air Changes/Hour,3M 23S,82.59%
8F030004,6 Air Changes/Hour,3M 24S,79.03%
8F030004,6 Air Changes/Hour,3M 25S,77.59%
8F030004,6 Air Changes/Hour,3M 26S,80.16%
8F030004,6 Air Changes/Hour,3M 27S,78.20%
8F030004,6 Air Changes/Hour,3M 28S,78.50%
8F030004,6 Air Changes/Hour,3M 29S,78.67%
8F030004,6 Air Changes/Hour,3M 30S,82.03%
8F030004,6 Air Changes/Hour,3M 31S,79.34%
8F030004,6 Air Changes/Hour,3M 32S,72.38%
8F030004,6 Air Changes/Hour,3M 33S,77.75%
8F030004,6 Air Changes/Hour,3M 34S,76.63%
8F030004,6 Air Changes/Hour,3M 35S,77.33%
8F030004,6 Air Changes/Hour,3M 36S,73.27%
8F030004,6 Air Changes/Hour,3M 37S,76.77%
8F030004,6 Air Changes/Hour,3M 38S,76.39%
8F030004,6 Air Changes/Hour,3M 39S,75.51%
8F030004,6 Air Changes/Hour,3M 40S,77.01%
8F030004,6 Air Changes/Hour,3M 41S,71.25%
8F030004,6 Air Changes/Hour,3M 42S,75.72%
8F030004,6 Air Changes/Hour,3M 43S,77.21%
8F030004,6 Air Changes/Hour,3M 44S,71.32%
8F030004,6 Air Changes/Hour,3M 45S,74.31%
8F030004,6 Air Changes/Hour,3M 46S,76.27%
8F030004,6 Air Changes/Hour,3M 47S,75.36%
8F030004,6 Air Changes/Hour,3M 48S,70.45%
8F030004,6 Air Changes/Hour,3M 49S,74.68%
8F030004,6 Air Changes/Hour,3M 50S,76.94%
8F030004,6 Air Changes/Hour,3M 51S,72.78%
8F030004,6 Air Changes/Hour,3M 52S,74.40%
8F030004,6 Air Changes/Hour,3M 53S,76.69%
8F030004,6 Air Changes/Hour,3M 54S,72.21%
8F030004,6 Air Changes/Hour,3M 55S,75.40%
8F030004,6 Air Changes/Hour,3M 56S,72.34%
8F030004,6 Air Changes/Hour,3M 57S,71.14%
8F030004,6 Air Changes/Hour,3M 58S,73.54%
8F030004,6 Air Changes/Hour,3M 59S,76.46%
8F030004,6 Air Changes/Hour,4M 0S,75.18%
8F030004,6 Air Changes/Hour,4M 1S,75.57%
8F030004,6 Air Changes/Hour,4M 2S,74.65%
8F030004,6 Air Changes/Hour,4M 3S,75.20%
8F030004,6 Air Changes/Hour,4M 4S,74.62%
8F030004,6 Air Changes/Hour,4M 5S,72.53%
8F030004,6 Air Changes/Hour,4M 6S,76.92%
8F030004,6 Air Changes/Hour,4M 7S,70.56%
8F030004,6 Air Changes/Hour,4M 8S,79.29%
8F030004,6 Air Changes/Hour,4M 9S,71.22%
8F030004,6 Air Changes/Hour,4M 10S,76.01%
8F030004,6 Air Changes/Hour,4M 11S,75.45%
8F030004,6 Air Changes/Hour,4M 12S,75.10%
8F030004,6 Air Changes/Hour,4M 13S,72.13%
8F030004,6 Air Changes/Hour,4M 14S,73.52%
8F030004,6 Air Changes/Hour,4M 15S,75.53%
8F030004,6 Air Changes/Hour,4M 16S,69.37%
8F030004,6 Air Changes/Hour,4M 17S,71.02%
8F030004,6 Air Changes/Hour,4M 18S,74.01%
8F030004,6 Air Changes/Hour,4M 19S,70.86%
8F030004,6 Air Changes/Hour,4M 20S,75.07%
8F030004,6 Air Changes/Hour,4M 21S,72.84%
8F030004,6 Air Changes/Hour,4M 22S,72.53%
8F030004,6 Air Changes/Hour,4M 23S,69.82%
8F030004,6 Air Changes/Hour,4M 24S,76.40%
8F030004,6 Air Changes/Hour,4M 25S,73.74%
8F030004,6 Air Changes/Hour,4M 26S,74.61%
8F030004,6 Air Changes/Hour,4M 27S,70.81%
8F030004,6 Air Changes/Hour,4M 28S,74.66%
8F030004,6 Air Changes/Hour,4M 29S,71.89%
8F030004,6 Air Changes/Hour,4M 30S,71.67%
8F030004,6 Air Changes/Hour,4M 31S,70.19%
8F030004,6 Air Changes/Hour,4M 32S,72.21%
8F030004,6 Air Changes/Hour,4M 33S,72.41%
8F030004,6 Air Changes/Hour,4M 34S,71.45%
8F030004,6 Air Changes/Hour,4M 35S,74.59%
8F030004,6 Air Changes/Hour,4M 36S,71.56%
8F030004,6 Air Changes/Hour,4M 37S,73.06%
8F030004,6 Air Changes/Hour,4M 38S,74.58%
8F030004,6 Air Changes/Hour,4M 39S,73.45%
8F030004,6 Air Changes/Hour,4M 40S,72.31%
8F030004,6 Air Changes/Hour,4M 41S,72.13%
8F030004,6 Air Changes/Hour,4M 42S,65.98%
8F030004,6 Air Changes/Hour,4M 43S,74.02%
8F030004,6 Air Changes/Hour,4M 44S,70.64%
8F030004,6 Air Changes/Hour,4M 45S,71.06%
8F030004,6 Air Changes/Hour,4M 46S,70.96%
8F030004,6 Air Changes/Hour,4M 47S,72.57%
8F030004,6 Air Changes/Hour,4M 48S,69.40%
8F030004,6 Air Changes/Hour,4M 49S,68.95%
8F030004,6 Air Changes/Hour,4M 50S,73.07%
8F030004,6 Air Changes/Hour,4M 51S,73.24%
8F030004,6 Air Changes/Hour,4M 52S,70.96%
8F030004,6 Air Changes/Hour,4M 53S,69.28%
8F030004,6 Air Changes/Hour,4M 54S,67.34%
8F030004,6 Air Changes/Hour,4M 55S,70.55%
8F030004,6 Air Changes/Hour,4M 56S,65.53%
8F030004,6 Air Changes/Hour,4M 57S,68.15%
8F030004,6 Air Changes/Hour,4M 58S,70.54%
8F030004,6 Air Changes/Hour,4M 59S,70.15%
8F030004,6 Air Changes/Hour,5M 0S,68.70%
8F030004,6 Air Changes/Hour,5M 1S,67.46%
8F030004,6 Air Changes/Hour,5M 2S,65.74%
8F030004,6 Air Changes/Hour,5M 3S,68.47%
8F030004,6 Air Changes/Hour,5M 4S,62.45%
8F030004,6 Air Changes/Hour,5M 5S,70.66%
8F030004,6 Air Changes/Hour,5M 6S,70.01%
8F030004,6 Air Changes/Hour,5M 7S,66.38%
8F030004,6 Air Changes/Hour,5M 8S,70.30%
8F030004,6 Air Changes/Hour,5M 9S,67.23%
8F030004,6 Air Changes/Hour,5M 10S,73.34%
8F030004,6 Air Changes/Hour,5M 11S,68.41%
8F030004,6 Air Changes/Hour,5M 12S,67.66%
8F030004,6 Air Changes/Hour,5M 13S,69.29%
8F030004,6 Air Changes/Hour,5M 14S,68.55%
8F030004,6 Air Changes/Hour,5M 15S,67.91%
8F030004,6 Air Changes/Hour,5M 16S,71.69%
8F030004,6 Air Changes/Hour,5M 17S,70.00%
8F030004,6 Air Changes/Hour,5M 18S,68.48%
8F030004,6 Air Changes/Hour,5M 19S,70.08%
8F030004,6 Air Changes/Hour,5M 20S,66.97%
8F030004,6 Air Changes/Hour,5M 21S,66.33%
8F030004,6 Air Changes/Hour,5M 22S,67.46%
8F030004,6 Air Changes/Hour,5M 23S,65.20%
8F030004,6 Air Changes/Hour,5M 24S,71.19%
8F030004,6 Air Changes/Hour,5M 25S,67.66%
8F030004,6 Air Changes/Hour,5M 26S,65.81%
8F030004,6 Air Changes/Hour,5M 27S,68.24%
8F030004,6 Air Changes/Hour,5M 28S,71.23%
8F030004,6 Air Changes/Hour,5M 29S,67.53%
8F030004,6 Air Changes/Hour,5M 30S,65.95%
8F030004,6 Air Changes/Hour,5M 31S,62.87%
8F030004,6 Air Changes/Hour,5M 32S,67.80%
8F030004,6 Air Changes/Hour,5M 33S,65.77%
8F030004,6 Air Changes/Hour,5M 34S,65.60%
8F030004,6 Air Changes/Hour,5M 35S,66.11%
8F030004,6 Air Changes/Hour,5M 36S,65.65%
8F030004,6 Air Changes/Hour,5M 37S,64.61%
8F030004,6 Air Changes/Hour,5M 38S,65.83%
8F030004,6 Air Changes/Hour,5M 39S,67.72%
8F030004,6 Air Changes/Hour,5M 40S,65.76%
8F030004,6 Air Changes/Hour,5M 41S,63.38%
8F030004,6 Air Changes/Hour,5M 42S,61.52%
8F030004,6 Air Changes/Hour,5M 43S,64.73%
8F030004,6 Air Changes/Hour,5M 44S,65.72%
8F030004,6 Air Changes/Hour,5M 45S,64.38%
8F030004,6 Air Changes/Hour,5M 46S,65.59%
8F030004,6 Air Changes/Hour,5M 47S,64.19%
8F030004,6 Air Changes/Hour,5M 48S,65.42%
8F030004,6 Air Changes/Hour,5M 49S,64.32%
8F030004,6 Air Changes/Hour,5M 50S,62.27%
8F030004,6 Air Changes/Hour,5M 51S,63.16%
8F030004,6 Air Changes/Hour,5M 52S,60.74%
8F030004,6 Air Changes/Hour,5M 53S,66.73%
8F030004,6 Air Changes/Hour,5M 54S,65.74%
8F030004,6 Air Changes/Hour,5M 55S,68.10%
8F030004,6 Air Changes/Hour,5M 56S,61.85%
8F030004,6 Air Changes/Hour,5M 57S,65.85%
8F030004,6 Air Changes/Hour,5M 58S,60.07%
8F030004,6 Air Changes/Hour,5M 59S,64.85%
8F030004,6 Air Changes/Hour,6M 0S,62.11%
8F030004,6 Air Changes/Hour,6M 1S,62.91%
8F030004,6 Air Changes/Hour,6M 2S,64.17%
8F030004,6 Air Changes/Hour,6M 3S,62.11%
8F030004,6 Air Changes/Hour,6M 4S,62.53%
8F030004,6 Air Changes/Hour,6M 5S,61.04%
8F030004,6 Air Changes/Hour,6M 6S,63.00%
8F030004,6 Air Changes/Hour,6M 7S,60.91%
8F030004,6 Air Changes/Hour,6M 8S,59.84%
8F030004,6 Air Changes/Hour,6M 9S,63.32%
8F030004,6 Air Changes/Hour,6M 10S,60.72%
8F030004,6 Air Changes/Hour,6M 11S,60.26%
8F030004,6 Air Changes/Hour,6M 12S,63.57%
8F030004,6 Air Changes/Hour,6M 13S,65.80%
8F030004,6 Air Changes/Hour,6M 14S,63.03%
8F030004,6 Air Changes/Hour,6M 15S,58.93%
8F030004,6 Air Changes/Hour,6M 16S,61.14%
8F030004,6 Air Changes/Hour,6M 17S,61.21%
8F030004,6 Air Changes/Hour,6M 18S,59.96%
8F030004,6 Air Changes/Hour,6M 19S,58.55%
8F030004,6 Air Changes/Hour,6M 20S,59.11%
8F030004,6 Air Changes/Hour,6M 21S,59.95%
8F030004,6 Air Changes/Hour,6M 22S,60.15%
8F030004,6 Air Changes/Hour,6M 23S,66.09%
8F030004,6 Air Changes/Hour,6M 24S,57.47%
8F030004,6 Air Changes/Hour,6M 25S,63.38%
8F030004,6 Air Changes/Hour,6M 26S,58.28%
8F030004,6 Air Changes/Hour,6M 27S,62.63%
8F030004,6 Air Changes/Hour,6M 28S,56.84%
8F030004,6 Air Changes/Hour,6M 29S,61.43%
8F030004,6 Air Changes/Hour,6M 30S,63.46%
8F030004,6 Air Changes/Hour,6M 31S,60.33%
8F030004,6 Air Changes/Hour,6M 32S,58.67%
8F030004,6 Air Changes/Hour,6M 33S,61.63%
8F030004,6 Air Changes/Hour,6M 34S,64.71%
8F030004,6 Air Changes/Hour,6M 35S,60.85%
8F030004,6 Air Changes/Hour,6M 36S,63.14%
8F030004,6 Air Changes/Hour,6M 37S,66.20%
8F030004,6 Air Changes/Hour,6M 38S,62.51%
8F030004,6 Air Changes/Hour,6M 39S,61.13%
8F030004,6 Air Changes/Hour,6M 40S,60.37%
8F030004,6 Air Changes/Hour,6M 41S,55.90%
8F030004,6 Air Changes/Hour,6M 42S,61.22%
8F030004,6 Air Changes/Hour,6M 43S,58.41%
8F030004,6 Air Changes/Hour,6M 44S,59.17%
8F030004,6 Air Changes/Hour,6M 45S,58.49%
8F030004,6 Air Changes/Hour,6M 46S,59.24%
8F030004,6 Air Changes/Hour,6M 47S,56.54%
8F030004,6 Air Changes/Hour,6M 48S,60.93%
8F030004,6 Air Changes/Hour,6M 49S,55.71%
8F030004,6 Air Changes/Hour,6M 50S,60.19%
8F030004,6 Air Changes/Hour,6M 51S,59.99%
8F030004,6 Air Changes/Hour,6M 52S,61.12%
8F030004,6 Air Changes/Hour,6M 53S,56.94%
8F030004,6 Air Changes/Hour,6M 54S,58.19%
8F030004,6 Air Changes/Hour,6M 55S,59.49%
8F030004,6 Air Changes/Hour,6M 56S,57.35%
8F030004,6 Air Changes/Hour,6M 57S,60.96%
8F030004,6 Air Changes/Hour,6M 58S,58.76%
8F030004,6 Air Changes/Hour,6M 59S,59.78%
8F030004,6 Air Changes/Hour,7M 0S,57.41%
8F030004,6 Air Changes/Hour,7M 1S,56.53%
8F030004,6 Air Changes/Hour,7M 2S,57.39%
8F030004,6 Air Changes/Hour,7M 3S,60.30%
8F030004,6 Air Changes/Hour,7M 4S,60.69%
8F030004,6 Air Changes/Hour,7M 5S,60.08%
8F030004,6 Air Changes/Hour,7M 6S,58.07%
8F030004,6 Air Changes/Hour,7M 7S,58.94%
8F030004,6 Air Changes/Hour,7M 8S,56.30%
8F030004,6 Air Changes/Hour,7M 9S,62.10%
8F030004,6 Air Changes/Hour,7M 10S,57.30%
8F030004,6 Air Changes/Hour,7M 11S,60.08%
8F030004,6 Air Changes/Hour,7M 12S,57.12%
8F030004,6 Air Changes/Hour,7M 13S,53.02%
8F030004,6 Air Changes/Hour,7M 14S,59.73%
8F030004,6 Air Changes/Hour,7M 15S,59.88%
8F030004,6 Air Changes/Hour,7M 16S,58.54%
8F030004,6 Air Changes/Hour,7M 17S,61.74%
8F030004,6 Air Changes/Hour,7M 18S,56.43%
8F030004,6 Air Changes/Hour,7M 19S,55.56%
8F030004,6 Air Changes/Hour,7M 20S,57.00%
8F030004,6 Air Changes/Hour,7M 21S,56.25%
8F030004,6 Air Changes/Hour,7M 22S,59.45%
8F030004,6 Air Changes/Hour,7M 23S,61.42%
8F030004,6 Air Changes/Hour,7M 24S,56.66%
8F030004,6 Air Changes/Hour,7M 25S,54.29%
8F030004,6 Air Changes/Hour,7M 26S,60.83%
8F030004,6 Air Changes/Hour,7M 27S,57.01%
8F030004,6 Air Changes/Hour,7M 28S,59.95%
8F030004,6 Air Changes/Hour,7M 29S,59.67%
8F030004,6 Air Changes/Hour,7M 30S,56.45%
8F030004,6 Air Changes/Hour,7M 31S,55.80%
8F030004,6 Air Changes/Hour,7M 32S,54.02%
8F030004,6 Air Changes/Hour,7M 33S,58.37%
8F030004,6 Air Changes/Hour,7M 34S,58.12%
8F030004,6 Air Changes/Hour,7M 35S,55.09%
8F030004,6 Air Changes/Hour,7M 36S,57.03%
8F030004,6 Air Changes/Hour,7M 37S,58.36%
8F030004,6 Air Changes/Hour,7M 38S,57.12%
8F030004,6 Air Changes/Hour,7M 39S,53.64%
8F030004,6 Air Changes/Hour,7M 40S,61.14%
8F030004,6 Air Changes/Hour,7M 41S,55.20%
8F030004,6 Air Changes/Hour,7M 42S,57.41%
8F030004,6 Air Changes/Hour,7M 43S,55.72%
8F030004,6 Air Changes/Hour,7M 44S,58.70%
8F030004,6 Air Changes/Hour,7M 45S,56.43%
8F030004,6 Air Changes/Hour,7M 46S,55.17%
8F030004,6 Air Changes/Hour,7M 47S,57.58%
8F030004,6 Air Changes/Hour,7M 48S,60.31%
8F030004,6 Air Changes/Hour,7M 49S,59.80%
8F030004,6 Air Changes/Hour,7M 50S,54.12%
8F030004,6 Air Changes/Hour,7M 51S,56.16%
8F030004,6 Air Changes/Hour,7M 52S,54.07%
8F030004,6 Air Changes/Hour,7M 53S,57.17%
8F030004,6 Air Changes/Hour,7M 54S,53.15%
8F030004,6 Air Changes/Hour,7M 55S,55.56%
8F030004,6 Air Changes/Hour,7M 56S,55.31%
8F030004,6 Air Changes/Hour,7M 57S,54.83%
8F030004,6 Air Changes/Hour,7M 58S,53.55%
8F030004,6 Air Changes/Hour,7M 59S,57.90%
8F030004,6 Air Changes/Hour,8M 0S,54.83%
8F030004,6 Air Changes/Hour,8M 1S,50.51%
8F030004,6 Air Changes/Hour,8M 2S,51.25%
8F030004,6 Air Changes/Hour,8M 3S,54.45%
8F030004,6 Air Changes/Hour,8M 4S,54.62%
8F030004,6 Air Changes/Hour,8M 5S,53.27%
8F030004,6 Air Changes/Hour,8M 6S,54.30%
8F030004,6 Air Changes/Hour,8M 7S,56.29%
8F030004,6 Air Changes/Hour,8M 8S,50.71%
8F030004,6 Air Changes/Hour,8M 9S,52.77%
8F030004,6 Air Changes/Hour,8M 10S,56.58%
8F030004,6 Air Changes/Hour,8M 11S,53.93%
8F030004,6 Air Changes/Hour,8M 12S,51.32%
8F030004,6 Air Changes/Hour,8M 13S,56.53%
8F030004,6 Air Changes/Hour,8M 14S,54.99%
8F030004,6 Air Changes/Hour,8M 15S,56.77%
8F030004,6 Air Changes/Hour,8M 16S,53.29%
8F030004,6 Air Changes/Hour,8M 17S,50.14%
8F030004,6 Air Changes/Hour,8M 18S,57.87%
8F030004,6 Air Changes/Hour,8M 19S,56.38%
8F030004,6 Air Changes/Hour,8M 20S,52.48%
8F030004,6 Air Changes/Hour,8M 21S,53.72%
8F030004,6 Air Changes/Hour,8M 22S,54.10%
8F030004,6 Air Changes/Hour,8M 23S,54.56%
8F030004,6 Air Changes/Hour,8M 24S,49.94%
8F030004,6 Air Changes/Hour,8M 25S,49.78%
8F030004,6 Air Changes/Hour,8M 26S,50.13%
8F030004,6 Air Changes/Hour,8M 27S,54.64%
8F030004,6 Air Changes/Hour,8M 28S,49.22%
8F030004,6 Air Changes/Hour,8M 29S,56.32%
8F030004,6 Air Changes/Hour,8M 30S,53.06%
8F030004,6 Air Changes/Hour,8M 31S,51.21%
8F030004,6 Air Changes/Hour,8M 32S,55.88%
8F030004,6 Air Changes/Hour,8M 33S,54.17%
8F030004,6 Air Changes/Hour,8M 34S,56.94%
8F030004,6 Air Changes/Hour,8M 35S,53.93%
8F030004,6 Air Changes/Hour,8M 36S,52.48%
8F030004,6 Air Changes/Hour,8M 37S,51.56%
8F030004,6 Air Changes/Hour,8M 38S,53.13%
8F030004,6 Air Changes/Hour,8M 39S,53.06%
8F030004,6 Air Changes/Hour,8M 40S,49.43%
8F030004,6 Air Changes/Hour,8M 41S,51.67%
8F030004,6 Air Changes/Hour,8M 42S,50.50%
8F030004,6 Air Changes/Hour,8M 43S,53.34%
8F030004,6 Air Changes/Hour,8M 44S,52.92%
8F030004,6 Air Changes/Hour,8M 45S,52.73%
8F030004,6 Air Changes/Hour,8M 46S,52.44%
8F030004,6 Air Changes/Hour,8M 47S,53.17%
8F030004,6 Air Changes/Hour,8M 48S,54.83%
8F030004,6 Air Changes/Hour,8M 49S,52.59%
8F030004,6 Air Changes/Hour,8M 50S,52.51%
8F030004,6 Air Changes/Hour,8M 51S,51.73%
8F030004,6 Air Changes/Hour,8M 52S,51.46%
8F030004,6 Air Changes/Hour,8M 53S,50.85%
8F030004,6 Air Changes/Hour,8M 54S,54.47%
8F030004,6 Air Changes/Hour,8M 55S,51.42%
8F030004,6 Air Changes/Hour,8M 56S,46.27%
8F030004,6 Air Changes/Hour,8M 57S,50.99%
8F030004,6 Air Changes/Hour,8M 58S,48.46%
8F030004,6 Air Changes/Hour,8M 59S,50.18%
8F030004,6 Air Changes/Hour,9M 0S,52.70%
8F030004,6 Air Changes/Hour,9M 1S,51.14%
8F030004,6 Air Changes/Hour,9M 2S,50.56%
8F030004,6 Air Changes/Hour,9M 3S,49.40%
8F030004,6 Air Changes/Hour,9M 4S,53.83%
8F030004,6 Air Changes/Hour,9M 5S,50.22%
8F030004,6 Air Changes/Hour,9M 6S,52.45%
8F030004,6 Air Changes/Hour,9M 7S,51.70%
8F030004,6 Air Changes/Hour,9M 8S,49.45%
8F030004,6 Air Changes/Hour,9M 9S,51.10%
8F030004,6 Air Changes/Hour,9M 10S,49.03%
8F030004,6 Air Changes/Hour,9M 11S,50.82%
8F030004,6 Air Changes/Hour,9M 12S,45.45%
8F030004,6 Air Changes/Hour,9M 13S,50.31%
8F030004,6 Air Changes/Hour,9M 14S,51.72%
8F030004,6 Air Changes/Hour,9M 15S,51.51%
8F030004,6 Air Changes/Hour,9M 16S,48.72%
8F030004,6 Air Changes/Hour,9M 17S,49.91%
8F030004,6 Air Changes/Hour,9M 18S,51.67%
8F030004,6 Air Changes/Hour,9M 19S,49.74%
8F030004,6 Air Changes/Hour,9M 20S,49.04%
8F030004,6 Air Changes/Hour,9M 21S,48.09%
8F030004,6 Air Changes/Hour,9M 22S,48.26%
8F030004,6 Air Changes/Hour,9M 23S,50.37%
8F030004,6 Air Changes/Hour,9M 24S,50.35%
8F030004,6 Air Changes/Hour,9M 25S,50.36%
8F030004,6 Air Changes/Hour,9M 26S,48.40%
8F030004,6 Air Changes/Hour,9M 27S,51.69%
8F030004,6 Air Changes/Hour,9M 28S,52.30%
8F030004,6 Air Changes/Hour,9M 29S,51.29%
8F030004,6 Air Changes/Hour,9M 30S,48.75%
8F030004,6 Air Changes/Hour,9M 31S,52.41%
8F030004,6 Air Changes/Hour,9M 32S,48.92%
8F030004,6 Air Changes/Hour,9M 33S,53.74%
8F030004,6 Air Changes/Hour,9M 34S,50.18%
8F030004,6 Air Changes/Hour,9M 35S,48.66%
8F030004,6 Air Changes/Hour,9M 36S,49.01%
8F030004,6 Air Changes/Hour,9M 37S,51.31%
8F030004,6 Air Changes/Hour,9M 38S,49.97%
8F030004,6 Air Changes/Hour,9M 39S,50.09%
8F030004,6 Air Changes/Hour,9M 40S,45.60%
8F030004,6 Air Changes/Hour,9M 41S,51.58%
8F030004,6 Air Changes/Hour,9M 42S,49.24%
8F030004,6 Air Changes/Hour,9M 43S,51.30%
8F030004,6 Air Changes/Hour,9M 44S,48.50%
8F030004,6 Air Changes/Hour,9M 45S,47.37%
8F030004,6 Air Changes/Hour,9M 46S,48.28%
8F030004,6 Air Changes/Hour,9M 47S,48.06%
8F030004,6 Air Changes/Hour,9M 48S,48.56%
8F030004,6 Air Changes/Hour,9M 49S,48.58%
8F030004,6 Air Changes/Hour,9M 50S,46.72%
8F030004,6 Air Changes/Hour,9M 51S,48.75%
8F030004,6 Air Changes/Hour,9M 52S,49.35%
8F030004,6 Air Changes/Hour,9M 53S,47.47%
8F030004,6 Air Changes/Hour,9M 54S,48.04%
8F030004,6 Air Changes/Hour,9M 55S,47.64%
8F030004,6 Air Changes/Hour,9M 56S,46.66%
8F030004,6 Air Changes/Hour,9M 57S,48.12%
8F030004,6 Air Changes/Hour,9M 58S,47.12%
8F030004,6 Air Changes/Hour,9M 59S,51.35%
8F030004,6 Air Changes/Hour,10M 0S,46.69%
8F030004,6 Air Changes/Hour,10M 1S,47.06%
8F030004,6 Air Changes/Hour,10M 2S,45.48%
8F030004,6 Air Changes/Hour,10M 3S,50.01%
8F030004,6 Air Changes/Hour,10M 4S,46.83%
8F030004,6 Air Changes/Hour,10M 5S,49.33%
8F030004,6 Air Changes/Hour,10M 6S,45.61%
8F030004,6 Air Changes/Hour,10M 7S,48.45%
8F030004,6 Air Changes/Hour,10M 8S,47.21%
8F030004,6 Air Changes/Hour,10M 9S,47.14%
8F030004,6 Air Changes/Hour,10M 10S,48.11%
8F030004,6 Air Changes/Hour,10M 11S,45.53%
8F030004,6 Air Changes/Hour,10M 12S,46.14%
8F030004,6 Air Changes/Hour,10M 13S,47.87%
8F030004,6 Air Changes/Hour,10M 14S,47.49%
8F030004,6 Air Changes/Hour,10M 15S,48.57%
8F030004,6 Air Changes/Hour,10M 16S,48.44%
8F030004,6 Air Changes/Hour,10M 17S,47.52%
8F030004,6 Air Changes/Hour,10M 18S,46.74%
8F030004,6 Air Changes/Hour,10M 19S,47.93%
8F030004,6 Air Changes/Hour,10M 20S,45.98%
8F030004,6 Air Changes/Hour,10M 21S,46.27%
8F030004,6 Air Changes/Hour,10M 22S,47.15%
8F030004,6 Air Changes/Hour,10M 23S,46.90%
8F030004,6 Air Changes/Hour,10M 24S,47.26%
8F030004,6 Air Changes/Hour,10M 25S,44.48%
8F030004,6 Air Changes/Hour,10M 26S,46.33%
8F030004,6 Air Changes/Hour,10M 27S,48.33%
8F030004,6 Air Changes/Hour,10M 28S,44.72%
8F030004,6 Air Changes/Hour,10M 29S,44.37%
8F030004,6 Air Changes/Hour,10M 30S,46.46%
8F030004,6 Air Changes/Hour,10M 31S,44.05%
