OPC,ACH,Time_Elapsed,Percent_Aerosol_Remaining
8F030004,6 Air Changes/Hour,10M 32S,45.30%
8F030004,6 Air Changes/Hour,10M 33S,44.45%
8F030004,6 Air Changes/Hour,10M 34S,46.08%
8F030004,6 Air Changes/Hour,10M 35S,47.26%
8F030004,6 Air Changes/Hour,10M 36S,43.33%
8F030004,6 Air Changes/Hour,10M 37S,42.02%
8F030004,6 Air Changes/Hour,10M 38S,45.50%
8F030004,6 Air Changes/Hour,10M 39S,46.39%
8F030004,6 Air Changes/Hour,10M 40S,45.41%
8F030004,6 Air Changes/Hour,10M 41S,46.73%
8F030004,6 Air Changes/Hour,10M 42S,45.58%
8F030004,6 Air Changes/Hour,10M 43S,43.89%
8F030004,6 Air Changes/Hour,10M 44S,47.28%
8F030004,6 Air Changes/Hour,10M 45S,49.54%
8F030004,6 Air Changes/Hour,10M 46S,43.78%
8F030004,6 Air Changes/Hour,10M 47S,48.68%
8F030004,6 Air Changes/Hour,10M 48S,47.74%
8F030004,6 Air Changes/Hour,10M 49S,44.45%
8F030004,6 Air Changes/Hour,10M 50S,43.10%
8F030004,6 Air Changes/Hour,10M 51S,45.21%
8F030004,6 Air Changes/Hour,10M 52S,43.36%
8F030004,6 Air Changes/Hour,10M 53S,45.10%
8F030004,6 Air Changes/Hour,10M 54S,45.31%
8F030004,6 Air Changes/Hour,10M 55S,44.45%
8F030004,6 Air Changes/Hour,10M 56S,46.61%
8F030004,6 Air Changes/Hour,10M 57S,45.79%
8F030004,6 Air Changes/Hour,10M 58S,43.94%
8F030004,6 Air Changes/Hour,10M 59S,44.61%
8F030004,6 Air Changes/Hour,11M 0S,46.54%
8F030004,6 Air Changes/Hour,11M 1S,45.86%
8F030004,6 Air Changes/Hour,11M 2S,46.42%
8F030004,6 Air Changes/Hour,11M 3S,43.37%
8F030004,6 Air Changes/Hour,11M 4S,43.24%
8F030004,6 Air Changes/Hour,11M 5S,43.52%
8F030004,6 Air Changes/Hour,11M 6S,40.74%
8F030004,6 Air Changes/Hour,11M 7S,43.35%
8F030004,6 Air Changes/Hour,11M 8S,42.90%
8F030004,6 Air Changes/Hour,11M 9S,43.43%
8F030004,6 Air Changes/Hour,11M 10S,47.08%
8F030004,6 Air Changes/Hour,11M 11S,43.98%
8F030004,6 Air Changes/Hour,11M 12S,43.11%
8F030004,6 Air Changes/Hour,11M 13S,41.89%
8F030004,6 Air Changes/Hour,11M 14S,44.64%
8F030004,6 Air Changes/Hour,11M 15S,42.51%
8F030004,6 Air Changes/Hour,11M 16S,44.04%
8F030004,6 Air Changes/Hour,11M 17S,45.91%
8F030004,6 Air Changes/Hour,11M 18S,41.88%
8F030004,6 Air Changes/Hour,11M 19S,42.52%
8F030004,6 Air Changes/Hour,11M 20S,42.56%
8F030004,6 Air Changes/Hour,11M 21S,41.66%
8F030004,6 Air Changes/Hour,11M 22S,45.20%
8F030004,6 Air Changes/Hour,11M 23S,43.76%
8F030004,6 Air Changes/Hour,11M 24S,41.18%
8F030004,6 Air Changes/Hour,11M 25S,41.84%
8F030004,6 Air Changes/Hour,11M 26S,42.08%
8F030004,6 Air Changes/Hour,11M 27S,41.27%
8F030004,6 Air Changes/Hour,11M 28S,43.24%
8F030004,6 Air Changes/Hour,11M 29S,41.66%
8F030004,6 Air Changes/Hour,11M 30S,45.53%
8F030004,6 Air Changes/Hour,11M 31S,43.75%
8F030004,6 Air Changes/Hour,11M 32S,44.42%
8F030004,6 Air Changes/Hour,11M 33S,41.97%
8F030004,6 Air Changes/Hour,11M 34S,44.22%
8F030004,6 Air Changes/Hour,11M 35S,43.82%
8F030004,6 Air Changes/Hour,11M 36S,41.88%
8F030004,6 Air Changes/Hour,11M 37S,44.05%
8F030004,6 Air Changes/Hour,11M 38S,40.62%
8F030004,6 Air Changes/Hour,11M 39S,42.30%
8F030004,6 Air Changes/Hour,11M 40S,43.28%
8F030004,6 Air Changes/Hour,11M 41S,45.87%
8F030004,6 Air Changes/Hour,11M 42S,41.85%
8F030004,6 Air Changes/Hour,11M 43S,43.31%
8F030004,6 Air Changes/Hour,11M 44S,41.76%
8F030004,6 Air Changes/Hour,11M 45S,41.75%
8F030004,6 Air Changes/Hour,11M 46S,43.12%
8F030004,6 Air Changes/Hour,11M 47S,41.13%
8F030004,6 Air Changes/Hour,11M 48S,39.79%
8F030004,6 Air Changes/Hour,11M 49S,39.30%
8F030004,6 Air Changes/Hour,11M 50S,42.05%
8F030004,6 Air Changes/Hour,11M 51S,39.92%
8F030004,6 Air Changes/Hour,11M 52S,42.12%
8F030004,6 Air Changes/Hour,11M 53S,40.88%
8F030004,6 Air Changes/Hour,11M 54S,39.95%
8F030004,6 Air Changes/Hour,11M 55S,43.06%
8F030004,6 Air Changes/Hour,11M 56S,43.51%
8F030004,6 Air Changes/Hour,11M 57S,42.29%
8F030004,6 Air Changes/Hour,11M 58S,42.31%
8F030004,6 Air Changes/Hour,11M 59S,42.15%
8F030004,6 Air Changes/Hour,12M 0S,40.24%
8F030004,6 Air Changes/Hour,12M 1S,42.10%
8F030004,6 Air Changes/Hour,12M 2S,41.00%
8F030004,6 Air Changes/Hour,12M 3S,41.65%
8F030004,6 Air Changes/Hour,12M 4S,39.51%
8F030004,6 Air Changes/Hour,12M 5S,42.07%
8F030004,6 Air Changes/Hour,12M 6S,41.04%
8F030004,6 Air Changes/Hour,12M 7S,40.41%
8F030004,6 Air Changes/Hour,12M 8S,39.96%
8F030004,6 Air Changes/Hour,12M 9S,40.80%
8F030004,6 Air Changes/Hour,12M 10S,40.63%
8F030004,6 Air Changes/Hour,12M 11S,38.98%
8F030004,6 Air Changes/Hour,12M 12S,40.31%
8F030004,6 Air Changes/Hour,12M 13S,38.90%
8F030004,6 Air Changes/Hour,12M 14S,37.68%
8F030004,6 Air Changes/Hour,12M 15S,39.55%
8F030004,6 Air Changes/Hour,12M 16S,37.99%
8F030004,6 Air Changes/Hour,12M 17S,39.11%
8F030004,6 Air Changes/Hour,12M 18S,38.96%
8F030004,6 Air Changes/Hour,12M 19S,40.22%
8F030004,6 Air Changes/Hour,12M 20S,43.18%
8F030004,6 Air Changes/Hour,12M 21S,39.63%
8F030004,6 Air Changes/Hour,12M 22S,42.84%
8F030004,6 Air Changes/Hour,12M 23S,42.74%
8F030004,6 Air Changes/Hour,12M 24S,38.52%
8F030004,6 Air Changes/Hour,12M 25S,40.44%
8F030004,6 Air Changes/Hour,12M 26S,41.15%
8F030004,6 Air Changes/Hour,12M 27S,41.22%
8F030004,6 Air Changes/Hour,12M 28S,39.30%
8F030004,6 Air Changes/Hour,12M 29S,41.18%
8F030004,6 Air Changes/Hour,12M 30S,38.70%
8F030004,6 Air Changes/Hour,12M 31S,40.00%
8F030004,6 Air Changes/Hour,12M 32S,39.60%
8F030004,6 Air Changes/Hour,12M 33S,37.57%
8F030004,6 Air Changes/Hour,12M 34S,38.96%
8F030004,6 Air Changes/Hour,12M 35S,38.80%
8F030004,6 Air Changes/Hour,12M 36S,40.42%
8F030004,6 Air Changes/Hour,12M 37S,39.20%
8F030004,6 Air Changes/Hour,12M 38S,37.59%
8F030004,6 Air Changes/Hour,12M 39S,38.41%
8F030004,6 Air Changes/Hour,12M 40S,40.10%
8F030004,6 Air Changes/Hour,12M 41S,40.26%
8F030004,6 Air Changes/Hour,12M 42S,39.74%
8F030004,6 Air Changes/Hour,12M 43S,41.35%
8F030004,6 Air Changes/Hour,12M 44S,37.66%
8F030004,6 Air Changes/Hour,12M 45S,39.01%
8F030004,6 Air Changes/Hour,12M 46S,37.48%
8F030004,6 Air Changes/Hour,12M 47S,38.03%
8F030004,6 Air Changes/Hour,12M 48S,41.28%
8F030004,6 Air Changes/Hour,12M 49S,39.73%
8F030004,6 Air Changes/Hour,12M 50S,41.21%
8F030004,6 Air Changes/Hour,12M 51S,37.48%
8F030004,6 Air Changes/Hour,12M 52S,36.02%
8F030004,6 Air Changes/Hour,12M 53S,40.98%
8F030004,6 Air Changes/Hour,12M 54S,40.17%
8F030004,6 Air Changes/Hour,12M 55S,39.61%
8F030004,6 Air Changes/Hour,12M 56S,38.55%
8F030004,6 Air Changes/Hour,12M 57S,38.73%
8F030004,6 Air Changes/Hour,12M 58S,37.27%
8F030004,6 Air Changes/Hour,12M 59S,40.77%
8F030004,6 Air Changes/Hour,13M 0S,39.47%
8F030004,6 Air Changes/Hour,13M 1S,40.04%
8F030004,6 Air Changes/Hour,13M 2S,37.11%
8F030004,6 Air Changes/Hour,13M 3S,36.15%
8F030004,6 Air Changes/Hour,13M 4S,39.23%
8F030004,6 Air Changes/Hour,13M 5S,34.67%
8F030004,6 Air Changes/Hour,13M 6S,35.82%
8F030004,6 Air Changes/Hour,13M 7S,36.97%
8F030004,6 Air Changes/Hour,13M 8S,36.25%
8F030004,6 Air Changes/Hour,13M 9S,39.26%
8F030004,6 Air Changes/Hour,13M 10S,39.50%
8F030004,6 Air Changes/Hour,13M 11S,37.62%
8F030004,6 Air Changes/Hour,13M 12S,35.97%
8F030004,6 Air Changes/Hour,13M 13S,40.58%
8F030004,6 Air Changes/Hour,13M 14S,35.85%
8F030004,6 Air Changes/Hour,13M 15S,36.56%
8F030004,6 Air Changes/Hour,13M 16S,37.43%
8F030004,6 Air Changes/Hour,13M 17S,37.86%
8F030004,6 Air Changes/Hour,13M 18S,35.17%
8F030004,6 Air Changes/Hour,13M 19S,38.21%
8F030004,6 Air Changes/Hour,13M 20S,38.28%
8F030004,6 Air Changes/Hour,13M 21S,38.43%
8F030004,6 Air Changes/Hour,13M 22S,35.55%
8F030004,6 Air Changes/Hour,13M 23S,37.16%
8F030004,6 Air Changes/Hour,13M 24S,36.84%
8F030004,6 Air Changes/Hour,13M 25S,36.85%
8F030004,6 Air Changes/Hour,13M 26S,37.53%
8F030004,6 Air Changes/Hour,13M 27S,35.65%
8F030004,6 Air Changes/Hour,13M 28S,37.78%
8F030004,6 Air Changes/Hour,13M 29S,36.11%
8F030004,6 Air Changes/Hour,13M 30S,35.89%
8F030004,6 Air Changes/Hour,13M 31S,32.81%
8F030004,6 Air Changes/Hour,13M 32S,34.15%
8F030004,6 Air Changes/Hour,13M 33S,35.90%
8F030004,6 Air Changes/Hour,13M 34S,40.53%
8F030004,6 Air Changes/Hour,13M 35S,35.24%
8F030004,6 Air Changes/Hour,13M 36S,37.08%
8F030004,6 Air Changes/Hour,13M 37S,37.21%
8F030004,6 Air Changes/Hour,13M 38S,37.42%
8F030004,6 Air Changes/Hour,13M 39S,35.11%
8F030004,6 Air Changes/Hour,13M 40S,37.07%
8F030004,6 Air Changes/Hour,13M 41S,35.44%
8F030004,6 Air Changes/Hour,13M 42S,35.89%
8F030004,6 Air Changes/Hour,13M 43S,35.82%
8F030004,6 Air Changes/Hour,13M 44S,37.67%
8F030004,6 Air Changes/Hour,13M 45S,34.96%
8F030004,6 Air Changes/Hour,13M 46S,36.90%
8F030004,6 Air Changes/Hour,13M 47S,34.82%
8F030004,6 Air Changes/Hour,13M 48S,32.04%
8F030004,6 Air Changes/Hour,13M 49S,36.36%
8F030004,6 Air Changes/Hour,13M 50S,34.87%
8F030004,6 Air Changes/Hour,13M 51S,33.14%
8F030004,6 Air Changes/Hour,13M 52S,37.24%
8F030004,6 Air Changes/Hour,13M 53S,35.09%
8F030004,6 Air Changes/Hour,13M 54S,36.02%
8F030004,6 Air Changes/Hour,13M 55S,34.04%
8F030004,6 Air Changes/Hour,13M 56S,37.34%
8F030004,6 Air Changes/Hour,13M 57S,36.74%
8F030004,6 Air Changes/Hour,13M 58S,34.68%
8F030004,6 Air Changes/Hour,13M 59S,32.96%
8F030004,6 Air Changes/Hour,14M 0S,34.97%
8F030004,6 Air Changes/Hour,14M 1S,37.77%
8F030004,6 Air Changes/Hour,14M 2S,33.88%
8F030004,6 Air Changes/Hour,14M 3S,36.72%
8F030004,6 Air Changes/Hour,14M 4S,37.32%
8F030004,6 Air Changes/Hour,14M 5S,34.38%
8F030004,6 Air Changes/Hour,14M 6S,33.38%
8F030004,6 Air Changes/Hour,14M 7S,35.24%
8F030004,6 Air Changes/Hour,14M 8S,35.82%
8F030004,6 Air Changes/Hour,14M 9S,34.86%
8F030004,6 Air Changes/Hour,14M 10S,32.32%
8F030004,6 Air Changes/Hour,14M 11S,37.01%
8F030004,6 Air Changes/Hour,14M 12S,34.30%
8F030004,6 Air Changes/Hour,14M 13S,36.52%
8F030004,6 Air Changes/Hour,14M 14S,36.31%
8F030004,6 Air Changes/Hour,14M 15S,37.20%
8F030004,6 Air Changes/Hour,14M 16S,35.73%
8F030004,6 Air Changes/Hour,14M 17S,34.04%
8F030004,6 Air Changes/Hour,14M 18S,34.33%
8F030004,6 Air Changes/Hour,14M 19S,34.18%
8F030004,6 Air Changes/Hour,14M 20S,35.66%
8F030004,6 Air Changes/Hour,14M 21S,36.23%
8F030004,6 Air Changes/Hour,14M 22S,36.41%
8F030004,6 Air Changes/Hour,14M 23S,34.79%
8F030004,6 Air Changes/Hour,14M 24S,36.05%
8F030004,6 Air Changes/Hour,14M 25S,36.69%
8F030004,6 Air Changes/Hour,14M 26S,33.84%
8F030004,6 Air Changes/Hour,14M 27S,32.93%
8F030004,6 Air Changes/Hour,14M 28S,34.37%
8F030004,6 Air Changes/Hour,14M 29S,33.87%
8F030004,6 Air Changes/Hour,14M 30S,33.67%
8F030004,6 Air Changes/Hour,14M 31S,34.43%
8F030004,6 Air Changes/Hour,14M 32S,33.73%
8F030004,6 Air Changes/Hour,14M 33S,34.40%
8F030004,6 Air Changes/Hour,14M 34S,33.23%
8F030004,6 Air Changes/Hour,14M 35S,35.87%
8F030004,6 Air Changes/Hour,14M 36S,32.39%
8F030004,6 Air Changes/Hour,14M 37S,31.89%
8F030004,6 Air Changes/Hour,14M 38S,32.18%
8F030004,6 Air Changes/Hour,14M 39S,32.64%
8F030004,6 Air Changes/Hour,14M 40S,33.61%
8F030004,6 Air Changes/Hour,14M 41S,32.34%
8F030004,6 Air Changes/Hour,14M 42S,33.79%
8F030004,6 Air Changes/Hour,14M 43S,34.78%
8F030004,6 Air Changes/Hour,14M 44S,32.04%
8F030004,6 Air Changes/Hour,14M 45S,35.72%
8F030004,6 Air Changes/Hour,14M 46S,29.66%
8F030004,6 Air Changes/Hour,14M 47S,33.62%
8F030004,6 Air Changes/Hour,14M 48S,30.48%
8F030004,6 Air Changes/Hour,14M 49S,32.68%
8F030004,6 Air Changes/Hour,14M 50S,37.02%
8F030004,6 Air Changes/Hour,14M 51S,32.19%
8F030004,6 Air Changes/Hour,14M 52S,33.30%
8F030004,6 Air Changes/Hour,14M 53S,35.00%
8F030004,6 Air Changes/Hour,14M 54S,30.92%
8F030004,6 Air Changes/Hour,14M 55S,31.68%
8F030004,6 Air Changes/Hour,14M 56S,33.56%
8F030004,6 Air Changes/Hour,14M 57S,31.33%
8F030004,6 Air Changes/Hour,14M 58S,31.59%
8F030004,6 Air Changes/Hour,14M 59S,32.15%
8F030004,6 Air Changes/Hour,15M 0S,32.58%
8F030045,6 Air Changes/Hour,0S,0.05%
8F030045,6 Air Changes/Hour,1S,0.00%
8F030045,6 Air Changes/Hour,2S,2544.57%
8F030045,6 Air Changes/Hour,3S,6041.23%
8F030045,6 Air Changes/Hour,4S,3781.74%
8F030045,6 Air Changes/Hour,5S,1599.67%
8F030045,6 Air Changes/Hour,6S,686.17%
8F030045,6 Air Changes/Hour,7S,712.18%
8F030045,6 Air Changes/Hour,8S,834.55%
8F030045,6 Air Changes/Hour,9S,683.86%
8F030045,6 Air Changes/Hour,10S,648.64%
8F030045,6 Air Changes/Hour,11S,704.96%
8F030045,6 Air Changes/Hour,12S,1106.84%
8F030045,6 Air Changes/Hour,13S,871.78%
8F030045,6 Air Changes/Hour,14S,736.28%
8F030045,6 Air Changes/Hour,15S,665.77%
8F030045,6 Air Changes/Hour,16S,461.39%
8F030045,6 Air Changes/Hour,17S,446.79%
8F030045,6 Air Changes/Hour,18S,249.84%
8F030045,6 Air Changes/Hour,19S,99.73%
8F030045,6 Air Changes/Hour,20S,138.70%
8F030045,6 Air Changes/Hour,21S,140.66%
8F030045,6 Air Changes/Hour,22S,147.23%
8F030045,6 Air Changes/Hour,23S,168.27%
8F030045,6 Air Changes/Hour,24S,89.98%
8F030045,6 Air Changes/Hour,25S,54.51%
8F030045,6 Air Changes/Hour,26S,62.72%
8F030045,6 Air Changes/Hour,27S,64.11%
8F030045,6 Air Changes/Hour,28S,89.15%
8F030045,6 Air Changes/Hour,29S,64.33%
8F030045,6 Air Changes/Hour,30S,97.90%
8F030045,6 Air Changes/Hour,31S,124.94%
8F030045,6 Air Changes/Hour,32S,133.57%
8F030045,6 Air Changes/Hour,33S,79.02%
8F030045,6 Air Changes/Hour,34S,86.62%
8F030045,6 Air Changes/Hour,35S,101.11%
8F030045,6 Air Changes/Hour,36S,65.62%
8F030045,6 Air Changes/Hour,37S,109.19%
8F030045,6 Air Changes/Hour,38S,75.47%
8F030045,6 Air Changes/Hour,39S,78.00%
8F030045,6 Air Changes/Hour,40S,88.18%
8F030045,6 Air Changes/Hour,41S,96.98%
8F030045,6 Air Changes/Hour,42S,92.22%
8F030045,6 Air Changes/Hour,43S,86.31%
8F030045,6 Air Changes/Hour,44S,89.67%
8F030045,6 Air Changes/Hour,45S,73.35%
8F030045,6 Air Changes/Hour,46S,71.18%
8F030045,6 Air Changes/Hour,47S,98.50%
8F030045,6 Air Changes/Hour,48S,125.44%
8F030045,6 Air Changes/Hour,49S,133.38%
8F030045,6 Air Changes/Hour,50S,117.60%
8F030045,6 Air Changes/Hour,51S,100.73%
8F030045,6 Air Changes/Hour,52S,96.96%
8F030045,6 Air Changes/Hour,53S,108.81%
8F030045,6 Air Changes/Hour,54S,98.95%
8F030045,6 Air Changes/Hour,55S,81.85%
8F030045,6 Air Changes/Hour,56S,102.31%
8F030045,6 Air Changes/Hour,57S,120.07%
8F030045,6 Air Changes/Hour,58S,111.21%
8F030045,6 Air Changes/Hour,59S,109.54%
8F030045,6 Air Changes/Hour,1M 0S,124.08%
8F030045,6 Air Changes/Hour,1M 1S,112.48%
8F030045,6 Air Changes/Hour,1M 2S,113.78%
8F030045,6 Air Changes/Hour,1M 3S,111.92%
8F030045,6 Air Changes/Hour,1M 4S,122.72%
8F030045,6 Air Changes/Hour,1M 5S,130.03%
8F030045,6 Air Changes/Hour,1M 6S,141.52%
8F030045,6 Air Changes/Hour,1M 7S,128.24%
8F030045,6 Air Changes/Hour,1M 8S,134.43%
8F030045,6 Air Changes/Hour,1M 9S,135.05%
8F030045,6 Air Changes/Hour,1M 10S,131.97%
8F030045,6 Air Changes/Hour,1M 11S,131.94%
8F030045,6 Air Changes/Hour,1M 12S,139.61%
8F030045,6 Air Changes/Hour,1M 13S,131.47%
8F030045,6 Air Changes/Hour,1M 14S,127.50%
8F030045,6 Air Changes/Hour,1M 15S,115.64%
8F030045,6 Air Changes/Hour,1M 16S,105.28%
8F030045,6 Air Changes/Hour,1M 17S,110.10%
8F030045,6 Air Changes/Hour,1M 18S,93.12%
8F030045,6 Air Changes/Hour,1M 19S,93.89%
8F030045,6 Air Changes/Hour,1M 20S,88.59%
8F030045,6 Air Changes/Hour,1M 21S,87.62%
8F030045,6 Air Changes/Hour,1M 22S,105.64%
8F030045,6 Air Changes/Hour,1M 23S,103.77%
8F030045,6 Air Changes/Hour,1M 24S,103.29%
8F030045,6 Air Changes/Hour,1M 25S,100.61%
8F030045,6 Air Changes/Hour,1M 26S,104.20%
8F030045,6 Air Changes/Hour,1M 27S,104.68%
8F030045,6 Air Changes/Hour,1M 28S,106.19%
8F030045,6 Air Changes/Hour,1M 29S,99.67%
8F030045,6 Air Changes/Hour,1M 30S,98.32%
8F030045,6 Air Changes/Hour,1M 31S,101.37%
8F030045,6 Air Changes/Hour,1M 32S,106.70%
8F030045,6 Air Changes/Hour,1M 33S,100.53%
8F030045,6 Air Changes/Hour,1M 34S,103.01%
8F030045,6 Air Changes/Hour,1M 35S,104.19%
8F030045,6 Air Changes/Hour,1M 36S,102.43%
8F030045,6 Air Changes/Hour,1M 37S,99.86%
8F030045,6 Air Changes/Hour,1M 38S,105.41%
8F030045,6 Air Changes/Hour,1M 39S,101.98%
8F030045,6 Air Changes/Hour,1M 40S,97.74%
8F030045,6 Air Changes/Hour,1M 41S,102.63%
8F030045,6 Air Changes/Hour,1M 42S,99.16%
8F030045,6 Air Changes/Hour,1M 43S,96.45%
8F030045,6 Air Changes/Hour,1M 44S,95.37%
8F030045,6 Air Changes/Hour,1M 45S,95.94%
8F030045,6 Air Changes/Hour,1M 46S,99.98%
8F030045,6 Air Changes/Hour,1M 47S,101.25%
8F030045,6 Air Changes/Hour,1M 48S,99.04%
8F030045,6 Air Changes/Hour,1M 49S,96.54%
8F030045,6 Air Changes/Hour,1M 50S,97.81%
8F030045,6 Air Changes/Hour,1M 51S,92.97%
8F030045,6 Air Changes/Hour,1M 52S,91.39%
8F030045,6 Air Changes/Hour,1M 53S,93.97%
8F030045,6 Air Changes/Hour,1M 54S,90.05%
8F030045,6 Air Changes/Hour,1M 55S,86.58%
8F030045,6 Air Changes/Hour,1M 56S,90.08%
8F030045,6 Air Changes/Hour,1M 57S,95.07%
8F030045,6 Air Changes/Hour,1M 58S,93.11%
8F030045,6 Air Changes/Hour,1M 59S,89.23%
8F030045,6 Air Changes/Hour,2M 0S,92.52%
8F030045,6 Air Changes/Hour,2M 1S,87.78%
8F030045,6 Air Changes/Hour,2M 2S,90.80%
8F030045,6 Air Changes/Hour,2M 3S,89.25%
8F030045,6 Air Changes/Hour,2M 4S,88.22%
8F030045,6 Air Changes/Hour,2M 5S,84.63%
8F030045,6 Air Changes/Hour,2M 6S,86.07%
8F030045,6 Air Changes/Hour,2M 7S,86.92%
8F030045,6 Air Changes/Hour,2M 8S,90.41%
8F030045,6 Air Changes/Hour,2M 9S,87.94%
8F030045,6 Air Changes/Hour,2M 10S,86.62%
8F030045,6 Air Changes/Hour,2M 11S,87.80%
8F030045,6 Air Changes/Hour,2M 12S,88.01%
8F030045,6 Air Changes/Hour,2M 13S,86.55%
8F030045,6 Air Changes/Hour,2M 14S,86.33%
8F030045,6 Air Changes/Hour,2M 15S,82.56%
8F030045,6 Air Changes/Hour,2M 16S,86.32%
8F030045,6 Air Changes/Hour,2M 17S,81.22%
8F030045,6 Air Changes/Hour,2M 18S,90.47%
8F030045,6 Air Changes/Hour,2M 19S,82.56%
8F030045,6 Air Changes/Hour,2M 20S,83.12%
8F030045,6 Air Changes/Hour,2M 21S,82.69%
8F030045,6 Air Changes/Hour,2M 22S,81.89%
8F030045,6 Air Changes/Hour,2M 23S,84.70%
8F030045,6 Air Changes/Hour,2M 24S,84.53%
8F030045,6 Air Changes/Hour,2M 25S,85.65%
8F030045,6 Air Changes/Hour,2M 26S,80.16%
8F030045,6 Air Changes/Hour,2M 27S,84.21%
8F030045,6 Air Changes/Hour,2M 28S,82.94%
8F030045,6 Air Changes/Hour,2M 29S,88.88%
8F030045,6 Air Changes/Hour,2M 30S,84.52%
8F030045,6 Air Changes/Hour,2M 31S,87.38%
8F030045,6 Air Changes/Hour,2M 32S,85.74%
8F030045,6 Air Changes/Hour,2M 33S,83.52%
8F030045,6 Air Changes/Hour,2M 34S,83.75%
8F030045,6 Air Changes/Hour,2M 35S,86.54%
8F030045,6 Air Changes/Hour,2M 36S,83.62%
8F030045,6 Air Changes/Hour,2M 37S,79.54%
8F030045,6 Air Changes/Hour,2M 38S,80.93%
8F030045,6 Air Changes/Hour,2M 39S,85.30%
8F030045,6 Air Changes/Hour,2M 40S,82.30%
8F030045,6 Air Changes/Hour,2M 41S,80.20%
8F030045,6 Air Changes/Hour,2M 42S,84.65%
8F030045,6 Air Changes/Hour,2M 43S,80.97%
8F030045,6 Air Changes/Hour,2M 44S,85.58%
8F030045,6 Air Changes/Hour,2M 45S,83.39%
8F030045,6 Air Changes/Hour,2M 46S,82.39%
8F030045,6 Air Changes/Hour,2M 47S,83.27%
8F030045,6 Air Changes/Hour,2M 48S,83.15%
8F030045,6 Air Changes/Hour,2M 49S,79.17%
8F030045,6 Air Changes/Hour,2M 50S,79.65%
8F030045,6 Air Changes/Hour,2M 51S,83.05%
8F030045,6 Air Changes/Hour,2M 52S,78.08%
8F030045,6 Air Changes/Hour,2M 53S,80.36%
8F030045,6 Air Changes/Hour,2M 54S,78.97%
8F030045,6 Air Changes/Hour,2M 55S,79.30%
8F030045,6 Air Changes/Hour,2M 56S,84.72%
8F030045,6 Air Changes/Hour,2M 57S,77.36%
8F030045,6 Air Changes/Hour,2M 58S,78.74%
8F030045,6 Air Changes/Hour,2M 59S,78.25%
8F030045,6 Air Changes/Hour,3M 0S,77.11%
8F030045,6 Air Changes/Hour,3M 1S,78.34%
8F030045,6 Air Changes/Hour,3M 2S,77.97%
8F030045,6 Air Changes/Hour,3M 3S,75.10%
8F030045,6 Air Changes/Hour,3M 4S,80.05%
8F030045,6 Air Changes/Hour,3M 5S,79.82%
8F030045,6 Air Changes/Hour,3M 6S,81.59%
8F030045,6 Air Changes/Hour,3M 7S,79.95%
8F030045,6 Air Changes/Hour,3M 8S,79.26%
8F030045,6 Air Changes/Hour,3M 9S,75.82%
8F030045,6 Air Changes/Hour,3M 10S,76.91%
8F030045,6 Air Changes/Hour,3M 11S,78.09%
8F030045,6 Air Changes/Hour,3M 12S,78.71%
8F030045,6 Air Changes/Hour,3M 13S,77.02%
8F030045,6 Air Changes/Hour,3M 14S,79.36%
8F030045,6 Air Changes/Hour,3M 15S,76.59%
8F030045,6 Air Changes/Hour,3M 16S,73.38%
8F030045,6 Air Changes/Hour,3M 17S,80.65%
8F030045,6 Air Changes/Hour,3M 18S,78.30%
8F030045,6 Air Changes/Hour,3M 19S,78.73%
8F030045,6 Air Changes/Hour,3M 20S,78.64%
8F030045,6 Air Changes/Hour,3M 21S,76.75%
8F030045,6 Air Changes/Hour,3M 22S,80.28%
8F030045,6 Air Changes/Hour,3M 23S,75.02%
8F030045,6 Air Changes/Hour,3M 24S,75.69%
8F030045,6 Air Changes/Hour,3M 25S,79.45%
8F030045,6 Air Changes/Hour,3M 26S,76.04%
8F030045,6 Air Changes/Hour,3M 27S,77.28%
8F030045,6 Air Changes/Hour,3M 28S,79.83%
8F030045,6 Air Changes/Hour,3M 29S,81.86%
8F030045,6 Air Changes/Hour,3M 30S,77.63%
8F030045,6 Air Changes/Hour,3M 31S,76.90%
8F030045,6 Air Changes/Hour,3M 32S,70.86%
8F030045,6 Air Changes/Hour,3M 33S,69.65%
8F030045,6 Air Changes/Hour,3M 34S,74.52%
8F030045,6 Air Changes/Hour,3M 35S,75.99%
8F030045,6 Air Changes/Hour,3M 36S,78.43%
8F030045,6 Air Changes/Hour,3M 37S,74.56%
8F030045,6 Air Changes/Hour,3M 38S,74.29%
8F030045,6 Air Changes/Hour,3M 39S,78.15%
8F030045,6 Air Changes/Hour,3M 40S,76.12%
8F030045,6 Air Changes/Hour,3M 41S,77.91%
8F030045,6 Air Changes/Hour,3M 42S,74.15%
8F030045,6 Air Changes/Hour,3M 43S,77.13%
8F030045,6 Air Changes/Hour,3M 44S,72.91%
8F030045,6 Air Changes/Hour,3M 45S,74.12%
8F030045,6 Air Changes/Hour,3M 46S,73.37%
8F030045,6 Air Changes/Hour,3M 47S,77.36%
8F030045,6 Air Changes/Hour,3M 48S,75.12%
8F030045,6 Air Changes/Hour,3M 49S,72.88%
8F030045,6 Air Changes/Hour,3M 50S,77.99%
8F030045,6 Air Changes/Hour,3M 51S,76.40%
8F030045,6 Air Changes/Hour,3M 52S,72.76%
8F030045,6 Air Changes/Hour,3M 53S,74.32%
8F030045,6 Air Changes/Hour,3M 54S,76.65%
8F030045,6 Air Changes/Hour,3M 55S,75.33%
8F030045,6 Air Changes/Hour,3M 56S,75.00%
8F030045,6 Air Changes/Hour,3M 57S,76.55%
8F030045,6 Air Changes/Hour,3M 58S,75.97%
8F030045,6 Air Changes/Hour,3M 59S,76.92%
8F030045,6 Air Changes/Hour,4M 0S,77.09%
8F030045,6 Air Changes/Hour,4M 1S,72.97%
8F030045,6 Air Changes/Hour,4M 2S,75.64%
8F030045,6 Air Changes/Hour,4M 3S,75.21%
8F030045,6 Air Changes/Hour,4M 4S,72.75%
8F030045,6 Air Changes/Hour,4M 5S,72.19%
8F030045,6 Air Changes/Hour,4M 6S,70.84%
8F030045,6 Air Changes/Hour,4M 7S,70.66%
8F030045,6 Air Changes/Hour,4M 8S,74.15%
8F030045,6 Air Changes/Hour,4M 9S,76.84%
8F030045,6 Air Changes/Hour,4M 10S,74.89%
8F030045,6 Air Changes/Hour,4M 11S,74.96%
8F030045,6 Air Changes/Hour,4M 12S,73.64%
8F030045,6 Air Changes/Hour,4M 13S,71.44%
8F030045,6 Air Changes/Hour,4M 14S,71.11%
8F030045,6 Air Changes/Hour,4M 15S,71.84%
8F030045,6 Air Changes/Hour,4M 16S,74.20%
8F030045,6 Air Changes/Hour,4M 17S,66.97%
8F030045,6 Air Changes/Hour,4M 18S,74.46%
8F030045,6 Air Changes/Hour,4M 19S,74.03%
8F030045,6 Air Changes/Hour,4M 20S,70.13%
8F030045,6 Air Changes/Hour,4M 21S,68.93%
8F030045,6 Air Changes/Hour,4M 22S,71.56%
8F030045,6 Air Changes/Hour,4M 23S,75.46%
8F030045,6 Air Changes/Hour,4M 24S,70.89%
8F030045,6 Air Changes/Hour,4M 25S,72.20%
8F030045,6 Air Changes/Hour,4M 26S,73.01%
8F030045,6 Air Changes/Hour,4M 27S,74.30%
8F030045,6 Air Changes/Hour,4M 28S,71.87%
8F030045,6 Air Changes/Hour,4M 29S,72.02%
8F030045,6 Air Changes/Hour,4M 30S,71.51%
8F030045,6 Air Changes/Hour,4M 31S,70.42%
8F030045,6 Air Changes/Hour,4M 32S,69.85%
8F030045,6 Air Changes/Hour,4M 33S,73.62%
8F030045,6 Air Changes/Hour,4M 34S,70.93%
8F030045,6 Air Changes/Hour,4M 35S,70.40%
8F030045,6 Air Changes/Hour,4M 36S,74.61%
8F030045,6 Air Changes/Hour,4M 37S,72.84%
8F030045,6 Air Changes/Hour,4M 38S,70.83%
8F030045,6 Air Changes/Hour,4M 39S,70.44%
8F030045,6 Air Changes/Hour,4M 40S,66.40%
8F030045,6 Air Changes/Hour,4M 41S,70.54%
8F030045,6 Air Changes/Hour,4M 42S,71.87%
8F030045,6 Air Changes/Hour,4M 43S,73.71%
8F030045,6 Air Changes/Hour,4M 44S,69.79%
8F030045,6 Air Changes/Hour,4M 45S,70.63%
8F030045,6 Air Changes/Hour,4M 46S,71.04%
8F030045,6 Air Changes/Hour,4M 47S,69.61%
8F030045,6 Air Changes/Hour,4M 48S,71.17%
8F030045,6 Air Changes/Hour,4M 49S,71.03%
8F030045,6 Air Changes/Hour,4M 50S,70.40%
8F030045,6 Air Changes/Hour,4M 51S,69.59%
8F030045,6 Air Changes/Hour,4M 52S,71.62%
8F030045,6 Air Changes/Hour,4M 53S,70.80%
8F030045,6 Air Changes/Hour,4M 54S,68.88%
8F030045,6 Air Changes/Hour,4M 55S,66.42%
8F030045,6 Air Changes/Hour,4M 56S,73.80%
8F030045,6 Air Changes/Hour,4M 57S,65.52%
8F030045,6 Air Changes/Hour,4M 58S,69.46%
8F030045,6 Air Changes/Hour,4M 59S,68.45%
8F030045,6 Air Changes/Hour,5M 0S,68.56%
8F030045,6 Air Changes/Hour,5M 1S,65.55%
8F030045,6 Air Changes/Hour,5M 2S,67.07%
8F030045,6 Air Changes/Hour,5M 3S,72.48%
8F030045,6 Air Changes/Hour,5M 4S,71.97%
8F030045,6 Air Changes/Hour,5M 5S,67.52%
8F030045,6 Air Changes/Hour,5M 6S,66.19%
8F030045,6 Air Changes/Hour,5M 7S,67.98%
8F030045,6 Air Changes/Hour,5M 8S,68.15%
8F030045,6 Air Changes/Hour,5M 9S,69.89%
8F030045,6 Air Changes/Hour,5M 10S,67.29%
8F030045,6 Air Changes/Hour,5M 11S,69.76%
8F030045,6 Air Changes/Hour,5M 12S,65.49%
8F030045,6 Air Changes/Hour,5M 13S,67.98%
8F030045,6 Air Changes/Hour,5M 14S,65.64%
8F030045,6 Air Changes/Hour,5M 15S,71.11%
8F030045,6 Air Changes/Hour,5M 16S,66.20%
8F030045,6 Air Changes/Hour,5M 17S,66.47%
8F030045,6 Air Changes/Hour,5M 18S,68.31%
8F030045,6 Air Changes/Hour,5M 19S,68.36%
8F030045,6 Air Changes/Hour,5M 20S,69.47%
8F030045,6 Air Changes/Hour,5M 21S,64.38%
8F030045,6 Air Changes/Hour,5M 22S,64.86%
8F030045,6 Air Changes/Hour,5M 23S,66.46%
8F030045,6 Air Changes/Hour,5M 24S,65.48%
8F030045,6 Air Changes/Hour,5M 25S,65.57%
8F030045,6 Air Changes/Hour,5M 26S,69.73%
8F030045,6 Air Changes/Hour,5M 27S,67.35%
8F030045,6 Air Changes/Hour,5M 28S,61.34%
8F030045,6 Air Changes/Hour,5M 29S,66.37%
8F030045,6 Air Changes/Hour,5M 30S,64.05%
8F030045,6 Air Changes/Hour,5M 31S,67.52%
8F030045,6 Air Changes/Hour,5M 32S,65.19%
8F030045,6 Air Changes/Hour,5M 33S,68.57%
8F030045,6 Air Changes/Hour,5M 34S,67.59%
8F030045,6 Air Changes/Hour,5M 35S,66.76%
8F030045,6 Air Changes/Hour,5M 36S,67.26%
8F030045,6 Air Changes/Hour,5M 37S,65.09%
8F030045,6 Air Changes/Hour,5M 38S,61.92%
8F030045,6 Air Changes/Hour,5M 39S,68.72%
8F030045,6 Air Changes/Hour,5M 40S,65.90%
8F030045,6 Air Changes/Hour,5M 41S,67.87%
8F030045,6 Air Changes/Hour,5M 42S,66.89%
8F030045,6 Air Changes/Hour,5M 43S,62.73%
8F030045,6 Air Changes/Hour,5M 44S,63.96%
8F030045,6 Air Changes/Hour,5M 45S,62.70%
8F030045,6 Air Changes/Hour,5M 46S,63.03%
8F030045,6 Air Changes/Hour,5M 47S,62.29%
8F030045,6 Air Changes/Hour,5M 48S,63.08%
8F030045,6 Air Changes/Hour,5M 49S,66.38%
8F030045,6 Air Changes/Hour,5M 50S,63.82%
8F030045,6 Air Changes/Hour,5M 51S,68.43%
8F030045,6 Air Changes/Hour,5M 52S,65.58%
8F030045,6 Air Changes/Hour,5M 53S,61.54%
8F030045,6 Air Changes/Hour,5M 54S,65.81%
8F030045,6 Air Changes/Hour,5M 55S,65.46%
8F030045,6 Air Changes/Hour,5M 56S,62.62%
8F030045,6 Air Changes/Hour,5M 57S,62.26%
8F030045,6 Air Changes/Hour,5M 58S,67.53%
8F030045,6 Air Changes/Hour,5M 59S,65.06%
8F030045,6 Air Changes/Hour,6M 0S,66.37%
8F030045,6 Air Changes/Hour,6M 1S,65.05%
8F030045,6 Air Changes/Hour,6M 2S,61.04%
8F030045,6 Air Changes/Hour,6M 3S,61.71%
8F030045,6 Air Changes/Hour,6M 4S,64.34%
8F030045,6 Air Changes/Hour,6M 5S,62.10%
8F030045,6 Air Changes/Hour,6M 6S,62.98%
8F030045,6 Air Changes/Hour,6M 7S,62.60%
8F030045,6 Air Changes/Hour,6M 8S,64.16%
8F030045,6 Air Changes/Hour,6M 9S,65.69%
8F030045,6 Air Changes/Hour,6M 10S,62.03%
8F030045,6 Air Changes/Hour,6M 11S,63.87%
8F030045,6 Air Changes/Hour,6M 12S,60.57%
8F030045,6 Air Changes/Hour,6M 13S,64.30%
8F030045,6 Air Changes/Hour,6M 14S,66.00%
8F030045,6 Air Changes/Hour,6M 15S,61.88%
8F030045,6 Air Changes/Hour,6M 16S,64.59%
8F030045,6 Air Changes/Hour,6M 17S,66.28%
8F030045,6 Air Changes/Hour,6M 18S,59.92%
8F030045,6 Air Changes/Hour,6M 19S,64.41%
8F030045,6 Air Changes/Hour,6M 20S,66.37%
8F030045,6 Air Changes/Hour,6M 21S,63.32%
8F030045,6 Air Changes/Hour,6M 22S,61.91%
8F030045,6 Air Changes/Hour,6M 23S,61.90%
8F030045,6 Air Changes/Hour,6M 24S,64.77%
8F030045,6 Air Changes/Hour,6M 25S,60.06%
8F030045,6 Air Changes/Hour,6M 26S,61.49%
8F030045,6 Air Changes/Hour,6M 27S,62.16%
8F030045,6 Air Changes/Hour,6M 28S,62.01%
8F030045,6 Air Changes/Hour,6M 29S,62.85%
8F030045,6 Air Changes/Hour,6M 30S,63.04%
8F030045,6 Air Changes/Hour,6M 31S,62.34%
8F030045,6 Air Changes/Hour,6M 32S,60.25%
8F030045,6 Air Changes/Hour,6M 33S,63.03%
8F030045,6 Air Changes/Hour,6M 34S,61.38%
8F030045,6 Air Changes/Hour,6M 35S,60.14%
8F030045,6 Air Changes/Hour,6M 36S,63.13%
8F030045,6 Air Changes/Hour,6M 37S,62.99%
8F030045,6 Air Changes/Hour,6M 38S,60.54%
8F030045,6 Air Changes/Hour,6M 39S,56.98%
8F030045,6 Air Changes/Hour,6M 40S,57.39%
8F030045,6 Air Changes/Hour,6M 41S,58.14%
8F030045,6 Air Changes/Hour,6M 42S,62.41%
8F030045,6 Air Changes/Hour,6M 43S,61.50%
8F030045,6 Air Changes/Hour,6M 44S,59.96%
8F030045,6 Air Changes/Hour,6M 45S,61.11%
8F030045,6 Air Changes/Hour,6M 46S,60.87%
8F030045,6 Air Changes/Hour,6M 47S,60.61%
8F030045,6 Air Changes/Hour,6M 48S,58.72%
8F030045,6 Air Changes/Hour,6M 49S,59.73%
8F030045,6 Air Changes/Hour,6M 50S,61.55%
8F030045,6 Air Changes/Hour,6M 51S,60.20%
8F030045,6 Air Changes/Hour,6M 52S,60.90%
8F030045,6 Air Changes/Hour,6M 53S,56.54%
8F030045,6 Air Changes/Hour,6M 54S,60.03%
8F030045,6 Air Changes/Hour,6M 55S,60.60%
8F030045,6 Air Changes/Hour,6M 56S,61.04%
8F030045,6 Air Changes/Hour,6M 57S,58.86%
8F030045,6 Air Changes/Hour,6M 58S,57.31%
8F030045,6 Air Changes/Hour,6M 59S,61.38%
8F030045,6 Air Changes/Hour,7M 0S,59.02%
8F030045,6 Air Changes/Hour,7M 1S,56.12%
8F030045,6 Air Changes/Hour,7M 2S,61.23%
8F030045,6 Air Changes/Hour,7M 3S,57.02%
8F030045,6 Air Changes/Hour,7M 4S,62.43%
8F030045,6 Air Changes/Hour,7M 5S,60.93%
8F030045,6 Air Changes/Hour,7M 6S,59.61%
8F030045,6 Air Changes/Hour,7M 7S,60.33%
8F030045,6 Air Changes/Hour,7M 8S,60.81%
8F030045,6 Air Changes/Hour,7M 9S,58.30%
8F030045,6 Air Changes/Hour,7M 10S,58.12%
8F030045,6 Air Changes/Hour,7M 11S,58.31%
8F030045,6 Air Changes/Hour,7M 12S,58.97%
8F030045,6 Air Changes/Hour,7M 13S,60.94%
8F030045,6 Air Changes/Hour,7M 14S,58.89%
8F030045,6 Air Changes/Hour,7M 15S,58.73%
8F030045,6 Air Changes/Hour,7M 16S,56.35%
8F030045,6 Air Changes/Hour,7M 17S,56.55%
8F030045,6 Air Changes/Hour,7M 18S,57.26%
8F030045,6 Air Changes/Hour,7M 19S,58.85%
8F030045,6 Air Changes/Hour,7M 20S,60.27%
8F030045,6 Air Changes/Hour,7M 21S,57.06%
8F030045,6 Air Changes/Hour,7M 22S,56.40%
8F030045,6 Air Changes/Hour,7M 23S,58.00%
8F030045,6 Air Changes/Hour,7M 24S,60.55%
8F030045,6 Air Changes/Hour,7M 25S,57.31%
8F030045,6 Air Changes/Hour,7M 26S,58.45%
8F030045,6 Air Changes/Hour,7M 27S,57.03%
8F030045,6 Air Changes/Hour,7M 28S,57.43%
8F030045,6 Air Changes/Hour,7M 29S,58.00%
8F030045,6 Air Changes/Hour,7M 30S,57.14%
8F030045,6 Air Changes/Hour,7M 31S,56.20%
8F030045,6 Air Changes/Hour,7M 32S,58.64%
8F030045,6 Air Changes/Hour,7M 33S,55.34%
8F030045,6 Air Changes/Hour,7M 34S,61.36%
8F030045,6 Air Changes/Hour,7M 35S,54.46%
8F030045,6 Air Changes/Hour,7M 36S,60.21%
8F030045,6 Air Changes/Hour,7M 37S,58.63%
8F030045,6 Air Changes/Hour,7M 38S,55.66%
8F030045,6 Air Changes/Hour,7M 39S,53.45%
8F030045,6 Air Changes/Hour,7M 40S,54.38%
8F030045,6 Air Changes/Hour,7M 41S,56.14%
8F030045,6 Air Changes/Hour,7M 42S,55.97%
8F030045,6 Air Changes/Hour,7M 43S,55.27%
8F030045,6 Air Changes/Hour,7M 44S,54.74%
8F030045,6 Air Changes/Hour,7M 45S,55.34%
8F030045,6 Air Changes/Hour,7M 46S,56.06%
8F030045,6 Air Changes/Hour,7M 47S,60.30%
8F030045,6 Air Changes/Hour,7M 48S,57.89%
8F030045,6 Air Changes/Hour,7M 49S,58.49%
8F030045,6 Air Changes/Hour,7M 50S,58.27%
8F030045,6 Air Changes/Hour,7M 51S,55.56%
8F030045,6 Air Changes/Hour,7M 52S,55.91%
8F030045,6 Air Changes/Hour,7M 53S,57.66%
8F030045,6 Air Changes/Hour,7M 54S,57.00%
8F030045,6 Air Changes/Hour,7M 55S,57.06%
8F030045,6 Air Changes/Hour,7M 56S,55.90%
8F030045,6 Air Changes/Hour,7M 57S,54.01%
8F030045,6 Air Changes/Hour,7M 58S,53.08%
8F030045,6 Air Changes/Hour,7M 59S,54.69%
8F030045,6 Air Changes/Hour,8M 0S,51.08%
8F030045,6 Air Changes/Hour,8M 1S,54.09%
8F030045,6 Air Changes/Hour,8M 2S,53.37%
8F030045,6 Air Changes/Hour,8M 3S,54.61%
8F030045,6 Air Changes/Hour,8M 4S,54.48%
8F030045,6 Air Changes/Hour,8M 5S,56.87%
8F030045,6 Air Changes/Hour,8M 6S,54.16%
8F030045,6 Air Changes/Hour,8M 7S,54.05%
8F030045,6 Air Changes/Hour,8M 8S,56.17%
8F030045,6 Air Changes/Hour,8M 9S,53.15%
8F030045,6 Air Changes/Hour,8M 10S,54.50%
8F030045,6 Air Changes/Hour,8M 11S,53.92%
8F030045,6 Air Changes/Hour,8M 12S,57.14%
8F030045,6 Air Changes/Hour,8M 13S,52.47%
8F030045,6 Air Changes/Hour,8M 14S,56.56%
8F030045,6 Air Changes/Hour,8M 15S,55.18%
8F030045,6 Air Changes/Hour,8M 16S,49.03%
8F030045,6 Air Changes/Hour,8M 17S,54.57%
8F030045,6 Air Changes/Hour,8M 18S,51.34%
8F030045,6 Air Changes/Hour,8M 19S,54.51%
8F030045,6 Air Changes/Hour,8M 20S,54.04%
8F030045,6 Air Changes/Hour,8M 21S,52.99%
8F030045,6 Air Changes/Hour,8M 22S,52.68%
8F030045,6 Air Changes/Hour,8M 23S,53.34%
8F030045,6 Air Changes/Hour,8M 24S,53.67%
8F030045,6 Air Changes/Hour,8M 25S,52.51%
8F030045,6 Air Changes/Hour,8M 26S,51.49%
8F030045,6 Air Changes/Hour,8M 27S,53.21%
8F030045,6 Air Changes/Hour,8M 28S,51.83%
8F030045,6 Air Changes/Hour,8M 29S,54.75%
8F030045,6 Air Changes/Hour,8M 30S,52.82%
8F030045,6 Air Changes/Hour,8M 31S,51.50%
8F030045,6 Air Changes/Hour,8M 32S,50.43%
8F030045,6 Air Changes/Hour,8M 33S,53.05%
8F030045,6 Air Changes/Hour,8M 34S,53.45%
8F030045,6 Air Changes/Hour,8M 35S,55.76%
8F030045,6 Air Changes/Hour,8M 36S,51.81%
8F030045,6 Air Changes/Hour,8M 37S,52.91%
8F030045,6 Air Changes/Hour,8M 38S,52.49%
8F030045,6 Air Changes/Hour,8M 39S,56.47%
8F030045,6 Air Changes/Hour,8M 40S,51.13%
8F030045,6 Air Changes/Hour,8M 41S,51.60%
8F030045,6 Air Changes/Hour,8M 42S,54.81%
8F030045,6 Air Changes/Hour,8M 43S,50.35%
8F030045,6 Air Changes/Hour,8M 44S,51.63%
8F030045,6 Air Changes/Hour,8M 45S,53.52%
8F030045,6 Air Changes/Hour,8M 46S,52.54%
8F030045,6 Air Changes/Hour,8M 47S,51.52%
8F030045,6 Air Changes/Hour,8M 48S,53.38%
8F030045,6 Air Changes/Hour,8M 49S,54.49%
8F030045,6 Air Changes/Hour,8M 50S,51.55%
8F030045,6 Air Changes/Hour,8M 51S,52.87%
8F030045,6 Air Changes/Hour,8M 52S,51.32%
8F030045,6 Air Changes/Hour,8M 53S,48.82%
8F030045,6 Air Changes/Hour,8M 54S,53.69%
8F030045,6 Air Changes/Hour,8M 55S,50.83%
8F030045,6 Air Changes/Hour,8M 56S,49.57%
8F030045,6 Air Changes/Hour,8M 57S,51.61%
8F030045,6 Air Changes/Hour,8M 58S,52.04%
8F030045,6 Air Changes/Hour,8M 59S,52.79%
8F030045,6 Air Changes/Hour,9M 0S,49.42%
8F030045,6 Air Changes/Hour,9M 1S,47.20%
8F030045,6 Air Changes/Hour,9M 2S,48.55%
8F030045,6 Air Changes/Hour,9M 3S,52.68%
8F030045,6 Air Changes/Hour,9M 4S,51.21%
8F030045,6 Air Changes/Hour,9M 5S,51.29%
8F030045,6 Air Changes/Hour,9M 6S,49.19%
8F030045,6 Air Changes/Hour,9M 7S,49.27%
8F030045,6 Air Changes/Hour,9M 8S,48.97%
8F030045,6 Air Changes/Hour,9M 9S,50.70%
8F030045,6 Air Changes/Hour,9M 10S,49.75%
8F030045,6 Air Changes/Hour,9M 11S,52.34%
8F030045,6 Air Changes/Hour,9M 12S,50.51%
8F030045,6 Air Changes/Hour,9M 13S,53.53%
8F030045,6 Air Changes/Hour,9M 14S,49.42%
8F030045,6 Air Changes/Hour,9M 15S,51.34%
8F030045,6 Air Changes/Hour,9M 16S,52.27%
8F030045,6 Air Changes/Hour,9M 17S,49.13%
8F030045,6 Air Changes/Hour,9M 18S,49.55%
8F030045,6 Air Changes/Hour,9M 19S,50.12%
8F030045,6 Air Changes/Hour,9M 20S,48.60%
8F030045,6 Air Changes/Hour,9M 21S,51.91%
8F030045,6 Air Changes/Hour,9M 22S,48.37%
8F030045,6 Air Changes/Hour,9M 23S,53.54%
8F030045,6 Air Changes/Hour,9M 24S,50.41%
8F030045,6 Air Changes/Hour,9M 25S,51.90%
8F030045,6 Air Changes/Hour,9M 26S,47.67%
8F030045,6 Air Changes/Hour,9M 27S,48.36%
8F030045,6 Air Changes/Hour,9M 28S,49.38%
8F030045,6 Air Changes/Hour,9M 29S,48.05%
8F030045,6 Air Changes/Hour,9M 30S,48.75%
8F030045,6 Air Changes/Hour,9M 31S,47.35%
8F030045,6 Air Changes/Hour,9M 32S,49.06%
8F030045,6 Air Changes/Hour,9M 33S,49.06%
8F030045,6 Air Changes/Hour,9M 34S,48.52%
8F030045,6 Air Changes/Hour,9M 35S,47.32%
8F030045,6 Air Changes/Hour,9M 36S,50.12%
8F030045,6 Air Changes/Hour,9M 37S,49.66%
8F030045,6 Air Changes/Hour,9M 38S,48.73%
8F030045,6 Air Changes/Hour,9M 39S,47.15%
8F030045,6 Air Changes/Hour,9M 40S,46.48%
8F030045,6 Air Changes/Hour,9M 41S,45.35%
8F030045,6 Air Changes/Hour,9M 42S,46.90%
8F030045,6 Air Changes/Hour,9M 43S,49.19%
8F030045,6 Air Changes/Hour,9M 44S,50.52%
8F030045,6 Air Changes/Hour,9M 45S,48.62%
8F030045,6 Air Changes/Hour,9M 46S,50.38%
8F030045,6 Air Changes/Hour,9M 47S,49.73%
8F030045,6 Air Changes/Hour,9M 48S,48.08%
8F030045,6 Air Changes/Hour,9M 49S,47.28%
8F030045,6 Air Changes/Hour,9M 50S,46.73%
8F030045,6 Air Changes/Hour,9M 51S,47.61%
8F030045,6 Air Changes/Hour,9M 52S,45.70%
8F030045,6 Air Changes/Hour,9M 53S,49.62%
8F030045,6 Air Changes/Hour,9M 54S,46.38%
8F030045,6 Air Changes/Hour,9M 55S,46.92%
8F030045,6 Air Changes/Hour,9M 56S,47.48%
8F030045,6 Air Changes/Hour,9M 57S,49.02%
8F030045,6 Air Changes/Hour,9M 58S,49.21%
8F030045,6 Air Changes/Hour,9M 59S,48.86%
8F030045,6 Air Changes/Hour,10M 0S,48.40%
8F030045,6 Air Changes/Hour,10M 1S,44.79%
8F030045,6 Air Changes/Hour,10M 2S,46.16%
8F030045,6 Air Changes/Hour,10M 3S,47.63%
8F030045,6 Air Changes/Hour,10M 4S,47.88%
8F030045,6 Air Changes/Hour,10M 5S,45.97%
8F030045,6 Air Changes/Hour,10M 6S,47.58%
8F030045,6 Air Changes/Hour,10M 7S,47.21%
8F030045,6 Air Changes/Hour,10M 8S,49.77%
8F030045,6 Air Changes/Hour,10M 9S,49.28%
8F030045,6 Air Changes/Hour,10M 10S,47.46%
8F030045,6 Air Changes/Hour,10M 11S,43.94%
8F030045,6 Air Changes/Hour,10M 12S,45.51%
8F030045,6 Air Changes/Hour,10M 13S,51.18%
8F030045,6 Air Changes/Hour,10M 14S,47.56%
8F030045,6 Air Changes/Hour,10M 15S,47.76%
8F030045,6 Air Changes/Hour,10M 16S,45.53%
8F030045,6 Air Changes/Hour,10M 17S,44.95%
8F030045,6 Air Changes/Hour,10M 18S,48.13%
8F030045,6 Air Changes/Hour,10M 19S,46.15%
8F030045,6 Air Changes/Hour,10M 20S,44.78%
8F030045,6 Air Changes/Hour,10M 21S,44.93%
8F030045,6 Air Changes/Hour,10M 22S,47.88%
8F030045,6 Air Changes/Hour,10M 23S,50.05%
8F030045,6 Air Changes/Hour,10M 24S,44.72%
8F030045,6 Air Changes/Hour,10M 25S,48.85%
8F030045,6 Air Changes/Hour,10M 26S,46.59%
8F030045,6 Air Changes/Hour,10M 27S,43.79%
8F030045,6 Air Changes/Hour,10M 28S,43.46%
8F030045,6 Air Changes/Hour,10M 29S,45.34%
8F030045,6 Air Changes/Hour,10M 30S,45.41%
8F030045,6 Air Changes/Hour,10M 31S,45.31%
8F030045,6 Air Changes/Hour,10M 32S,45.62%
8F030045,6 Air Changes/Hour,10M 33S,47.24%
8F030045,6 Air Changes/Hour,10M 34S,46.48%
8F030045,6 Air Changes/Hour,10M 35S,43.15%
8F030045,6 Air Changes/Hour,10M 36S,45.71%
8F030045,6 Air Changes/Hour,10M 37S,44.11%
8F030045,6 Air Changes/Hour,10M 38S,44.40%
8F030045,6 Air Changes/Hour,10M 39S,43.87%
8F030045,6 Air Changes/Hour,10M 40S,43.29%
8F030045,6 Air Changes/Hour,10M 41S,43.45%
8F030045,6 Air Changes/Hour,10M 42S,43.37%
8F030045,6 Air Changes/Hour,10M 43S,44.38%
8F030045,6 Air Changes/Hour,10M 44S,45.02%
8F030045,6 Air Changes/Hour,10M 45S,46.03%
8F030045,6 Air Changes/Hour,10M 46S,45.74%
8F030045,6 Air Changes/Hour,10M 47S,48.06%
8F030045,6 Air Changes/Hour,10M 48S,45.39%
8F030045,6 Air Changes/Hour,10M 49S,43.00%
8F030045,6 Air Changes/Hour,10M 50S,41.24%
8F030045,6 Air Changes/Hour,10M 51S,42.76%
8F030045,6 Air Changes/Hour,10M 52S,45.33%
8F030045,6 Air Changes/Hour,10M 53S,47.91%
8F030045,6 Air Changes/Hour,10M 54S,41.50%
8F030045,6 Air Changes/Hour,10M 55S,46.76%
8F030045,6 Air Changes/Hour,10M 56S,43.18%
8F030045,6 Air Changes/Hour,10M 57S,42.37%
8F030045,6 Air Changes/Hour,10M 58S,43.67%
8F030045,6 Air Changes/Hour,10M 59S,45.04%
8F030045,6 Air Changes/Hour,11M 0S,43.69%
8F030045,6 Air Changes/Hour,11M 1S,43.79%
8F030045,6 Air Changes/Hour,11M 2S,46.21%
8F030045,6 Air Changes/Hour,11M 3S,42.95%
8F030045,6 Air Changes/Hour,11M 4S,45.45%
8F030045,6 Air Changes/Hour,11M 5S,42.29%
8F030045,6 Air Changes/Hour,11M 6S,43.14%
8F030045,6 Air Changes/Hour,11M 7S,46.40%
8F030045,6 Air Changes/Hour,11M 8S,41.78%
8F030045,6 Air Changes/Hour,11M 9S,45.14%
8F030045,6 Air Changes/Hour,11M 10S,45.68%
8F030045,6 Air Changes/Hour,11M 11S,42.72%
8F030045,6 Air Changes/Hour,11M 12S,40.43%
8F030045,6 Air Changes/Hour,11M 13S,43.03%
8F030045,6 Air Changes/Hour,11M 14S,42.70%
8F030045,6 Air Changes/Hour,11M 15S,43.22%
8F030045,6 Air Changes/Hour,11M 16S,43.89%
8F030045,6 Air Changes/Hour,11M 17S,43.26%
8F030045,6 Air Changes/Hour,11M 18S,44.69%
8F030045,6 Air Changes/Hour,11M 19S,42.19%
8F030045,6 Air Changes/Hour,11M 20S,42.46%
8F030045,6 Air Changes/Hour,11M 21S,44.14%
8F030045,6 Air Changes/Hour,11M 22S,44.17%
8F030045,6 Air Changes/Hour,11M 23S,44.98%
8F030045,6 Air Changes/Hour,11M 24S,43.35%
8F030045,6 Air Changes/Hour,11M 25S,44.38%
8F030045,6 Air Changes/Hour,11M 26S,44.00%
8F030045,6 Air Changes/Hour,11M 27S,46.54%
8F030045,6 Air Changes/Hour,11M 28S,40.50%
8F030045,6 Air Changes/Hour,11M 29S,44.67%
8F030045,6 Air Changes/Hour,11M 30S,42.56%
8F030045,6 Air Changes/Hour,11M 31S,41.10%
8F030045,6 Air Changes/Hour,11M 32S,43.35%
8F030045,6 Air Changes/Hour,11M 33S,40.70%
8F030045,6 Air Changes/Hour,11M 34S,43.87%
8F030045,6 Air Changes/Hour,11M 35S,44.03%
8F030045,6 Air Changes/Hour,11M 36S,43.66%
8F030045,6 Air Changes/Hour,11M 37S,42.75%
8F030045,6 Air Changes/Hour,11M 38S,41.30%
8F030045,6 Air Changes/Hour,11M 39S,40.61%
8F030045,6 Air Changes/Hour,11M 40S,42.96%
8F030045,6 Air Changes/Hour,11M 41S,41.18%
8F030045,6 Air Changes/Hour,11M 42S,42.14%
8F030045,6 Air Changes/Hour,11M 43S,42.11%
8F030045,6 Air Changes/Hour,11M 44S,39.97%
8F030045,6 Air Changes/Hour,11M 45S,39.84%
8F030045,6 Air Changes/Hour,11M 46S,39.65%
8F030045,6 Air Changes/Hour,11M 47S,39.79%
8F030045,6 Air Changes/Hour,11M 48S,38.85%
8F030045,6 Air Changes/Hour,11M 49S,43.12%
8F030045,6 Air Changes/Hour,11M 50S,40.59%
8F030045,6 Air Changes/Hour,11M 51S,41.58%
8F030045,6 Air Changes/Hour,11M 52S,40.60%
8F030045,6 Air Changes/Hour,11M 53S,43.49%
8F030045,6 Air Changes/Hour,11M 54S,41.72%
8F030045,6 Air Changes/Hour,11M 55S,40.08%
8F030045,6 Air Changes/Hour,11M 56S,37.75%
8F030045,6 Air Changes/Hour,11M 57S,40.31%
8F030045,6 Air Changes/Hour,11M 58S,44.29%
8F030045,6 Air Changes/Hour,11M 59S,45.14%
8F030045,6 Air Changes/Hour,12M 0S,40.80%
8F030045,6 Air Changes/Hour,12M 1S,37.82%
8F030045,6 Air Changes/Hour,12M 2S,40.24%
8F030045,6 Air Changes/Hour,12M 3S,40.93%
8F030045,6 Air Changes/Hour,12M 4S,39.74%
8F030045,6 Air Changes/Hour,12M 5S,41.14%
8F030045,6 Air Changes/Hour,12M 6S,39.94%
8F030045,6 Air Changes/Hour,12M 7S,38.46%
8F030045,6 Air Changes/Hour,12M 8S,40.35%
8F030045,6 Air Changes/Hour,12M 9S,39.06%
8F030045,6 Air Changes/Hour,12M 10S,39.68%
8F030045,6 Air Changes/Hour,12M 11S,40.71%
8F030045,6 Air Changes/Hour,12M 12S,38.58%
8F030045,6 Air Changes/Hour,12M 13S,39.57%
8F030045,6 Air Changes/Hour,12M 14S,41.92%
8F030045,6 Air Changes/Hour,12M 15S,39.03%
8F030045,6 Air Changes/Hour,12M 16S,41.33%
8F030045,6 Air Changes/Hour,12M 17S,42.04%
8F030045,6 Air Changes/Hour,12M 18S,38.02%
8F030045,6 Air Changes/Hour,12M 19S,39.25%
8F030045,6 Air Changes/Hour,12M 20S,40.07%
8F030045,6 Air Changes/Hour,12M 21S,39.53%
8F030045,6 Air Changes/Hour,12M 22S,38.99%
8F030045,6 Air Changes/Hour,12M 23S,38.83%
8F030045,6 Air Changes/Hour,12M 24S,40.47%
8F030045,6 Air Changes/Hour,12M 25S,38.46%
8F030045,6 Air Changes/Hour,12M 26S,41.95%
8F030045,6 Air Changes/Hour,12M 27S,39.52%
8F030045,6 Air Changes/Hour,12M 28S,40.25%
8F030045,6 Air Changes/Hour,12M 29S,41.92%
8F030045,6 Air Changes/Hour,12M 30S,39.13%
8F030045,6 Air Changes/Hour,12M 31S,41.13%
8F030045,6 Air Changes/Hour,12M 32S,42.49%
8F030045,6 Air Changes/Hour,12M 33S,39.96%
8F030045,6 Air Changes/Hour,12M 34S,41.42%
8F030045,6 Air Changes/Hour,12M 35S,41.78%
8F030045,6 Air Changes/Hour,12M 36S,38.27%
8F030045,6 Air Changes/Hour,12M 37S,42.43%
8F030045,6 Air Changes/Hour,12M 38S,37.54%
8F030045,6 Air Changes/Hour,12M 39S,37.32%
8F030045,6 Air Changes/Hour,12M 40S,37.55%
8F030045,6 Air Changes/Hour,12M 41S,41.24%
8F030045,6 Air Changes/Hour,12M 42S,38.19%
8F030045,6 Air Changes/Hour,12M 43S,39.27%
8F030045,6 Air Changes/Hour,12M 44S,40.26%
8F030045,6 Air Changes/Hour,12M 45S,39.56%
8F030045,6 Air Changes/Hour,12M 46S,39.59%
8F030045,6 Air Changes/Hour,12M 47S,37.82%
8F030045,6 Air Changes/Hour,12M 48S,35.53%
8F030045,6 Air Changes/Hour,12M 49S,39.97%
8F030045,6 Air Changes/Hour,12M 50S,36.97%
8F030045,6 Air Changes/Hour,12M 51S,40.44%
8F030045,6 Air Changes/Hour,12M 52S,37.93%
8F030045,6 Air Changes/Hour,12M 53S,39.39%
8F030045,6 Air Changes/Hour,12M 54S,37.55%
8F030045,6 Air Changes/Hour,12M 55S,37.90%
8F030045,6 Air Changes/Hour,12M 56S,39.74%
8F030045,6 Air Changes/Hour,12M 57S,35.31%
8F030045,6 Air Changes/Hour,12M 58S,41.83%
8F030045,6 Air Changes/Hour,12M 59S,37.20%
8F030045,6 Air Changes/Hour,13M 0S,36.09%
8F030045,6 Air Changes/Hour,13M 1S,37.76%
8F030045,6 Air Changes/Hour,13M 2S,38.49%
8F030045,6 Air Changes/Hour,13M 3S,36.76%
8F030045,6 Air Changes/Hour,13M 4S,40.23%
8F030045,6 Air Changes/Hour,13M 5S,39.16%
8F030045,6 Air Changes/Hour,13M 6S,35.58%
8F030045,6 Air Changes/Hour,13M 7S,38.12%
8F030045,6 Air Changes/Hour,13M 8S,38.20%
8F030045,6 Air Changes/Hour,13M 9S,38.95%
8F030045,6 Air Changes/Hour,13M 10S,35.87%
8F030045,6 Air Changes/Hour,13M 11S,38.05%
8F030045,6 Air Changes/Hour,13M 12S,40.33%
8F030045,6 Air Changes/Hour,13M 13S,39.60%
8F030045,6 Air Changes/Hour,13M 14S,36.10%
8F030045,6 Air Changes/Hour,13M 15S,37.76%
8F030045,6 Air Changes/Hour,13M 16S,36.52%
8F030045,6 Air Changes/Hour,13M 17S,40.03%
8F030045,6 Air Changes/Hour,13M 18S,37.43%
8F030045,6 Air Changes/Hour,13M 19S,36.51%
8F030045,6 Air Changes/Hour,13M 20S,39.10%
8F030045,6 Air Changes/Hour,13M 21S,34.98%
8F030045,6 Air Changes/Hour,13M 22S,33.94%
8F030045,6 Air Changes/Hour,13M 23S,35.92%
8F030045,6 Air Changes/Hour,13M 24S,40.24%
8F030045,6 Air Changes/Hour,13M 25S,38.01%
8F030045,6 Air Changes/Hour,13M 26S,37.84%
8F030045,6 Air Changes/Hour,13M 27S,36.41%
8F030045,6 Air Changes/Hour,13M 28S,35.03%
8F030045,6 Air Changes/Hour,13M 29S,34.75%
8F030045,6 Air Changes/Hour,13M 30S,33.12%
8F030045,6 Air Changes/Hour,13M 31S,37.15%
8F030045,6 Air Changes/Hour,13M 32S,35.99%
8F030045,6 Air Changes/Hour,13M 33S,35.63%
8F030045,6 Air Changes/Hour,13M 34S,36.69%
8F030045,6 Air Changes/Hour,13M 35S,36.85%
8F030045,6 Air Changes/Hour,13M 36S,36.06%
8F030045,6 Air Changes/Hour,13M 37S,35.66%
8F030045,6 Air Changes/Hour,13M 38S,37.26%
8F030045,6 Air Changes/Hour,13M 39S,33.76%
8F030045,6 Air Changes/Hour,13M 40S,34.19%
8F030045,6 Air Changes/Hour,13M 41S,33.03%
8F030045,6 Air Changes/Hour,13M 42S,35.74%
8F030045,6 Air Changes/Hour,13M 43S,36.78%
8F030045,6 Air Changes/Hour,13M 44S,36.26%
8F030045,6 Air Changes/Hour,13M 45S,36.00%
8F030045,6 Air Changes/Hour,13M 46S,36.41%
8F030045,6 Air Changes/Hour,13M 47S,34.72%
8F030045,6 Air Changes/Hour,13M 48S,36.07%
8F030045,6 Air Changes/Hour,13M 49S,33.11%
8F030045,6 Air Changes/Hour,13M 50S,36.39%
8F030045,6 Air Changes/Hour,13M 51S,37.22%
8F030045,6 Air Changes/Hour,13M 52S,35.43%
8F030045,6 Air Changes/Hour,13M 53S,36.51%
8F030045,6 Air Changes/Hour,13M 54S,35.41%
8F030045,6 Air Changes/Hour,13M 55S,36.72%
8F030045,6 Air Changes/Hour,13M 56S,34.77%
8F030045,6 Air Changes/Hour,13M 57S,36.46%
8F030045,6 Air Changes/Hour,13M 58S,34.96%
8F030045,6 Air Changes/Hour,13M 59S,37.76%
8F030045,6 Air Changes/Hour,14M 0S,35.18%
8F030045,6 Air Changes/Hour,14M 1S,35.72%
