OPC,ACH,Time_Elapsed,Percent_Aerosol_Remaining
8F030045,6 Air Changes/Hour,14M 2S,32.35%
8F030045,6 Air Changes/Hour,14M 3S,34.94%
8F030045,6 Air Changes/Hour,14M 4S,34.81%
8F030045,6 Air Changes/Hour,14M 5S,35.56%
8F030045,6 Air Changes/Hour,14M 6S,35.99%
8F030045,6 Air Changes/Hour,14M 7S,35.59%
8F030045,6 Air Changes/Hour,14M 8S,32.93%
8F030045,6 Air Changes/Hour,14M 9S,32.88%
8F030045,6 Air Changes/Hour,14M 10S,32.30%
8F030045,6 Air Changes/Hour,14M 11S,34.41%
8F030045,6 Air Changes/Hour,14M 12S,36.83%
8F030045,6 Air Changes/Hour,14M 13S,33.38%
8F030045,6 Air Changes/Hour,14M 14S,31.32%
8F030045,6 Air Changes/Hour,14M 15S,38.58%
8F030045,6 Air Changes/Hour,14M 16S,33.99%
8F030045,6 Air Changes/Hour,14M 17S,34.83%
8F030045,6 Air Changes/Hour,14M 18S,32.50%
8F030045,6 Air Changes/Hour,14M 19S,35.57%
8F030045,6 Air Changes/Hour,14M 20S,34.51%
8F030045,6 Air Changes/Hour,14M 21S,35.07%
8F030045,6 Air Changes/Hour,14M 22S,36.90%
8F030045,6 Air Changes/Hour,14M 23S,32.64%
8F030045,6 Air Changes/Hour,14M 24S,31.55%
8F030045,6 Air Changes/Hour,14M 25S,34.03%
8F030045,6 Air Changes/Hour,14M 26S,34.60%
8F030045,6 Air Changes/Hour,14M 27S,33.51%
8F030045,6 Air Changes/Hour,14M 28S,34.69%
8F030045,6 Air Changes/Hour,14M 29S,33.20%
8F030045,6 Air Changes/Hour,14M 30S,34.65%
8F030045,6 Air Changes/Hour,14M 31S,33.74%
8F030045,6 Air Changes/Hour,14M 32S,33.47%
8F030045,6 Air Changes/Hour,14M 33S,31.48%
8F030045,6 Air Changes/Hour,14M 34S,32.83%
8F030045,6 Air Changes/Hour,14M 35S,34.71%
8F030045,6 Air Changes/Hour,14M 36S,34.04%
8F030045,6 Air Changes/Hour,14M 37S,31.53%
8F030045,6 Air Changes/Hour,14M 38S,35.64%
8F030045,6 Air Changes/Hour,14M 39S,33.73%
8F030045,6 Air Changes/Hour,14M 40S,33.07%
8F030045,6 Air Changes/Hour,14M 41S,33.80%
8F030045,6 Air Changes/Hour,14M 42S,34.21%
8F030045,6 Air Changes/Hour,14M 43S,33.27%
8F030045,6 Air Changes/Hour,14M 44S,33.23%
8F030045,6 Air Changes/Hour,14M 45S,34.06%
8F030045,6 Air Changes/Hour,14M 46S,35.54%
8F030045,6 Air Changes/Hour,14M 47S,33.93%
8F030045,6 Air Changes/Hour,14M 48S,34.78%
8F030045,6 Air Changes/Hour,14M 49S,33.04%
8F030045,6 Air Changes/Hour,14M 50S,31.64%
8F030045,6 Air Changes/Hour,14M 51S,34.86%
8F030045,6 Air Changes/Hour,14M 52S,34.16%
8F030045,6 Air Changes/Hour,14M 53S,32.58%
8F030045,6 Air Changes/Hour,14M 54S,33.15%
8F030045,6 Air Changes/Hour,14M 55S,33.61%
8F030045,6 Air Changes/Hour,14M 56S,34.22%
8F030045,6 Air Changes/Hour,14M 57S,33.56%
8F030045,6 Air Changes/Hour,14M 58S,35.20%
8F030045,6 Air Changes/Hour,14M 59S,31.97%
8F030045,6 Air Changes/Hour,15M 0S,32.40%
8F000711,12 Air Changes/Hour,0S,97.56%
8F000711,12 Air Changes/Hour,6S,40.71%
8F000711,12 Air Changes/Hour,12S,1.36%
8F000711,12 Air Changes/Hour,18S,5.77%
8F000711,12 Air Changes/Hour,24S,12.02%
8F000711,12 Air Changes/Hour,30S,13.05%
8F000711,12 Air Changes/Hour,36S,33.87%
8F000711,12 Air Changes/Hour,42S,42.86%
8F000711,12 Air Changes/Hour,48S,59.79%
8F000711,12 Air Changes/Hour,54S,61.12%
8F000711,12 Air Changes/Hour,1M 0S,62.74%
8F000711,12 Air Changes/Hour,1M 6S,65.01%
8F000711,12 Air Changes/Hour,1M 12S,71.87%
8F000711,12 Air Changes/Hour,1M 18S,71.97%
8F000711,12 Air Changes/Hour,1M 24S,68.79%
8F000711,12 Air Changes/Hour,1M 30S,75.40%
8F000711,12 Air Changes/Hour,1M 36S,72.27%
8F000711,12 Air Changes/Hour,1M 42S,72.50%
8F000711,12 Air Changes/Hour,1M 48S,71.40%
8F000711,12 Air Changes/Hour,1M 54S,70.31%
8F000711,12 Air Changes/Hour,2M 0S,67.97%
8F000711,12 Air Changes/Hour,2M 6S,68.49%
8F000711,12 Air Changes/Hour,2M 12S,66.45%
8F000711,12 Air Changes/Hour,2M 18S,64.27%
8F000711,12 Air Changes/Hour,2M 24S,63.30%
8F000711,12 Air Changes/Hour,2M 30S,58.84%
8F000711,12 Air Changes/Hour,2M 36S,61.43%
8F000711,12 Air Changes/Hour,2M 42S,64.12%
8F000711,12 Air Changes/Hour,2M 48S,60.38%
8F000711,12 Air Changes/Hour,2M 54S,57.90%
8F000711,12 Air Changes/Hour,3M 0S,57.72%
8F000711,12 Air Changes/Hour,3M 6S,54.51%
8F000711,12 Air Changes/Hour,3M 12S,56.97%
8F000711,12 Air Changes/Hour,3M 18S,57.57%
8F000711,12 Air Changes/Hour,3M 24S,54.63%
8F000711,12 Air Changes/Hour,3M 30S,51.18%
8F000711,12 Air Changes/Hour,3M 36S,49.66%
8F000711,12 Air Changes/Hour,3M 42S,50.26%
8F000711,12 Air Changes/Hour,3M 48S,48.48%
8F000711,12 Air Changes/Hour,3M 54S,48.15%
8F000711,12 Air Changes/Hour,4M 0S,48.45%
8F000711,12 Air Changes/Hour,4M 6S,48.65%
8F000711,12 Air Changes/Hour,4M 12S,47.42%
8F000711,12 Air Changes/Hour,4M 18S,46.31%
8F000711,12 Air Changes/Hour,4M 24S,44.79%
8F000711,12 Air Changes/Hour,4M 30S,44.05%
8F000711,12 Air Changes/Hour,4M 36S,41.99%
8F000711,12 Air Changes/Hour,4M 42S,43.51%
8F000711,12 Air Changes/Hour,4M 48S,41.94%
8F000711,12 Air Changes/Hour,4M 54S,40.73%
8F000711,12 Air Changes/Hour,5M 0S,42.04%
8F000711,12 Air Changes/Hour,5M 6S,37.20%
8F000711,12 Air Changes/Hour,5M 12S,39.80%
8F000711,12 Air Changes/Hour,5M 18S,38.80%
8F000711,12 Air Changes/Hour,5M 24S,36.95%
8F000711,12 Air Changes/Hour,5M 30S,37.52%
8F000711,12 Air Changes/Hour,5M 36S,38.46%
8F000711,12 Air Changes/Hour,5M 42S,35.02%
8F000711,12 Air Changes/Hour,5M 48S,33.82%
8F000711,12 Air Changes/Hour,5M 54S,34.79%
8F000711,12 Air Changes/Hour,6M 0S,35.32%
8F000711,12 Air Changes/Hour,6M 6S,30.31%
8F000711,12 Air Changes/Hour,6M 12S,35.44%
8F000711,12 Air Changes/Hour,6M 18S,30.36%
8F000711,12 Air Changes/Hour,6M 24S,34.32%
8F000711,12 Air Changes/Hour,6M 30S,29.64%
8F000711,12 Air Changes/Hour,6M 36S,28.84%
8F000711,12 Air Changes/Hour,6M 42S,28.95%
8F000711,12 Air Changes/Hour,6M 48S,29.30%
8F000711,12 Air Changes/Hour,6M 54S,27.80%
8F000711,12 Air Changes/Hour,7M 0S,27.19%
8F000711,12 Air Changes/Hour,7M 6S,28.65%
8F000711,12 Air Changes/Hour,7M 12S,29.19%
8F000711,12 Air Changes/Hour,7M 18S,25.65%
8F000711,12 Air Changes/Hour,7M 24S,27.08%
8F000711,12 Air Changes/Hour,7M 30S,27.09%
8F000711,12 Air Changes/Hour,7M 36S,26.22%
8F000711,12 Air Changes/Hour,7M 42S,25.15%
8F000711,12 Air Changes/Hour,7M 48S,24.54%
8F000711,12 Air Changes/Hour,7M 54S,25.19%
8F000711,12 Air Changes/Hour,8M 0S,21.72%
8F000711,12 Air Changes/Hour,8M 6S,23.80%
8F000711,12 Air Changes/Hour,8M 12S,25.64%
8F000711,12 Air Changes/Hour,8M 18S,22.99%
8F000711,12 Air Changes/Hour,8M 24S,21.44%
8F000711,12 Air Changes/Hour,8M 30S,23.32%
8F000711,12 Air Changes/Hour,8M 36S,19.51%
8F000711,12 Air Changes/Hour,8M 42S,21.01%
8F000711,12 Air Changes/Hour,8M 48S,22.10%
8F000711,12 Air Changes/Hour,8M 54S,20.86%
8F000711,12 Air Changes/Hour,9M 0S,21.18%
8F000711,12 Air Changes/Hour,9M 6S,19.24%
8F000711,12 Air Changes/Hour,9M 12S,17.74%
8F000711,12 Air Changes/Hour,9M 18S,18.11%
8F000711,12 Air Changes/Hour,9M 24S,17.95%
8F000711,12 Air Changes/Hour,9M 30S,17.64%
8F000711,12 Air Changes/Hour,9M 36S,16.54%
8F000711,12 Air Changes/Hour,9M 42S,17.91%
8F000711,12 Air Changes/Hour,9M 48S,16.94%
8F000711,12 Air Changes/Hour,9M 54S,14.24%
8F000711,12 Air Changes/Hour,10M 0S,14.20%
8F000711,12 Air Changes/Hour,10M 6S,15.62%
8F000711,12 Air Changes/Hour,10M 12S,15.13%
8F000711,12 Air Changes/Hour,10M 18S,12.52%
8F000711,12 Air Changes/Hour,10M 24S,13.88%
8F000711,12 Air Changes/Hour,10M 30S,13.66%
8F000711,12 Air Changes/Hour,10M 36S,13.37%
8F000711,12 Air Changes/Hour,10M 42S,13.94%
8F000711,12 Air Changes/Hour,10M 48S,13.21%
8F000711,12 Air Changes/Hour,10M 54S,13.56%
8F000711,12 Air Changes/Hour,11M 0S,13.26%
8F000711,12 Air Changes/Hour,11M 6S,13.70%
8F000711,12 Air Changes/Hour,11M 12S,12.63%
8F000711,12 Air Changes/Hour,11M 18S,13.69%
8F000711,12 Air Changes/Hour,11M 24S,11.71%
8F000711,12 Air Changes/Hour,11M 30S,10.13%
8F000711,12 Air Changes/Hour,11M 36S,11.86%
8F000711,12 Air Changes/Hour,11M 42S,11.69%
8F000711,12 Air Changes/Hour,11M 48S,13.01%
8F000711,12 Air Changes/Hour,11M 54S,11.05%
8F000711,12 Air Changes/Hour,12M 0S,11.06%
8F000711,12 Air Changes/Hour,12M 6S,10.02%
8F000711,12 Air Changes/Hour,12M 12S,10.87%
8F000711,12 Air Changes/Hour,12M 18S,10.09%
8F000711,12 Air Changes/Hour,12M 24S,9.97%
8F000711,12 Air Changes/Hour,12M 30S,10.99%
8F000711,12 Air Changes/Hour,12M 36S,10.71%
8F000711,12 Air Changes/Hour,12M 42S,11.62%
8F000711,12 Air Changes/Hour,12M 48S,8.67%
8F000711,12 Air Changes/Hour,12M 54S,11.49%
8F000711,12 Air Changes/Hour,13M 0S,9.40%
8F000711,12 Air Changes/Hour,13M 6S,10.41%
8F000711,12 Air Changes/Hour,13M 12S,8.54%
8F000711,12 Air Changes/Hour,13M 18S,8.16%
8F000711,12 Air Changes/Hour,13M 24S,9.16%
8F000711,12 Air Changes/Hour,13M 30S,8.87%
8F000711,12 Air Changes/Hour,13M 36S,8.66%
8F000711,12 Air Changes/Hour,13M 42S,8.09%
8F000711,12 Air Changes/Hour,13M 48S,8.63%
8F000711,12 Air Changes/Hour,13M 54S,8.66%
8F000711,12 Air Changes/Hour,14M 0S,7.76%
8F000711,12 Air Changes/Hour,14M 6S,6.85%
8F000711,12 Air Changes/Hour,14M 12S,7.83%
8F000711,12 Air Changes/Hour,14M 18S,8.31%
8F000711,12 Air Changes/Hour,14M 24S,6.24%
8F000711,12 Air Changes/Hour,14M 30S,6.82%
8F000711,12 Air Changes/Hour,14M 36S,8.63%
8F000711,12 Air Changes/Hour,14M 42S,5.48%
8F000711,12 Air Changes/Hour,14M 48S,6.08%
8F000711,12 Air Changes/Hour,14M 54S,6.98%
8F000711,12 Air Changes/Hour,15M 0S,8.95%
8F020006,12 Air Changes/Hour,0S,0.24%
8F020006,12 Air Changes/Hour,1S,0.09%
8F020006,12 Air Changes/Hour,2S,0.08%
8F020006,12 Air Changes/Hour,3S,0.05%
8F020006,12 Air Changes/Hour,4S,0.04%
8F020006,12 Air Changes/Hour,5S,0.03%
8F020006,12 Air Changes/Hour,6S,0.11%
8F020006,12 Air Changes/Hour,7S,0.10%
8F020006,12 Air Changes/Hour,8S,0.25%
8F020006,12 Air Changes/Hour,9S,1.10%
8F020006,12 Air Changes/Hour,10S,0.75%
8F020006,12 Air Changes/Hour,11S,0.79%
8F020006,12 Air Changes/Hour,12S,1.35%
8F020006,12 Air Changes/Hour,13S,0.91%
8F020006,12 Air Changes/Hour,14S,0.74%
8F020006,12 Air Changes/Hour,15S,1.04%
8F020006,12 Air Changes/Hour,16S,1.00%
8F020006,12 Air Changes/Hour,17S,2.24%
8F020006,12 Air Changes/Hour,18S,6.93%
8F020006,12 Air Changes/Hour,19S,12.12%
8F020006,12 Air Changes/Hour,20S,19.49%
8F020006,12 Air Changes/Hour,21S,27.65%
8F020006,12 Air Changes/Hour,22S,27.12%
8F020006,12 Air Changes/Hour,23S,48.62%
8F020006,12 Air Changes/Hour,24S,91.07%
8F020006,12 Air Changes/Hour,25S,98.32%
8F020006,12 Air Changes/Hour,26S,158.18%
8F020006,12 Air Changes/Hour,27S,154.43%
8F020006,12 Air Changes/Hour,28S,166.54%
8F020006,12 Air Changes/Hour,29S,156.21%
8F020006,12 Air Changes/Hour,30S,137.26%
8F020006,12 Air Changes/Hour,31S,140.18%
8F020006,12 Air Changes/Hour,32S,111.59%
8F020006,12 Air Changes/Hour,33S,122.50%
8F020006,12 Air Changes/Hour,34S,117.07%
8F020006,12 Air Changes/Hour,35S,119.05%
8F020006,12 Air Changes/Hour,36S,143.27%
8F020006,12 Air Changes/Hour,37S,118.11%
8F020006,12 Air Changes/Hour,38S,94.76%
8F020006,12 Air Changes/Hour,39S,78.59%
8F020006,12 Air Changes/Hour,40S,78.04%
8F020006,12 Air Changes/Hour,41S,83.28%
8F020006,12 Air Changes/Hour,42S,78.48%
8F020006,12 Air Changes/Hour,43S,76.21%
8F020006,12 Air Changes/Hour,44S,70.91%
8F020006,12 Air Changes/Hour,45S,86.80%
8F020006,12 Air Changes/Hour,46S,87.49%
8F020006,12 Air Changes/Hour,47S,89.80%
8F020006,12 Air Changes/Hour,48S,87.57%
8F020006,12 Air Changes/Hour,49S,77.37%
8F020006,12 Air Changes/Hour,50S,74.85%
8F020006,12 Air Changes/Hour,51S,74.91%
8F020006,12 Air Changes/Hour,52S,79.03%
8F020006,12 Air Changes/Hour,53S,73.89%
8F020006,12 Air Changes/Hour,54S,77.56%
8F020006,12 Air Changes/Hour,55S,95.17%
8F020006,12 Air Changes/Hour,56S,94.36%
8F020006,12 Air Changes/Hour,57S,92.46%
8F020006,12 Air Changes/Hour,58S,84.95%
8F020006,12 Air Changes/Hour,59S,91.83%
8F020006,12 Air Changes/Hour,1M 0S,88.34%
8F020006,12 Air Changes/Hour,1M 1S,91.68%
8F020006,12 Air Changes/Hour,1M 2S,89.04%
8F020006,12 Air Changes/Hour,1M 3S,89.79%
8F020006,12 Air Changes/Hour,1M 4S,89.55%
8F020006,12 Air Changes/Hour,1M 5S,89.26%
8F020006,12 Air Changes/Hour,1M 6S,89.24%
8F020006,12 Air Changes/Hour,1M 7S,93.56%
8F020006,12 Air Changes/Hour,1M 8S,84.39%
8F020006,12 Air Changes/Hour,1M 9S,92.72%
8F020006,12 Air Changes/Hour,1M 10S,86.26%
8F020006,12 Air Changes/Hour,1M 11S,83.02%
8F020006,12 Air Changes/Hour,1M 12S,82.29%
8F020006,12 Air Changes/Hour,1M 13S,82.85%
8F020006,12 Air Changes/Hour,1M 14S,79.87%
8F020006,12 Air Changes/Hour,1M 15S,80.90%
8F020006,12 Air Changes/Hour,1M 16S,82.28%
8F020006,12 Air Changes/Hour,1M 17S,77.97%
8F020006,12 Air Changes/Hour,1M 18S,81.45%
8F020006,12 Air Changes/Hour,1M 19S,80.25%
8F020006,12 Air Changes/Hour,1M 20S,81.45%
8F020006,12 Air Changes/Hour,1M 21S,80.19%
8F020006,12 Air Changes/Hour,1M 22S,76.25%
8F020006,12 Air Changes/Hour,1M 23S,76.01%
8F020006,12 Air Changes/Hour,1M 24S,78.09%
8F020006,12 Air Changes/Hour,1M 25S,81.09%
8F020006,12 Air Changes/Hour,1M 26S,82.16%
8F020006,12 Air Changes/Hour,1M 27S,77.30%
8F020006,12 Air Changes/Hour,1M 28S,78.46%
8F020006,12 Air Changes/Hour,1M 29S,82.33%
8F020006,12 Air Changes/Hour,1M 30S,78.90%
8F020006,12 Air Changes/Hour,1M 31S,82.90%
8F020006,12 Air Changes/Hour,1M 32S,82.22%
8F020006,12 Air Changes/Hour,1M 33S,77.89%
8F020006,12 Air Changes/Hour,1M 34S,81.47%
8F020006,12 Air Changes/Hour,1M 35S,82.31%
8F020006,12 Air Changes/Hour,1M 36S,79.56%
8F020006,12 Air Changes/Hour,1M 37S,74.40%
8F020006,12 Air Changes/Hour,1M 38S,78.06%
8F020006,12 Air Changes/Hour,1M 39S,76.62%
8F020006,12 Air Changes/Hour,1M 40S,75.81%
8F020006,12 Air Changes/Hour,1M 41S,78.74%
8F020006,12 Air Changes/Hour,1M 42S,78.99%
8F020006,12 Air Changes/Hour,1M 43S,75.48%
8F020006,12 Air Changes/Hour,1M 44S,76.08%
8F020006,12 Air Changes/Hour,1M 45S,75.95%
8F020006,12 Air Changes/Hour,1M 46S,74.83%
8F020006,12 Air Changes/Hour,1M 47S,75.42%
8F020006,12 Air Changes/Hour,1M 48S,72.13%
8F020006,12 Air Changes/Hour,1M 49S,76.84%
8F020006,12 Air Changes/Hour,1M 50S,74.19%
8F020006,12 Air Changes/Hour,1M 51S,75.20%
8F020006,12 Air Changes/Hour,1M 52S,71.67%
8F020006,12 Air Changes/Hour,1M 53S,73.04%
8F020006,12 Air Changes/Hour,1M 54S,69.02%
8F020006,12 Air Changes/Hour,1M 55S,75.26%
8F020006,12 Air Changes/Hour,1M 56S,75.64%
8F020006,12 Air Changes/Hour,1M 57S,73.07%
8F020006,12 Air Changes/Hour,1M 58S,72.37%
8F020006,12 Air Changes/Hour,1M 59S,69.54%
8F020006,12 Air Changes/Hour,2M 0S,73.15%
8F020006,12 Air Changes/Hour,2M 1S,69.64%
8F020006,12 Air Changes/Hour,2M 2S,71.63%
8F020006,12 Air Changes/Hour,2M 3S,68.67%
8F020006,12 Air Changes/Hour,2M 4S,74.41%
8F020006,12 Air Changes/Hour,2M 5S,67.74%
8F020006,12 Air Changes/Hour,2M 6S,69.77%
8F020006,12 Air Changes/Hour,2M 7S,70.15%
8F020006,12 Air Changes/Hour,2M 8S,70.69%
8F020006,12 Air Changes/Hour,2M 9S,72.38%
8F020006,12 Air Changes/Hour,2M 10S,72.09%
8F020006,12 Air Changes/Hour,2M 11S,76.44%
8F020006,12 Air Changes/Hour,2M 12S,72.32%
8F020006,12 Air Changes/Hour,2M 13S,73.10%
8F020006,12 Air Changes/Hour,2M 14S,69.35%
8F020006,12 Air Changes/Hour,2M 15S,71.76%
8F020006,12 Air Changes/Hour,2M 16S,70.16%
8F020006,12 Air Changes/Hour,2M 17S,70.74%
8F020006,12 Air Changes/Hour,2M 18S,69.65%
8F020006,12 Air Changes/Hour,2M 19S,67.28%
8F020006,12 Air Changes/Hour,2M 20S,70.46%
8F020006,12 Air Changes/Hour,2M 21S,70.11%
8F020006,12 Air Changes/Hour,2M 22S,68.87%
8F020006,12 Air Changes/Hour,2M 23S,69.45%
8F020006,12 Air Changes/Hour,2M 24S,69.17%
8F020006,12 Air Changes/Hour,2M 25S,69.02%
8F020006,12 Air Changes/Hour,2M 26S,69.30%
8F020006,12 Air Changes/Hour,2M 27S,71.78%
8F020006,12 Air Changes/Hour,2M 28S,66.46%
8F020006,12 Air Changes/Hour,2M 29S,67.91%
8F020006,12 Air Changes/Hour,2M 30S,68.99%
8F020006,12 Air Changes/Hour,2M 31S,70.84%
8F020006,12 Air Changes/Hour,2M 32S,69.55%
8F020006,12 Air Changes/Hour,2M 33S,65.70%
8F020006,12 Air Changes/Hour,2M 34S,65.51%
8F020006,12 Air Changes/Hour,2M 35S,66.01%
8F020006,12 Air Changes/Hour,2M 36S,63.98%
8F020006,12 Air Changes/Hour,2M 37S,70.62%
8F020006,12 Air Changes/Hour,2M 38S,66.05%
8F020006,12 Air Changes/Hour,2M 39S,64.81%
8F020006,12 Air Changes/Hour,2M 40S,62.30%
8F020006,12 Air Changes/Hour,2M 41S,64.83%
8F020006,12 Air Changes/Hour,2M 42S,67.22%
8F020006,12 Air Changes/Hour,2M 43S,66.46%
8F020006,12 Air Changes/Hour,2M 44S,66.91%
8F020006,12 Air Changes/Hour,2M 45S,64.59%
8F020006,12 Air Changes/Hour,2M 46S,65.08%
8F020006,12 Air Changes/Hour,2M 47S,60.98%
8F020006,12 Air Changes/Hour,2M 48S,65.86%
8F020006,12 Air Changes/Hour,2M 49S,64.77%
8F020006,12 Air Changes/Hour,2M 50S,62.53%
8F020006,12 Air Changes/Hour,2M 51S,63.64%
8F020006,12 Air Changes/Hour,2M 52S,63.05%
8F020006,12 Air Changes/Hour,2M 53S,62.85%
8F020006,12 Air Changes/Hour,2M 54S,61.33%
8F020006,12 Air Changes/Hour,2M 55S,63.76%
8F020006,12 Air Changes/Hour,2M 56S,64.09%
8F020006,12 Air Changes/Hour,2M 57S,64.75%
8F020006,12 Air Changes/Hour,2M 58S,63.71%
8F020006,12 Air Changes/Hour,2M 59S,68.68%
8F020006,12 Air Changes/Hour,3M 0S,59.16%
8F020006,12 Air Changes/Hour,3M 1S,61.42%
8F020006,12 Air Changes/Hour,3M 2S,63.14%
8F020006,12 Air Changes/Hour,3M 3S,64.83%
8F020006,12 Air Changes/Hour,3M 4S,65.35%
8F020006,12 Air Changes/Hour,3M 5S,63.98%
8F020006,12 Air Changes/Hour,3M 6S,60.06%
8F020006,12 Air Changes/Hour,3M 7S,61.17%
8F020006,12 Air Changes/Hour,3M 8S,61.77%
8F020006,12 Air Changes/Hour,3M 9S,60.75%
8F020006,12 Air Changes/Hour,3M 10S,61.74%
8F020006,12 Air Changes/Hour,3M 11S,61.17%
8F020006,12 Air Changes/Hour,3M 12S,62.16%
8F020006,12 Air Changes/Hour,3M 13S,63.38%
8F020006,12 Air Changes/Hour,3M 14S,61.81%
8F020006,12 Air Changes/Hour,3M 15S,59.19%
8F020006,12 Air Changes/Hour,3M 16S,64.66%
8F020006,12 Air Changes/Hour,3M 17S,63.68%
8F020006,12 Air Changes/Hour,3M 18S,60.24%
8F020006,12 Air Changes/Hour,3M 19S,60.53%
8F020006,12 Air Changes/Hour,3M 20S,61.20%
8F020006,12 Air Changes/Hour,3M 21S,60.11%
8F020006,12 Air Changes/Hour,3M 22S,58.64%
8F020006,12 Air Changes/Hour,3M 23S,59.25%
8F020006,12 Air Changes/Hour,3M 24S,59.17%
8F020006,12 Air Changes/Hour,3M 25S,56.71%
8F020006,12 Air Changes/Hour,3M 26S,56.17%
8F020006,12 Air Changes/Hour,3M 27S,53.94%
8F020006,12 Air Changes/Hour,3M 28S,56.05%
8F020006,12 Air Changes/Hour,3M 29S,58.82%
8F020006,12 Air Changes/Hour,3M 30S,59.83%
8F020006,12 Air Changes/Hour,3M 31S,55.21%
8F020006,12 Air Changes/Hour,3M 32S,58.23%
8F020006,12 Air Changes/Hour,3M 33S,58.22%
8F020006,12 Air Changes/Hour,3M 34S,57.56%
8F020006,12 Air Changes/Hour,3M 35S,59.62%
8F020006,12 Air Changes/Hour,3M 36S,59.26%
8F020006,12 Air Changes/Hour,3M 37S,57.38%
8F020006,12 Air Changes/Hour,3M 38S,57.14%
8F020006,12 Air Changes/Hour,3M 39S,58.96%
8F020006,12 Air Changes/Hour,3M 40S,55.84%
8F020006,12 Air Changes/Hour,3M 41S,54.59%
8F020006,12 Air Changes/Hour,3M 42S,54.72%
8F020006,12 Air Changes/Hour,3M 43S,56.05%
8F020006,12 Air Changes/Hour,3M 44S,57.49%
8F020006,12 Air Changes/Hour,3M 45S,55.44%
8F020006,12 Air Changes/Hour,3M 46S,56.57%
8F020006,12 Air Changes/Hour,3M 47S,56.83%
8F020006,12 Air Changes/Hour,3M 48S,57.60%
8F020006,12 Air Changes/Hour,3M 49S,52.78%
8F020006,12 Air Changes/Hour,3M 50S,54.26%
8F020006,12 Air Changes/Hour,3M 51S,52.22%
8F020006,12 Air Changes/Hour,3M 52S,55.76%
8F020006,12 Air Changes/Hour,3M 53S,54.95%
8F020006,12 Air Changes/Hour,3M 54S,57.03%
8F020006,12 Air Changes/Hour,3M 55S,55.63%
8F020006,12 Air Changes/Hour,3M 56S,54.15%
8F020006,12 Air Changes/Hour,3M 57S,56.69%
8F020006,12 Air Changes/Hour,3M 58S,54.45%
8F020006,12 Air Changes/Hour,3M 59S,54.17%
8F020006,12 Air Changes/Hour,4M 0S,55.30%
8F020006,12 Air Changes/Hour,4M 1S,51.35%
8F020006,12 Air Changes/Hour,4M 2S,55.40%
8F020006,12 Air Changes/Hour,4M 3S,52.46%
8F020006,12 Air Changes/Hour,4M 4S,52.36%
8F020006,12 Air Changes/Hour,4M 5S,54.12%
8F020006,12 Air Changes/Hour,4M 6S,51.30%
8F020006,12 Air Changes/Hour,4M 7S,52.45%
8F020006,12 Air Changes/Hour,4M 8S,53.02%
8F020006,12 Air Changes/Hour,4M 9S,52.86%
8F020006,12 Air Changes/Hour,4M 10S,52.18%
8F020006,12 Air Changes/Hour,4M 11S,53.88%
8F020006,12 Air Changes/Hour,4M 12S,55.09%
8F020006,12 Air Changes/Hour,4M 13S,52.45%
8F020006,12 Air Changes/Hour,4M 14S,51.42%
8F020006,12 Air Changes/Hour,4M 15S,50.26%
8F020006,12 Air Changes/Hour,4M 16S,51.58%
8F020006,12 Air Changes/Hour,4M 17S,51.88%
8F020006,12 Air Changes/Hour,4M 18S,55.12%
8F020006,12 Air Changes/Hour,4M 19S,51.32%
8F020006,12 Air Changes/Hour,4M 20S,53.98%
8F020006,12 Air Changes/Hour,4M 21S,51.22%
8F020006,12 Air Changes/Hour,4M 22S,50.07%
8F020006,12 Air Changes/Hour,4M 23S,48.50%
8F020006,12 Air Changes/Hour,4M 24S,51.50%
8F020006,12 Air Changes/Hour,4M 25S,50.61%
8F020006,12 Air Changes/Hour,4M 26S,52.55%
8F020006,12 Air Changes/Hour,4M 27S,53.64%
8F020006,12 Air Changes/Hour,4M 28S,51.91%
8F020006,12 Air Changes/Hour,4M 29S,52.60%
8F020006,12 Air Changes/Hour,4M 30S,51.21%
8F020006,12 Air Changes/Hour,4M 31S,50.67%
8F020006,12 Air Changes/Hour,4M 32S,51.27%
8F020006,12 Air Changes/Hour,4M 33S,52.14%
8F020006,12 Air Changes/Hour,4M 34S,49.52%
8F020006,12 Air Changes/Hour,4M 35S,52.38%
8F020006,12 Air Changes/Hour,4M 36S,49.38%
8F020006,12 Air Changes/Hour,4M 37S,49.18%
8F020006,12 Air Changes/Hour,4M 38S,50.72%
8F020006,12 Air Changes/Hour,4M 39S,47.85%
8F020006,12 Air Changes/Hour,4M 40S,48.69%
8F020006,12 Air Changes/Hour,4M 41S,50.85%
8F020006,12 Air Changes/Hour,4M 42S,47.62%
8F020006,12 Air Changes/Hour,4M 43S,47.47%
8F020006,12 Air Changes/Hour,4M 44S,48.31%
8F020006,12 Air Changes/Hour,4M 45S,49.88%
8F020006,12 Air Changes/Hour,4M 46S,50.47%
8F020006,12 Air Changes/Hour,4M 47S,50.09%
8F020006,12 Air Changes/Hour,4M 48S,48.43%
8F020006,12 Air Changes/Hour,4M 49S,50.44%
8F020006,12 Air Changes/Hour,4M 50S,46.37%
8F020006,12 Air Changes/Hour,4M 51S,49.69%
8F020006,12 Air Changes/Hour,4M 52S,45.14%
8F020006,12 Air Changes/Hour,4M 53S,47.79%
8F020006,12 Air Changes/Hour,4M 54S,49.11%
8F020006,12 Air Changes/Hour,4M 55S,46.74%
8F020006,12 Air Changes/Hour,4M 56S,46.04%
8F020006,12 Air Changes/Hour,4M 57S,47.21%
8F020006,12 Air Changes/Hour,4M 58S,43.73%
8F020006,12 Air Changes/Hour,4M 59S,45.54%
8F020006,12 Air Changes/Hour,5M 0S,46.78%
8F020006,12 Air Changes/Hour,5M 1S,45.99%
8F020006,12 Air Changes/Hour,5M 2S,43.94%
8F020006,12 Air Changes/Hour,5M 3S,45.64%
8F020006,12 Air Changes/Hour,5M 4S,46.24%
8F020006,12 Air Changes/Hour,5M 5S,44.57%
8F020006,12 Air Changes/Hour,5M 6S,45.03%
8F020006,12 Air Changes/Hour,5M 7S,45.34%
8F020006,12 Air Changes/Hour,5M 8S,43.67%
8F020006,12 Air Changes/Hour,5M 9S,46.45%
8F020006,12 Air Changes/Hour,5M 10S,45.25%
8F020006,12 Air Changes/Hour,5M 11S,45.53%
8F020006,12 Air Changes/Hour,5M 12S,43.20%
8F020006,12 Air Changes/Hour,5M 13S,44.19%
8F020006,12 Air Changes/Hour,5M 14S,44.31%
8F020006,12 Air Changes/Hour,5M 15S,45.79%
8F020006,12 Air Changes/Hour,5M 16S,43.31%
8F020006,12 Air Changes/Hour,5M 17S,43.12%
8F020006,12 Air Changes/Hour,5M 18S,44.40%
8F020006,12 Air Changes/Hour,5M 19S,45.16%
8F020006,12 Air Changes/Hour,5M 20S,44.53%
8F020006,12 Air Changes/Hour,5M 21S,44.62%
8F020006,12 Air Changes/Hour,5M 22S,44.81%
8F020006,12 Air Changes/Hour,5M 23S,42.57%
8F020006,12 Air Changes/Hour,5M 24S,43.80%
8F020006,12 Air Changes/Hour,5M 25S,39.53%
8F020006,12 Air Changes/Hour,5M 26S,44.24%
8F020006,12 Air Changes/Hour,5M 27S,46.27%
8F020006,12 Air Changes/Hour,5M 28S,44.18%
8F020006,12 Air Changes/Hour,5M 29S,42.62%
8F020006,12 Air Changes/Hour,5M 30S,41.39%
8F020006,12 Air Changes/Hour,5M 31S,44.62%
8F020006,12 Air Changes/Hour,5M 32S,44.26%
8F020006,12 Air Changes/Hour,5M 33S,41.85%
8F020006,12 Air Changes/Hour,5M 34S,42.11%
8F020006,12 Air Changes/Hour,5M 35S,42.10%
8F020006,12 Air Changes/Hour,5M 36S,46.86%
8F020006,12 Air Changes/Hour,5M 37S,43.73%
8F020006,12 Air Changes/Hour,5M 38S,41.60%
8F020006,12 Air Changes/Hour,5M 39S,42.24%
8F020006,12 Air Changes/Hour,5M 40S,42.69%
8F020006,12 Air Changes/Hour,5M 41S,43.99%
8F020006,12 Air Changes/Hour,5M 42S,40.50%
8F020006,12 Air Changes/Hour,5M 43S,42.55%
8F020006,12 Air Changes/Hour,5M 44S,43.55%
8F020006,12 Air Changes/Hour,5M 45S,43.23%
8F020006,12 Air Changes/Hour,5M 46S,42.85%
8F020006,12 Air Changes/Hour,5M 47S,42.18%
8F020006,12 Air Changes/Hour,5M 48S,42.19%
8F020006,12 Air Changes/Hour,5M 49S,45.94%
8F020006,12 Air Changes/Hour,5M 50S,40.94%
8F020006,12 Air Changes/Hour,5M 51S,39.17%
8F020006,12 Air Changes/Hour,5M 52S,40.65%
8F020006,12 Air Changes/Hour,5M 53S,40.42%
8F020006,12 Air Changes/Hour,5M 54S,40.47%
8F020006,12 Air Changes/Hour,5M 55S,41.50%
8F020006,12 Air Changes/Hour,5M 56S,40.59%
8F020006,12 Air Changes/Hour,5M 57S,39.03%
8F020006,12 Air Changes/Hour,5M 58S,41.53%
8F020006,12 Air Changes/Hour,5M 59S,38.65%
8F020006,12 Air Changes/Hour,6M 0S,40.97%
8F020006,12 Air Changes/Hour,6M 1S,41.17%
8F020006,12 Air Changes/Hour,6M 2S,39.49%
8F020006,12 Air Changes/Hour,6M 3S,40.00%
8F020006,12 Air Changes/Hour,6M 4S,40.83%
8F020006,12 Air Changes/Hour,6M 5S,40.65%
8F020006,12 Air Changes/Hour,6M 6S,37.47%
8F020006,12 Air Changes/Hour,6M 7S,40.21%
8F020006,12 Air Changes/Hour,6M 8S,42.54%
8F020006,12 Air Changes/Hour,6M 9S,39.52%
8F020006,12 Air Changes/Hour,6M 10S,38.65%
8F020006,12 Air Changes/Hour,6M 11S,39.76%
8F020006,12 Air Changes/Hour,6M 12S,41.45%
8F020006,12 Air Changes/Hour,6M 13S,38.50%
8F020006,12 Air Changes/Hour,6M 14S,40.31%
8F020006,12 Air Changes/Hour,6M 15S,36.86%
8F020006,12 Air Changes/Hour,6M 16S,37.71%
8F020006,12 Air Changes/Hour,6M 17S,38.99%
8F020006,12 Air Changes/Hour,6M 18S,35.74%
8F020006,12 Air Changes/Hour,6M 19S,38.24%
8F020006,12 Air Changes/Hour,6M 20S,36.52%
8F020006,12 Air Changes/Hour,6M 21S,39.70%
8F020006,12 Air Changes/Hour,6M 22S,38.35%
8F020006,12 Air Changes/Hour,6M 23S,38.69%
8F020006,12 Air Changes/Hour,6M 24S,38.80%
8F020006,12 Air Changes/Hour,6M 25S,38.24%
8F020006,12 Air Changes/Hour,6M 26S,39.99%
8F020006,12 Air Changes/Hour,6M 27S,37.25%
8F020006,12 Air Changes/Hour,6M 28S,37.13%
8F020006,12 Air Changes/Hour,6M 29S,36.95%
8F020006,12 Air Changes/Hour,6M 30S,38.05%
8F020006,12 Air Changes/Hour,6M 31S,34.36%
8F020006,12 Air Changes/Hour,6M 32S,36.54%
8F020006,12 Air Changes/Hour,6M 33S,37.05%
8F020006,12 Air Changes/Hour,6M 34S,38.99%
8F020006,12 Air Changes/Hour,6M 35S,34.79%
8F020006,12 Air Changes/Hour,6M 36S,35.92%
8F020006,12 Air Changes/Hour,6M 37S,38.22%
8F020006,12 Air Changes/Hour,6M 38S,38.37%
8F020006,12 Air Changes/Hour,6M 39S,36.22%
8F020006,12 Air Changes/Hour,6M 40S,37.09%
8F020006,12 Air Changes/Hour,6M 41S,40.93%
8F020006,12 Air Changes/Hour,6M 42S,36.79%
8F020006,12 Air Changes/Hour,6M 43S,35.46%
8F020006,12 Air Changes/Hour,6M 44S,36.43%
8F020006,12 Air Changes/Hour,6M 45S,34.70%
8F020006,12 Air Changes/Hour,6M 46S,35.31%
8F020006,12 Air Changes/Hour,6M 47S,36.42%
8F020006,12 Air Changes/Hour,6M 48S,36.04%
8F020006,12 Air Changes/Hour,6M 49S,37.00%
8F020006,12 Air Changes/Hour,6M 50S,35.29%
8F020006,12 Air Changes/Hour,6M 51S,35.22%
8F020006,12 Air Changes/Hour,6M 52S,35.89%
8F020006,12 Air Changes/Hour,6M 53S,32.49%
8F020006,12 Air Changes/Hour,6M 54S,35.59%
8F020006,12 Air Changes/Hour,6M 55S,35.11%
8F020006,12 Air Changes/Hour,6M 56S,35.92%
8F020006,12 Air Changes/Hour,6M 57S,38.29%
8F020006,12 Air Changes/Hour,6M 58S,37.92%
8F020006,12 Air Changes/Hour,6M 59S,32.97%
8F020006,12 Air Changes/Hour,7M 0S,37.95%
8F020006,12 Air Changes/Hour,7M 1S,34.57%
8F020006,12 Air Changes/Hour,7M 2S,36.09%
8F020006,12 Air Changes/Hour,7M 3S,34.63%
8F020006,12 Air Changes/Hour,7M 4S,33.96%
8F020006,12 Air Changes/Hour,7M 5S,33.54%
8F020006,12 Air Changes/Hour,7M 6S,33.95%
8F020006,12 Air Changes/Hour,7M 7S,33.48%
8F020006,12 Air Changes/Hour,7M 8S,34.03%
8F020006,12 Air Changes/Hour,7M 9S,32.16%
8F020006,12 Air Changes/Hour,7M 10S,33.94%
8F020006,12 Air Changes/Hour,7M 11S,33.91%
8F020006,12 Air Changes/Hour,7M 12S,35.38%
8F020006,12 Air Changes/Hour,7M 13S,35.74%
8F020006,12 Air Changes/Hour,7M 14S,33.01%
8F020006,12 Air Changes/Hour,7M 15S,35.92%
8F020006,12 Air Changes/Hour,7M 16S,34.59%
8F020006,12 Air Changes/Hour,7M 17S,33.41%
8F020006,12 Air Changes/Hour,7M 18S,34.27%
8F020006,12 Air Changes/Hour,7M 19S,31.81%
8F020006,12 Air Changes/Hour,7M 20S,32.49%
8F020006,12 Air Changes/Hour,7M 21S,33.46%
8F020006,12 Air Changes/Hour,7M 22S,33.39%
8F020006,12 Air Changes/Hour,7M 23S,33.26%
8F020006,12 Air Changes/Hour,7M 24S,31.59%
8F020006,12 Air Changes/Hour,7M 25S,32.39%
8F020006,12 Air Changes/Hour,7M 26S,33.94%
8F020006,12 Air Changes/Hour,7M 27S,33.70%
8F020006,12 Air Changes/Hour,7M 28S,31.43%
8F020006,12 Air Changes/Hour,7M 29S,32.77%
8F020006,12 Air Changes/Hour,7M 30S,31.00%
8F020006,12 Air Changes/Hour,7M 31S,32.21%
8F020006,12 Air Changes/Hour,7M 32S,31.78%
8F020006,12 Air Changes/Hour,7M 33S,31.96%
8F020006,12 Air Changes/Hour,7M 34S,33.29%
8F020006,12 Air Changes/Hour,7M 35S,32.40%
8F020006,12 Air Changes/Hour,7M 36S,32.12%
8F020006,12 Air Changes/Hour,7M 37S,31.90%
8F020006,12 Air Changes/Hour,7M 38S,31.85%
8F020006,12 Air Changes/Hour,7M 39S,30.84%
8F020006,12 Air Changes/Hour,7M 40S,33.22%
8F020006,12 Air Changes/Hour,7M 41S,32.23%
8F020006,12 Air Changes/Hour,7M 42S,33.94%
8F020006,12 Air Changes/Hour,7M 43S,33.17%
8F020006,12 Air Changes/Hour,7M 44S,31.56%
8F020006,12 Air Changes/Hour,7M 45S,32.25%
8F020006,12 Air Changes/Hour,7M 46S,30.12%
8F020006,12 Air Changes/Hour,7M 47S,33.23%
8F020006,12 Air Changes/Hour,7M 48S,32.76%
8F020006,12 Air Changes/Hour,7M 49S,28.17%
8F020006,12 Air Changes/Hour,7M 50S,31.53%
8F020006,12 Air Changes/Hour,7M 51S,33.00%
8F020006,12 Air Changes/Hour,7M 52S,29.75%
8F020006,12 Air Changes/Hour,7M 53S,31.64%
8F020006,12 Air Changes/Hour,7M 54S,31.05%
8F020006,12 Air Changes/Hour,7M 55S,29.90%
8F020006,12 Air Changes/Hour,7M 56S,29.17%
8F020006,12 Air Changes/Hour,7M 57S,30.22%
8F020006,12 Air Changes/Hour,7M 58S,34.36%
8F020006,12 Air Changes/Hour,7M 59S,31.88%
8F020006,12 Air Changes/Hour,8M 0S,30.76%
8F020006,12 Air Changes/Hour,8M 1S,31.75%
8F020006,12 Air Changes/Hour,8M 2S,30.95%
8F020006,12 Air Changes/Hour,8M 3S,29.77%
8F020006,12 Air Changes/Hour,8M 4S,28.22%
8F020006,12 Air Changes/Hour,8M 5S,29.12%
8F020006,12 Air Changes/Hour,8M 6S,28.61%
8F020006,12 Air Changes/Hour,8M 7S,30.83%
8F020006,12 Air Changes/Hour,8M 8S,29.44%
8F020006,12 Air Changes/Hour,8M 9S,30.68%
8F020006,12 Air Changes/Hour,8M 10S,28.53%
8F020006,12 Air Changes/Hour,8M 11S,28.95%
8F020006,12 Air Changes/Hour,8M 12S,30.73%
8F020006,12 Air Changes/Hour,8M 13S,32.54%
8F020006,12 Air Changes/Hour,8M 14S,30.26%
8F020006,12 Air Changes/Hour,8M 15S,29.82%
8F020006,12 Air Changes/Hour,8M 16S,26.58%
8F020006,12 Air Changes/Hour,8M 17S,30.11%
8F020006,12 Air Changes/Hour,8M 18S,26.78%
8F020006,12 Air Changes/Hour,8M 19S,28.11%
8F020006,12 Air Changes/Hour,8M 20S,30.19%
8F020006,12 Air Changes/Hour,8M 21S,30.39%
8F020006,12 Air Changes/Hour,8M 22S,27.41%
8F020006,12 Air Changes/Hour,8M 23S,28.50%
8F020006,12 Air Changes/Hour,8M 24S,27.30%
8F020006,12 Air Changes/Hour,8M 25S,27.92%
8F020006,12 Air Changes/Hour,8M 26S,24.76%
8F020006,12 Air Changes/Hour,8M 27S,28.32%
8F020006,12 Air Changes/Hour,8M 28S,28.48%
8F020006,12 Air Changes/Hour,8M 29S,26.86%
8F020006,12 Air Changes/Hour,8M 30S,29.68%
8F020006,12 Air Changes/Hour,8M 31S,27.08%
8F020006,12 Air Changes/Hour,8M 32S,27.18%
8F020006,12 Air Changes/Hour,8M 33S,29.03%
8F020006,12 Air Changes/Hour,8M 34S,28.41%
8F020006,12 Air Changes/Hour,8M 35S,26.76%
8F020006,12 Air Changes/Hour,8M 36S,25.88%
8F020006,12 Air Changes/Hour,8M 37S,25.15%
8F020006,12 Air Changes/Hour,8M 38S,26.96%
8F020006,12 Air Changes/Hour,8M 39S,25.70%
8F020006,12 Air Changes/Hour,8M 40S,28.31%
8F020006,12 Air Changes/Hour,8M 41S,25.15%
8F020006,12 Air Changes/Hour,8M 42S,28.11%
8F020006,12 Air Changes/Hour,8M 43S,27.72%
8F020006,12 Air Changes/Hour,8M 44S,24.64%
8F020006,12 Air Changes/Hour,8M 45S,28.12%
8F020006,12 Air Changes/Hour,8M 46S,25.55%
8F020006,12 Air Changes/Hour,8M 47S,31.26%
8F020006,12 Air Changes/Hour,8M 48S,28.71%
8F020006,12 Air Changes/Hour,8M 49S,33.30%
8F020006,12 Air Changes/Hour,8M 50S,24.83%
8F020006,12 Air Changes/Hour,8M 51S,28.09%
8F020006,12 Air Changes/Hour,8M 52S,26.63%
8F020006,12 Air Changes/Hour,8M 53S,26.90%
8F020006,12 Air Changes/Hour,8M 54S,29.25%
8F020006,12 Air Changes/Hour,8M 55S,35.09%
8F020006,12 Air Changes/Hour,8M 56S,27.48%
8F020006,12 Air Changes/Hour,8M 57S,24.29%
8F020006,12 Air Changes/Hour,8M 58S,24.96%
8F020006,12 Air Changes/Hour,8M 59S,24.59%
8F020006,12 Air Changes/Hour,9M 0S,23.90%
8F020006,12 Air Changes/Hour,9M 1S,32.05%
8F020006,12 Air Changes/Hour,9M 2S,26.98%
8F020006,12 Air Changes/Hour,9M 3S,26.75%
8F020006,12 Air Changes/Hour,9M 4S,33.47%
8F020006,12 Air Changes/Hour,9M 5S,26.39%
8F020006,12 Air Changes/Hour,9M 6S,25.82%
8F020006,12 Air Changes/Hour,9M 7S,24.94%
8F020006,12 Air Changes/Hour,9M 8S,30.36%
8F020006,12 Air Changes/Hour,9M 9S,26.38%
8F020006,12 Air Changes/Hour,9M 10S,33.42%
8F020006,12 Air Changes/Hour,9M 11S,23.74%
8F020006,12 Air Changes/Hour,9M 12S,34.97%
8F020006,12 Air Changes/Hour,9M 13S,27.54%
8F020006,12 Air Changes/Hour,9M 14S,25.38%
8F020006,12 Air Changes/Hour,9M 15S,26.91%
8F020006,12 Air Changes/Hour,9M 16S,25.16%
8F020006,12 Air Changes/Hour,9M 17S,23.01%
8F020006,12 Air Changes/Hour,9M 18S,32.12%
8F020006,12 Air Changes/Hour,9M 19S,24.76%
8F020006,12 Air Changes/Hour,9M 20S,27.27%
8F020006,12 Air Changes/Hour,9M 21S,23.37%
8F020006,12 Air Changes/Hour,9M 22S,23.48%
8F020006,12 Air Changes/Hour,9M 23S,24.03%
8F020006,12 Air Changes/Hour,9M 24S,29.23%
8F020006,12 Air Changes/Hour,9M 25S,24.92%
8F020006,12 Air Changes/Hour,9M 26S,24.83%
8F020006,12 Air Changes/Hour,9M 27S,27.69%
8F020006,12 Air Changes/Hour,9M 28S,24.78%
8F020006,12 Air Changes/Hour,9M 29S,30.45%
8F020006,12 Air Changes/Hour,9M 30S,23.57%
8F020006,12 Air Changes/Hour,9M 31S,24.06%
8F020006,12 Air Changes/Hour,9M 32S,24.49%
8F020006,12 Air Changes/Hour,9M 33S,30.34%
8F020006,12 Air Changes/Hour,9M 34S,26.01%
8F020006,12 Air Changes/Hour,9M 35S,24.38%
8F020006,12 Air Changes/Hour,9M 36S,30.96%
8F020006,12 Air Changes/Hour,9M 37S,24.45%
8F020006,12 Air Changes/Hour,9M 38S,23.80%
8F020006,12 Air Changes/Hour,9M 39S,22.82%
8F020006,12 Air Changes/Hour,9M 40S,23.80%
8F020006,12 Air Changes/Hour,9M 41S,25.50%
8F020006,12 Air Changes/Hour,9M 42S,20.75%
8F020006,12 Air Changes/Hour,9M 43S,22.71%
8F020006,12 Air Changes/Hour,9M 44S,23.26%
8F020006,12 Air Changes/Hour,9M 45S,23.76%
8F020006,12 Air Changes/Hour,9M 46S,31.58%
8F020006,12 Air Changes/Hour,9M 47S,21.82%
8F020006,12 Air Changes/Hour,9M 48S,22.48%
8F020006,12 Air Changes/Hour,9M 49S,22.83%
8F020006,12 Air Changes/Hour,9M 50S,21.24%
8F020006,12 Air Changes/Hour,9M 51S,23.55%
8F020006,12 Air Changes/Hour,9M 52S,22.98%
8F020006,12 Air Changes/Hour,9M 53S,29.86%
8F020006,12 Air Changes/Hour,9M 54S,26.38%
8F020006,12 Air Changes/Hour,9M 55S,29.60%
8F020006,12 Air Changes/Hour,9M 56S,22.40%
8F020006,12 Air Changes/Hour,9M 57S,23.71%
8F020006,12 Air Changes/Hour,9M 58S,21.70%
8F020006,12 Air Changes/Hour,9M 59S,23.24%
8F020006,12 Air Changes/Hour,10M 0S,26.58%
8F020006,12 Air Changes/Hour,10M 1S,21.04%
8F020006,12 Air Changes/Hour,10M 2S,22.01%
8F020006,12 Air Changes/Hour,10M 3S,20.75%
8F020006,12 Air Changes/Hour,10M 4S,30.94%
8F020006,12 Air Changes/Hour,10M 5S,22.33%
8F020006,12 Air Changes/Hour,10M 6S,23.14%
8F020006,12 Air Changes/Hour,10M 7S,24.90%
8F020006,12 Air Changes/Hour,10M 8S,28.46%
8F020006,12 Air Changes/Hour,10M 9S,23.00%
8F020006,12 Air Changes/Hour,10M 10S,23.65%
8F020006,12 Air Changes/Hour,10M 11S,22.17%
8F020006,12 Air Changes/Hour,10M 12S,22.43%
8F020006,12 Air Changes/Hour,10M 13S,20.84%
8F020006,12 Air Changes/Hour,10M 14S,23.25%
8F020006,12 Air Changes/Hour,10M 15S,20.56%
8F020006,12 Air Changes/Hour,10M 16S,23.97%
8F020006,12 Air Changes/Hour,10M 17S,20.21%
8F020006,12 Air Changes/Hour,10M 18S,20.20%
8F020006,12 Air Changes/Hour,10M 19S,20.72%
8F020006,12 Air Changes/Hour,10M 20S,21.41%
8F020006,12 Air Changes/Hour,10M 21S,21.12%
8F020006,12 Air Changes/Hour,10M 22S,20.90%
8F020006,12 Air Changes/Hour,10M 23S,21.97%
8F020006,12 Air Changes/Hour,10M 24S,19.87%
8F020006,12 Air Changes/Hour,10M 25S,22.54%
8F020006,12 Air Changes/Hour,10M 26S,22.22%
8F020006,12 Air Changes/Hour,10M 27S,21.12%
8F020006,12 Air Changes/Hour,10M 28S,19.50%
8F020006,12 Air Changes/Hour,10M 29S,20.28%
8F020006,12 Air Changes/Hour,10M 30S,21.25%
8F020006,12 Air Changes/Hour,10M 31S,20.19%
8F020006,12 Air Changes/Hour,10M 32S,23.20%
8F020006,12 Air Changes/Hour,10M 33S,19.96%
8F020006,12 Air Changes/Hour,10M 34S,22.13%
8F020006,12 Air Changes/Hour,10M 35S,20.22%
8F020006,12 Air Changes/Hour,10M 36S,21.78%
8F020006,12 Air Changes/Hour,10M 37S,20.25%
8F020006,12 Air Changes/Hour,10M 38S,20.22%
8F020006,12 Air Changes/Hour,10M 39S,21.79%
8F020006,12 Air Changes/Hour,10M 40S,19.72%
8F020006,12 Air Changes/Hour,10M 41S,20.38%
8F020006,12 Air Changes/Hour,10M 42S,19.20%
8F020006,12 Air Changes/Hour,10M 43S,19.55%
8F020006,12 Air Changes/Hour,10M 44S,20.14%
8F020006,12 Air Changes/Hour,10M 45S,20.10%
8F020006,12 Air Changes/Hour,10M 46S,20.90%
8F020006,12 Air Changes/Hour,10M 47S,20.83%
8F020006,12 Air Changes/Hour,10M 48S,18.40%
8F020006,12 Air Changes/Hour,10M 49S,19.92%
8F020006,12 Air Changes/Hour,10M 50S,20.04%
8F020006,12 Air Changes/Hour,10M 51S,19.96%
8F020006,12 Air Changes/Hour,10M 52S,18.94%
8F020006,12 Air Changes/Hour,10M 53S,20.90%
8F020006,12 Air Changes/Hour,10M 54S,21.51%
8F020006,12 Air Changes/Hour,10M 55S,19.38%
8F020006,12 Air Changes/Hour,10M 56S,19.75%
8F020006,12 Air Changes/Hour,10M 57S,21.00%
8F020006,12 Air Changes/Hour,10M 58S,19.05%
8F020006,12 Air Changes/Hour,10M 59S,18.90%
8F020006,12 Air Changes/Hour,11M 0S,20.00%
8F020006,12 Air Changes/Hour,11M 1S,17.83%
8F020006,12 Air Changes/Hour,11M 2S,19.71%
8F020006,12 Air Changes/Hour,11M 3S,18.75%
8F020006,12 Air Changes/Hour,11M 4S,18.00%
8F020006,12 Air Changes/Hour,11M 5S,18.61%
8F020006,12 Air Changes/Hour,11M 6S,18.15%
8F020006,12 Air Changes/Hour,11M 7S,18.33%
8F020006,12 Air Changes/Hour,11M 8S,18.15%
8F020006,12 Air Changes/Hour,11M 9S,19.34%
8F020006,12 Air Changes/Hour,11M 10S,17.05%
8F020006,12 Air Changes/Hour,11M 11S,18.35%
8F020006,12 Air Changes/Hour,11M 12S,19.33%
8F020006,12 Air Changes/Hour,11M 13S,19.63%
8F020006,12 Air Changes/Hour,11M 14S,19.76%
8F020006,12 Air Changes/Hour,11M 15S,18.24%
8F020006,12 Air Changes/Hour,11M 16S,18.42%
8F020006,12 Air Changes/Hour,11M 17S,18.69%
8F020006,12 Air Changes/Hour,11M 18S,18.37%
8F020006,12 Air Changes/Hour,11M 19S,18.83%
8F020006,12 Air Changes/Hour,11M 20S,16.98%
8F020006,12 Air Changes/Hour,11M 21S,19.16%
8F020006,12 Air Changes/Hour,11M 22S,18.22%
8F020006,12 Air Changes/Hour,11M 23S,17.73%
8F020006,12 Air Changes/Hour,11M 24S,17.66%
8F020006,12 Air Changes/Hour,11M 25S,17.63%
8F020006,12 Air Changes/Hour,11M 26S,17.16%
8F020006,12 Air Changes/Hour,11M 27S,17.52%
8F020006,12 Air Changes/Hour,11M 28S,18.06%
8F020006,12 Air Changes/Hour,11M 29S,17.32%
8F020006,12 Air Changes/Hour,11M 30S,18.89%
8F020006,12 Air Changes/Hour,11M 31S,17.21%
8F020006,12 Air Changes/Hour,11M 32S,18.26%
8F020006,12 Air Changes/Hour,11M 33S,19.48%
8F020006,12 Air Changes/Hour,11M 34S,18.28%
8F020006,12 Air Changes/Hour,11M 35S,17.45%
8F020006,12 Air Changes/Hour,11M 36S,17.03%
8F020006,12 Air Changes/Hour,11M 37S,18.36%
8F020006,12 Air Changes/Hour,11M 38S,19.00%
8F020006,12 Air Changes/Hour,11M 39S,17.66%
8F020006,12 Air Changes/Hour,11M 40S,16.50%
8F020006,12 Air Changes/Hour,11M 41S,17.10%
8F020006,12 Air Changes/Hour,11M 42S,19.74%
8F020006,12 Air Changes/Hour,11M 43S,16.87%
8F020006,12 Air Changes/Hour,11M 44S,16.82%
8F020006,12 Air Changes/Hour,11M 45S,17.26%
8F020006,12 Air Changes/Hour,11M 46S,16.85%
8F020006,12 Air Changes/Hour,11M 47S,15.99%
8F020006,12 Air Changes/Hour,11M 48S,17.59%
8F020006,12 Air Changes/Hour,11M 49S,16.80%
8F020006,12 Air Changes/Hour,11M 50S,15.52%
8F020006,12 Air Changes/Hour,11M 51S,17.72%
8F020006,12 Air Changes/Hour,11M 52S,17.11%
8F020006,12 Air Changes/Hour,11M 53S,16.92%
8F020006,12 Air Changes/Hour,11M 54S,16.35%
8F020006,12 Air Changes/Hour,11M 55S,16.55%
8F020006,12 Air Changes/Hour,11M 56S,16.56%
8F020006,12 Air Changes/Hour,11M 57S,17.39%
8F020006,12 Air Changes/Hour,11M 58S,15.93%
8F020006,12 Air Changes/Hour,11M 59S,16.86%
8F020006,12 Air Changes/Hour,12M 0S,18.07%
8F020006,12 Air Changes/Hour,12M 1S,18.00%
8F020006,12 Air Changes/Hour,12M 2S,17.81%
8F020006,12 Air Changes/Hour,12M 3S,16.58%
8F020006,12 Air Changes/Hour,12M 4S,16.82%
8F020006,12 Air Changes/Hour,12M 5S,17.71%
8F020006,12 Air Changes/Hour,12M 6S,17.70%
8F020006,12 Air Changes/Hour,12M 7S,16.12%
8F020006,12 Air Changes/Hour,12M 8S,18.23%
8F020006,12 Air Changes/Hour,12M 9S,14.42%
8F020006,12 Air Changes/Hour,12M 10S,16.14%
8F020006,12 Air Changes/Hour,12M 11S,17.15%
8F020006,12 Air Changes/Hour,12M 12S,18.28%
8F020006,12 Air Changes/Hour,12M 13S,16.49%
8F020006,12 Air Changes/Hour,12M 14S,15.83%
8F020006,12 Air Changes/Hour,12M 15S,15.59%
8F020006,12 Air Changes/Hour,12M 16S,16.53%
8F020006,12 Air Changes/Hour,12M 17S,17.28%
8F020006,12 Air Changes/Hour,12M 18S,16.14%
8F020006,12 Air Changes/Hour,12M 19S,16.24%
8F020006,12 Air Changes/Hour,12M 20S,15.13%
8F020006,12 Air Changes/Hour,12M 21S,15.40%
8F020006,12 Air Changes/Hour,12M 22S,16.68%
8F020006,12 Air Changes/Hour,12M 23S,15.26%
8F020006,12 Air Changes/Hour,12M 24S,15.50%
8F020006,12 Air Changes/Hour,12M 25S,16.31%
8F020006,12 Air Changes/Hour,12M 26S,15.01%
8F020006,12 Air Changes/Hour,12M 27S,16.85%
8F020006,12 Air Changes/Hour,12M 28S,17.03%
8F020006,12 Air Changes/Hour,12M 29S,16.48%
8F020006,12 Air Changes/Hour,12M 30S,14.72%
8F020006,12 Air Changes/Hour,12M 31S,15.09%
8F020006,12 Air Changes/Hour,12M 32S,15.14%
8F020006,12 Air Changes/Hour,12M 33S,15.22%
8F020006,12 Air Changes/Hour,12M 34S,14.48%
8F020006,12 Air Changes/Hour,12M 35S,16.11%
8F020006,12 Air Changes/Hour,12M 36S,14.96%
8F020006,12 Air Changes/Hour,12M 37S,15.66%
8F020006,12 Air Changes/Hour,12M 38S,14.65%
8F020006,12 Air Changes/Hour,12M 39S,16.30%
8F020006,12 Air Changes/Hour,12M 40S,15.59%
8F020006,12 Air Changes/Hour,12M 41S,14.37%
8F020006,12 Air Changes/Hour,12M 42S,15.44%
8F020006,12 Air Changes/Hour,12M 43S,15.51%
8F020006,12 Air Changes/Hour,12M 44S,16.41%
8F020006,12 Air Changes/Hour,12M 45S,15.03%
8F020006,12 Air Changes/Hour,12M 46S,14.72%
8F020006,12 Air Changes/Hour,12M 47S,15.13%
8F020006,12 Air Changes/Hour,12M 48S,14.10%
8F020006,12 Air Changes/Hour,12M 49S,15.81%
8F020006,12 Air Changes/Hour,12M 50S,14.51%
8F020006,12 Air Changes/Hour,12M 51S,15.42%
8F020006,12 Air Changes/Hour,12M 52S,15.97%
8F020006,12 Air Changes/Hour,12M 53S,15.02%
8F020006,12 Air Changes/Hour,12M 54S,13.97%
8F020006,12 Air Changes/Hour,12M 55S,14.42%
8F020006,12 Air Changes/Hour,12M 56S,14.97%
8F020006,12 Air Changes/Hour,12M 57S,14.57%
8F020006,12 Air Changes/Hour,12M 58S,13.58%
8F020006,12 Air Changes/Hour,12M 59S,14.95%
8F020006,12 Air Changes/Hour,13M 0S,15.34%
8F020006,12 Air Changes/Hour,13M 1S,15.09%
8F020006,12 Air Changes/Hour,13M 2S,14.34%
8F020006,12 Air Changes/Hour,13M 3S,14.76%
8F020006,12 Air Changes/Hour,13M 4S,13.60%
8F020006,12 Air Changes/Hour,13M 5S,14.50%
8F020006,12 Air Changes/Hour,13M 6S,14.49%
8F020006,12 Air Changes/Hour,13M 7S,15.14%
8F020006,12 Air Changes/Hour,13M 8S,12.70%
8F020006,12 Air Changes/Hour,13M 9S,14.56%
8F020006,12 Air Changes/Hour,13M 10S,15.98%
8F020006,12 Air Changes/Hour,13M 11S,13.41%
8F020006,12 Air Changes/Hour,13M 12S,12.86%
8F020006,12 Air Changes/Hour,13M 13S,12.95%
8F020006,12 Air Changes/Hour,13M 14S,14.36%
8F020006,12 Air Changes/Hour,13M 15S,14.46%
8F020006,12 Air Changes/Hour,13M 16S,13.79%
8F020006,12 Air Changes/Hour,13M 17S,13.22%
8F020006,12 Air Changes/Hour,13M 18S,14.54%
8F020006,12 Air Changes/Hour,13M 19S,14.25%
8F020006,12 Air Changes/Hour,13M 20S,13.57%
8F020006,12 Air Changes/Hour,13M 21S,13.99%
8F020006,12 Air Changes/Hour,13M 22S,14.34%
8F020006,12 Air Changes/Hour,13M 23S,13.14%
8F020006,12 Air Changes/Hour,13M 24S,14.40%
8F020006,12 Air Changes/Hour,13M 25S,13.71%
8F020006,12 Air Changes/Hour,13M 26S,12.41%
8F020006,12 Air Changes/Hour,13M 27S,13.50%
8F020006,12 Air Changes/Hour,13M 28S,14.75%
8F020006,12 Air Changes/Hour,13M 29S,14.12%
8F020006,12 Air Changes/Hour,13M 30S,13.62%
8F020006,12 Air Changes/Hour,13M 31S,13.78%
8F020006,12 Air Changes/Hour,13M 32S,12.58%
8F020006,12 Air Changes/Hour,13M 33S,12.66%
8F020006,12 Air Changes/Hour,13M 34S,11.21%
8F020006,12 Air Changes/Hour,13M 35S,14.22%
8F020006,12 Air Changes/Hour,13M 36S,12.74%
8F020006,12 Air Changes/Hour,13M 37S,13.92%
8F020006,12 Air Changes/Hour,13M 38S,13.30%
8F020006,12 Air Changes/Hour,13M 39S,12.89%
8F020006,12 Air Changes/Hour,13M 40S,13.67%
8F020006,12 Air Changes/Hour,13M 41S,14.54%
8F020006,12 Air Changes/Hour,13M 42S,13.17%
8F020006,12 Air Changes/Hour,13M 43S,13.30%
8F020006,12 Air Changes/Hour,13M 44S,13.59%
8F020006,12 Air Changes/Hour,13M 45S,13.05%
8F020006,12 Air Changes/Hour,13M 46S,12.35%
8F020006,12 Air Changes/Hour,13M 47S,12.71%
8F020006,12 Air Changes/Hour,13M 48S,13.17%
8F020006,12 Air Changes/Hour,13M 49S,11.95%
8F020006,12 Air Changes/Hour,13M 50S,12.83%
8F020006,12 Air Changes/Hour,13M 51S,12.77%
8F020006,12 Air Changes/Hour,13M 52S,12.65%
8F020006,12 Air Changes/Hour,13M 53S,13.06%
8F020006,12 Air Changes/Hour,13M 54S,13.52%
8F020006,12 Air Changes/Hour,13M 55S,12.75%
8F020006,12 Air Changes/Hour,13M 56S,12.26%
8F020006,12 Air Changes/Hour,13M 57S,12.63%
8F020006,12 Air Changes/Hour,13M 58S,13.33%
8F020006,12 Air Changes/Hour,13M 59S,12.27%
8F020006,12 Air Changes/Hour,14M 0S,13.26%
8F020006,12 Air Changes/Hour,14M 1S,13.72%
8F020006,12 Air Changes/Hour,14M 2S,12.36%
8F020006,12 Air Changes/Hour,14M 3S,12.33%
8F020006,12 Air Changes/Hour,14M 4S,13.81%
8F020006,12 Air Changes/Hour,14M 5S,13.68%
8F020006,12 Air Changes/Hour,14M 6S,12.60%
8F020006,12 Air Changes/Hour,14M 7S,11.64%
8F020006,12 Air Changes/Hour,14M 8S,11.57%
8F020006,12 Air Changes/Hour,14M 9S,12.37%
8F020006,12 Air Changes/Hour,14M 10S,11.89%
8F020006,12 Air Changes/Hour,14M 11S,11.69%
8F020006,12 Air Changes/Hour,14M 12S,12.86%
8F020006,12 Air Changes/Hour,14M 13S,11.77%
8F020006,12 Air Changes/Hour,14M 14S,13.53%
8F020006,12 Air Changes/Hour,14M 15S,13.28%
8F020006,12 Air Changes/Hour,14M 16S,12.26%
8F020006,12 Air Changes/Hour,14M 17S,11.46%
8F020006,12 Air Changes/Hour,14M 18S,11.58%
8F020006,12 Air Changes/Hour,14M 19S,13.58%
8F020006,12 Air Changes/Hour,14M 20S,13.26%
8F020006,12 Air Changes/Hour,14M 21S,10.98%
8F020006,12 Air Changes/Hour,14M 22S,12.32%
8F020006,12 Air Changes/Hour,14M 23S,11.77%
8F020006,12 Air Changes/Hour,14M 24S,12.93%
8F020006,12 Air Changes/Hour,14M 25S,12.14%
8F020006,12 Air Changes/Hour,14M 26S,12.93%
8F020006,12 Air Changes/Hour,14M 27S,12.21%
8F020006,12 Air Changes/Hour,14M 28S,13.86%
8F020006,12 Air Changes/Hour,14M 29S,11.65%
8F020006,12 Air Changes/Hour,14M 30S,10.72%
8F020006,12 Air Changes/Hour,14M 31S,11.94%
8F020006,12 Air Changes/Hour,14M 32S,10.92%
8F020006,12 Air Changes/Hour,14M 33S,12.15%
8F020006,12 Air Changes/Hour,14M 34S,12.71%
8F020006,12 Air Changes/Hour,14M 35S,11.93%
8F020006,12 Air Changes/Hour,14M 36S,11.60%
8F020006,12 Air Changes/Hour,14M 37S,11.15%
8F020006,12 Air Changes/Hour,14M 38S,12.94%
8F020006,12 Air Changes/Hour,14M 39S,11.41%
8F020006,12 Air Changes/Hour,14M 40S,10.59%
8F020006,12 Air Changes/Hour,14M 41S,11.08%
8F020006,12 Air Changes/Hour,14M 42S,11.15%
