OPC,ACH,Time_Elapsed,Percent_Aerosol_Remaining
8F020006,12 Air Changes/Hour,14M 43S,10.96%
8F020006,12 Air Changes/Hour,14M 44S,11.09%
8F020006,12 Air Changes/Hour,14M 45S,12.48%
8F020006,12 Air Changes/Hour,14M 46S,11.49%
8F020006,12 Air Changes/Hour,14M 47S,11.76%
8F020006,12 Air Changes/Hour,14M 48S,12.28%
8F020006,12 Air Changes/Hour,14M 49S,11.40%
8F020006,12 Air Changes/Hour,14M 50S,11.79%
8F020006,12 Air Changes/Hour,14M 51S,10.71%
8F020006,12 Air Changes/Hour,14M 52S,12.48%
8F020006,12 Air Changes/Hour,14M 53S,9.36%
8F020006,12 Air Changes/Hour,14M 54S,11.47%
8F020006,12 Air Changes/Hour,14M 55S,10.39%
8F020006,12 Air Changes/Hour,14M 56S,9.93%
8F020006,12 Air Changes/Hour,14M 57S,10.22%
8F020006,12 Air Changes/Hour,14M 58S,11.21%
8F020006,12 Air Changes/Hour,14M 59S,11.90%
8F020006,12 Air Changes/Hour,15M 0S,11.24%
8F030003,12 Air Changes/Hour,0S,0.17%
8F030003,12 Air Changes/Hour,1S,0.27%
8F030003,12 Air Changes/Hour,2S,0.14%
8F030003,12 Air Changes/Hour,3S,0.19%
8F030003,12 Air Changes/Hour,4S,0.07%
8F030003,12 Air Changes/Hour,5S,0.16%
8F030003,12 Air Changes/Hour,6S,0.11%
8F030003,12 Air Changes/Hour,7S,0.09%
8F030003,12 Air Changes/Hour,8S,0.08%
8F030003,12 Air Changes/Hour,9S,2.14%
8F030003,12 Air Changes/Hour,10S,3.47%
8F030003,12 Air Changes/Hour,11S,0.66%
8F030003,12 Air Changes/Hour,12S,1.79%
8F030003,12 Air Changes/Hour,13S,5.09%
8F030003,12 Air Changes/Hour,14S,7.55%
8F030003,12 Air Changes/Hour,15S,9.04%
8F030003,12 Air Changes/Hour,16S,9.22%
8F030003,12 Air Changes/Hour,17S,11.43%
8F030003,12 Air Changes/Hour,18S,12.47%
8F030003,12 Air Changes/Hour,19S,15.89%
8F030003,12 Air Changes/Hour,20S,10.95%
8F030003,12 Air Changes/Hour,21S,15.53%
8F030003,12 Air Changes/Hour,22S,37.19%
8F030003,12 Air Changes/Hour,23S,58.86%
8F030003,12 Air Changes/Hour,24S,67.61%
8F030003,12 Air Changes/Hour,25S,69.00%
8F030003,12 Air Changes/Hour,26S,84.33%
8F030003,12 Air Changes/Hour,27S,83.92%
8F030003,12 Air Changes/Hour,28S,76.40%
8F030003,12 Air Changes/Hour,29S,61.38%
8F030003,12 Air Changes/Hour,30S,70.49%
8F030003,12 Air Changes/Hour,31S,60.13%
8F030003,12 Air Changes/Hour,32S,63.47%
8F030003,12 Air Changes/Hour,33S,55.20%
8F030003,12 Air Changes/Hour,34S,52.17%
8F030003,12 Air Changes/Hour,35S,50.81%
8F030003,12 Air Changes/Hour,36S,53.04%
8F030003,12 Air Changes/Hour,37S,48.65%
8F030003,12 Air Changes/Hour,38S,52.36%
8F030003,12 Air Changes/Hour,39S,47.90%
8F030003,12 Air Changes/Hour,40S,50.04%
8F030003,12 Air Changes/Hour,41S,45.01%
8F030003,12 Air Changes/Hour,42S,51.58%
8F030003,12 Air Changes/Hour,43S,46.78%
8F030003,12 Air Changes/Hour,44S,42.69%
8F030003,12 Air Changes/Hour,45S,49.67%
8F030003,12 Air Changes/Hour,46S,48.14%
8F030003,12 Air Changes/Hour,47S,47.26%
8F030003,12 Air Changes/Hour,48S,45.53%
8F030003,12 Air Changes/Hour,49S,47.42%
8F030003,12 Air Changes/Hour,50S,49.56%
8F030003,12 Air Changes/Hour,51S,48.77%
8F030003,12 Air Changes/Hour,52S,54.49%
8F030003,12 Air Changes/Hour,53S,66.06%
8F030003,12 Air Changes/Hour,54S,63.20%
8F030003,12 Air Changes/Hour,55S,64.19%
8F030003,12 Air Changes/Hour,56S,62.40%
8F030003,12 Air Changes/Hour,57S,67.36%
8F030003,12 Air Changes/Hour,58S,76.70%
8F030003,12 Air Changes/Hour,59S,84.52%
8F030003,12 Air Changes/Hour,1M 0S,78.65%
8F030003,12 Air Changes/Hour,1M 1S,78.10%
8F030003,12 Air Changes/Hour,1M 2S,78.79%
8F030003,12 Air Changes/Hour,1M 3S,76.63%
8F030003,12 Air Changes/Hour,1M 4S,78.70%
8F030003,12 Air Changes/Hour,1M 5S,75.43%
8F030003,12 Air Changes/Hour,1M 6S,75.78%
8F030003,12 Air Changes/Hour,1M 7S,76.27%
8F030003,12 Air Changes/Hour,1M 8S,76.40%
8F030003,12 Air Changes/Hour,1M 9S,75.20%
8F030003,12 Air Changes/Hour,1M 10S,75.14%
8F030003,12 Air Changes/Hour,1M 11S,76.09%
8F030003,12 Air Changes/Hour,1M 12S,70.28%
8F030003,12 Air Changes/Hour,1M 13S,74.08%
8F030003,12 Air Changes/Hour,1M 14S,77.57%
8F030003,12 Air Changes/Hour,1M 15S,72.95%
8F030003,12 Air Changes/Hour,1M 16S,73.69%
8F030003,12 Air Changes/Hour,1M 17S,74.03%
8F030003,12 Air Changes/Hour,1M 18S,75.53%
8F030003,12 Air Changes/Hour,1M 19S,77.05%
8F030003,12 Air Changes/Hour,1M 20S,75.23%
8F030003,12 Air Changes/Hour,1M 21S,76.84%
8F030003,12 Air Changes/Hour,1M 22S,74.25%
8F030003,12 Air Changes/Hour,1M 23S,73.88%
8F030003,12 Air Changes/Hour,1M 24S,72.85%
8F030003,12 Air Changes/Hour,1M 25S,74.99%
8F030003,12 Air Changes/Hour,1M 26S,70.63%
8F030003,12 Air Changes/Hour,1M 27S,73.72%
8F030003,12 Air Changes/Hour,1M 28S,75.33%
8F030003,12 Air Changes/Hour,1M 29S,74.09%
8F030003,12 Air Changes/Hour,1M 30S,75.65%
8F030003,12 Air Changes/Hour,1M 31S,73.93%
8F030003,12 Air Changes/Hour,1M 32S,74.49%
8F030003,12 Air Changes/Hour,1M 33S,74.08%
8F030003,12 Air Changes/Hour,1M 34S,70.31%
8F030003,12 Air Changes/Hour,1M 35S,77.55%
8F030003,12 Air Changes/Hour,1M 36S,77.03%
8F030003,12 Air Changes/Hour,1M 37S,71.97%
8F030003,12 Air Changes/Hour,1M 38S,74.24%
8F030003,12 Air Changes/Hour,1M 39S,75.13%
8F030003,12 Air Changes/Hour,1M 40S,75.46%
8F030003,12 Air Changes/Hour,1M 41S,72.92%
8F030003,12 Air Changes/Hour,1M 42S,73.37%
8F030003,12 Air Changes/Hour,1M 43S,74.64%
8F030003,12 Air Changes/Hour,1M 44S,77.02%
8F030003,12 Air Changes/Hour,1M 45S,74.85%
8F030003,12 Air Changes/Hour,1M 46S,74.64%
8F030003,12 Air Changes/Hour,1M 47S,71.94%
8F030003,12 Air Changes/Hour,1M 48S,73.76%
8F030003,12 Air Changes/Hour,1M 49S,73.67%
8F030003,12 Air Changes/Hour,1M 50S,70.97%
8F030003,12 Air Changes/Hour,1M 51S,72.72%
8F030003,12 Air Changes/Hour,1M 52S,76.11%
8F030003,12 Air Changes/Hour,1M 53S,70.08%
8F030003,12 Air Changes/Hour,1M 54S,71.20%
8F030003,12 Air Changes/Hour,1M 55S,74.62%
8F030003,12 Air Changes/Hour,1M 56S,74.13%
8F030003,12 Air Changes/Hour,1M 57S,74.27%
8F030003,12 Air Changes/Hour,1M 58S,72.23%
8F030003,12 Air Changes/Hour,1M 59S,72.51%
8F030003,12 Air Changes/Hour,2M 0S,74.25%
8F030003,12 Air Changes/Hour,2M 1S,72.03%
8F030003,12 Air Changes/Hour,2M 2S,70.23%
8F030003,12 Air Changes/Hour,2M 3S,72.87%
8F030003,12 Air Changes/Hour,2M 4S,71.54%
8F030003,12 Air Changes/Hour,2M 5S,70.60%
8F030003,12 Air Changes/Hour,2M 6S,72.33%
8F030003,12 Air Changes/Hour,2M 7S,68.18%
8F030003,12 Air Changes/Hour,2M 8S,71.35%
8F030003,12 Air Changes/Hour,2M 9S,70.71%
8F030003,12 Air Changes/Hour,2M 10S,73.87%
8F030003,12 Air Changes/Hour,2M 11S,68.86%
8F030003,12 Air Changes/Hour,2M 12S,68.67%
8F030003,12 Air Changes/Hour,2M 13S,70.35%
8F030003,12 Air Changes/Hour,2M 14S,71.69%
8F030003,12 Air Changes/Hour,2M 15S,69.16%
8F030003,12 Air Changes/Hour,2M 16S,72.92%
8F030003,12 Air Changes/Hour,2M 17S,69.69%
8F030003,12 Air Changes/Hour,2M 18S,69.22%
8F030003,12 Air Changes/Hour,2M 19S,70.72%
8F030003,12 Air Changes/Hour,2M 20S,71.84%
8F030003,12 Air Changes/Hour,2M 21S,68.86%
8F030003,12 Air Changes/Hour,2M 22S,70.14%
8F030003,12 Air Changes/Hour,2M 23S,73.43%
8F030003,12 Air Changes/Hour,2M 24S,69.42%
8F030003,12 Air Changes/Hour,2M 25S,66.64%
8F030003,12 Air Changes/Hour,2M 26S,70.62%
8F030003,12 Air Changes/Hour,2M 27S,66.83%
8F030003,12 Air Changes/Hour,2M 28S,65.79%
8F030003,12 Air Changes/Hour,2M 29S,68.03%
8F030003,12 Air Changes/Hour,2M 30S,67.40%
8F030003,12 Air Changes/Hour,2M 31S,67.10%
8F030003,12 Air Changes/Hour,2M 32S,72.94%
8F030003,12 Air Changes/Hour,2M 33S,70.60%
8F030003,12 Air Changes/Hour,2M 34S,67.83%
8F030003,12 Air Changes/Hour,2M 35S,67.78%
8F030003,12 Air Changes/Hour,2M 36S,66.29%
8F030003,12 Air Changes/Hour,2M 37S,65.16%
8F030003,12 Air Changes/Hour,2M 38S,64.63%
8F030003,12 Air Changes/Hour,2M 39S,66.54%
8F030003,12 Air Changes/Hour,2M 40S,64.92%
8F030003,12 Air Changes/Hour,2M 41S,66.18%
8F030003,12 Air Changes/Hour,2M 42S,60.61%
8F030003,12 Air Changes/Hour,2M 43S,70.47%
8F030003,12 Air Changes/Hour,2M 44S,66.75%
8F030003,12 Air Changes/Hour,2M 45S,67.51%
8F030003,12 Air Changes/Hour,2M 46S,67.57%
8F030003,12 Air Changes/Hour,2M 47S,64.60%
8F030003,12 Air Changes/Hour,2M 48S,67.50%
8F030003,12 Air Changes/Hour,2M 49S,64.35%
8F030003,12 Air Changes/Hour,2M 50S,65.89%
8F030003,12 Air Changes/Hour,2M 51S,64.99%
8F030003,12 Air Changes/Hour,2M 52S,66.22%
8F030003,12 Air Changes/Hour,2M 53S,59.74%
8F030003,12 Air Changes/Hour,2M 54S,63.77%
8F030003,12 Air Changes/Hour,2M 55S,64.66%
8F030003,12 Air Changes/Hour,2M 56S,64.93%
8F030003,12 Air Changes/Hour,2M 57S,64.18%
8F030003,12 Air Changes/Hour,2M 58S,65.91%
8F030003,12 Air Changes/Hour,2M 59S,65.02%
8F030003,12 Air Changes/Hour,3M 0S,61.83%
8F030003,12 Air Changes/Hour,3M 1S,64.97%
8F030003,12 Air Changes/Hour,3M 2S,62.07%
8F030003,12 Air Changes/Hour,3M 3S,61.03%
8F030003,12 Air Changes/Hour,3M 4S,64.56%
8F030003,12 Air Changes/Hour,3M 5S,64.63%
8F030003,12 Air Changes/Hour,3M 6S,61.19%
8F030003,12 Air Changes/Hour,3M 7S,61.10%
8F030003,12 Air Changes/Hour,3M 8S,62.94%
8F030003,12 Air Changes/Hour,3M 9S,61.85%
8F030003,12 Air Changes/Hour,3M 10S,60.00%
8F030003,12 Air Changes/Hour,3M 11S,60.44%
8F030003,12 Air Changes/Hour,3M 12S,63.61%
8F030003,12 Air Changes/Hour,3M 13S,62.05%
8F030003,12 Air Changes/Hour,3M 14S,61.17%
8F030003,12 Air Changes/Hour,3M 15S,61.65%
8F030003,12 Air Changes/Hour,3M 16S,59.73%
8F030003,12 Air Changes/Hour,3M 17S,60.41%
8F030003,12 Air Changes/Hour,3M 18S,62.34%
8F030003,12 Air Changes/Hour,3M 19S,59.85%
8F030003,12 Air Changes/Hour,3M 20S,61.64%
8F030003,12 Air Changes/Hour,3M 21S,62.36%
8F030003,12 Air Changes/Hour,3M 22S,60.54%
8F030003,12 Air Changes/Hour,3M 23S,60.51%
8F030003,12 Air Changes/Hour,3M 24S,58.71%
8F030003,12 Air Changes/Hour,3M 25S,58.42%
8F030003,12 Air Changes/Hour,3M 26S,61.29%
8F030003,12 Air Changes/Hour,3M 27S,62.20%
8F030003,12 Air Changes/Hour,3M 28S,59.07%
8F030003,12 Air Changes/Hour,3M 29S,62.88%
8F030003,12 Air Changes/Hour,3M 30S,59.05%
8F030003,12 Air Changes/Hour,3M 31S,59.32%
8F030003,12 Air Changes/Hour,3M 32S,56.67%
8F030003,12 Air Changes/Hour,3M 33S,59.43%
8F030003,12 Air Changes/Hour,3M 34S,59.03%
8F030003,12 Air Changes/Hour,3M 35S,59.00%
8F030003,12 Air Changes/Hour,3M 36S,62.25%
8F030003,12 Air Changes/Hour,3M 37S,60.68%
8F030003,12 Air Changes/Hour,3M 38S,56.40%
8F030003,12 Air Changes/Hour,3M 39S,55.55%
8F030003,12 Air Changes/Hour,3M 40S,59.14%
8F030003,12 Air Changes/Hour,3M 41S,56.87%
8F030003,12 Air Changes/Hour,3M 42S,58.30%
8F030003,12 Air Changes/Hour,3M 43S,55.10%
8F030003,12 Air Changes/Hour,3M 44S,57.12%
8F030003,12 Air Changes/Hour,3M 45S,57.06%
8F030003,12 Air Changes/Hour,3M 46S,58.55%
8F030003,12 Air Changes/Hour,3M 47S,56.28%
8F030003,12 Air Changes/Hour,3M 48S,55.56%
8F030003,12 Air Changes/Hour,3M 49S,57.15%
8F030003,12 Air Changes/Hour,3M 50S,57.14%
8F030003,12 Air Changes/Hour,3M 51S,57.82%
8F030003,12 Air Changes/Hour,3M 52S,58.97%
8F030003,12 Air Changes/Hour,3M 53S,57.15%
8F030003,12 Air Changes/Hour,3M 54S,54.50%
8F030003,12 Air Changes/Hour,3M 55S,57.46%
8F030003,12 Air Changes/Hour,3M 56S,53.56%
8F030003,12 Air Changes/Hour,3M 57S,55.43%
8F030003,12 Air Changes/Hour,3M 58S,54.82%
8F030003,12 Air Changes/Hour,3M 59S,55.24%
8F030003,12 Air Changes/Hour,4M 0S,56.03%
8F030003,12 Air Changes/Hour,4M 1S,54.62%
8F030003,12 Air Changes/Hour,4M 2S,55.24%
8F030003,12 Air Changes/Hour,4M 3S,52.89%
8F030003,12 Air Changes/Hour,4M 4S,57.14%
8F030003,12 Air Changes/Hour,4M 5S,54.37%
8F030003,12 Air Changes/Hour,4M 6S,54.03%
8F030003,12 Air Changes/Hour,4M 7S,56.15%
8F030003,12 Air Changes/Hour,4M 8S,50.85%
8F030003,12 Air Changes/Hour,4M 9S,54.49%
8F030003,12 Air Changes/Hour,4M 10S,53.78%
8F030003,12 Air Changes/Hour,4M 11S,52.11%
8F030003,12 Air Changes/Hour,4M 12S,53.50%
8F030003,12 Air Changes/Hour,4M 13S,54.91%
8F030003,12 Air Changes/Hour,4M 14S,52.57%
8F030003,12 Air Changes/Hour,4M 15S,52.44%
8F030003,12 Air Changes/Hour,4M 16S,51.29%
8F030003,12 Air Changes/Hour,4M 17S,55.28%
8F030003,12 Air Changes/Hour,4M 18S,50.92%
8F030003,12 Air Changes/Hour,4M 19S,52.27%
8F030003,12 Air Changes/Hour,4M 20S,52.77%
8F030003,12 Air Changes/Hour,4M 21S,54.30%
8F030003,12 Air Changes/Hour,4M 22S,53.00%
8F030003,12 Air Changes/Hour,4M 23S,50.32%
8F030003,12 Air Changes/Hour,4M 24S,53.92%
8F030003,12 Air Changes/Hour,4M 25S,52.15%
8F030003,12 Air Changes/Hour,4M 26S,52.70%
8F030003,12 Air Changes/Hour,4M 27S,48.95%
8F030003,12 Air Changes/Hour,4M 28S,49.02%
8F030003,12 Air Changes/Hour,4M 29S,49.41%
8F030003,12 Air Changes/Hour,4M 30S,53.04%
8F030003,12 Air Changes/Hour,4M 31S,50.42%
8F030003,12 Air Changes/Hour,4M 32S,53.12%
8F030003,12 Air Changes/Hour,4M 33S,50.71%
8F030003,12 Air Changes/Hour,4M 34S,50.95%
8F030003,12 Air Changes/Hour,4M 35S,51.62%
8F030003,12 Air Changes/Hour,4M 36S,51.09%
8F030003,12 Air Changes/Hour,4M 37S,48.98%
8F030003,12 Air Changes/Hour,4M 38S,48.87%
8F030003,12 Air Changes/Hour,4M 39S,48.67%
8F030003,12 Air Changes/Hour,4M 40S,49.85%
8F030003,12 Air Changes/Hour,4M 41S,50.04%
8F030003,12 Air Changes/Hour,4M 42S,51.59%
8F030003,12 Air Changes/Hour,4M 43S,49.45%
8F030003,12 Air Changes/Hour,4M 44S,50.37%
8F030003,12 Air Changes/Hour,4M 45S,47.74%
8F030003,12 Air Changes/Hour,4M 46S,51.27%
8F030003,12 Air Changes/Hour,4M 47S,48.42%
8F030003,12 Air Changes/Hour,4M 48S,49.70%
8F030003,12 Air Changes/Hour,4M 49S,48.73%
8F030003,12 Air Changes/Hour,4M 50S,50.02%
8F030003,12 Air Changes/Hour,4M 51S,52.68%
8F030003,12 Air Changes/Hour,4M 52S,49.78%
8F030003,12 Air Changes/Hour,4M 53S,47.25%
8F030003,12 Air Changes/Hour,4M 54S,46.86%
8F030003,12 Air Changes/Hour,4M 55S,49.21%
8F030003,12 Air Changes/Hour,4M 56S,47.50%
8F030003,12 Air Changes/Hour,4M 57S,46.62%
8F030003,12 Air Changes/Hour,4M 58S,47.16%
8F030003,12 Air Changes/Hour,4M 59S,48.10%
8F030003,12 Air Changes/Hour,5M 0S,46.76%
8F030003,12 Air Changes/Hour,5M 1S,44.98%
8F030003,12 Air Changes/Hour,5M 2S,47.13%
8F030003,12 Air Changes/Hour,5M 3S,45.90%
8F030003,12 Air Changes/Hour,5M 4S,45.12%
8F030003,12 Air Changes/Hour,5M 5S,44.20%
8F030003,12 Air Changes/Hour,5M 6S,49.91%
8F030003,12 Air Changes/Hour,5M 7S,46.31%
8F030003,12 Air Changes/Hour,5M 8S,45.49%
8F030003,12 Air Changes/Hour,5M 9S,47.86%
8F030003,12 Air Changes/Hour,5M 10S,44.87%
8F030003,12 Air Changes/Hour,5M 11S,46.72%
8F030003,12 Air Changes/Hour,5M 12S,46.70%
8F030003,12 Air Changes/Hour,5M 13S,48.66%
8F030003,12 Air Changes/Hour,5M 14S,45.84%
8F030003,12 Air Changes/Hour,5M 15S,46.25%
8F030003,12 Air Changes/Hour,5M 16S,43.85%
8F030003,12 Air Changes/Hour,5M 17S,44.83%
8F030003,12 Air Changes/Hour,5M 18S,45.41%
8F030003,12 Air Changes/Hour,5M 19S,42.70%
8F030003,12 Air Changes/Hour,5M 20S,44.57%
8F030003,12 Air Changes/Hour,5M 21S,44.19%
8F030003,12 Air Changes/Hour,5M 22S,44.65%
8F030003,12 Air Changes/Hour,5M 23S,45.19%
8F030003,12 Air Changes/Hour,5M 24S,42.00%
8F030003,12 Air Changes/Hour,5M 25S,45.08%
8F030003,12 Air Changes/Hour,5M 26S,44.70%
8F030003,12 Air Changes/Hour,5M 27S,43.36%
8F030003,12 Air Changes/Hour,5M 28S,45.92%
8F030003,12 Air Changes/Hour,5M 29S,46.98%
8F030003,12 Air Changes/Hour,5M 30S,43.35%
8F030003,12 Air Changes/Hour,5M 31S,44.89%
8F030003,12 Air Changes/Hour,5M 32S,45.90%
8F030003,12 Air Changes/Hour,5M 33S,43.50%
8F030003,12 Air Changes/Hour,5M 34S,42.75%
8F030003,12 Air Changes/Hour,5M 35S,44.65%
8F030003,12 Air Changes/Hour,5M 36S,41.16%
8F030003,12 Air Changes/Hour,5M 37S,44.28%
8F030003,12 Air Changes/Hour,5M 38S,44.32%
8F030003,12 Air Changes/Hour,5M 39S,44.46%
8F030003,12 Air Changes/Hour,5M 40S,39.76%
8F030003,12 Air Changes/Hour,5M 41S,41.42%
8F030003,12 Air Changes/Hour,5M 42S,42.05%
8F030003,12 Air Changes/Hour,5M 43S,45.37%
8F030003,12 Air Changes/Hour,5M 44S,43.09%
8F030003,12 Air Changes/Hour,5M 45S,41.51%
8F030003,12 Air Changes/Hour,5M 46S,42.65%
8F030003,12 Air Changes/Hour,5M 47S,42.32%
8F030003,12 Air Changes/Hour,5M 48S,40.54%
8F030003,12 Air Changes/Hour,5M 49S,43.35%
8F030003,12 Air Changes/Hour,5M 50S,40.21%
8F030003,12 Air Changes/Hour,5M 51S,43.15%
8F030003,12 Air Changes/Hour,5M 52S,40.01%
8F030003,12 Air Changes/Hour,5M 53S,41.40%
8F030003,12 Air Changes/Hour,5M 54S,39.65%
8F030003,12 Air Changes/Hour,5M 55S,42.77%
8F030003,12 Air Changes/Hour,5M 56S,40.74%
8F030003,12 Air Changes/Hour,5M 57S,38.23%
8F030003,12 Air Changes/Hour,5M 58S,40.78%
8F030003,12 Air Changes/Hour,5M 59S,40.94%
8F030003,12 Air Changes/Hour,6M 0S,43.12%
8F030003,12 Air Changes/Hour,6M 1S,40.07%
8F030003,12 Air Changes/Hour,6M 2S,40.69%
8F030003,12 Air Changes/Hour,6M 3S,41.19%
8F030003,12 Air Changes/Hour,6M 4S,42.25%
8F030003,12 Air Changes/Hour,6M 5S,43.41%
8F030003,12 Air Changes/Hour,6M 6S,38.11%
8F030003,12 Air Changes/Hour,6M 7S,39.46%
8F030003,12 Air Changes/Hour,6M 8S,39.11%
8F030003,12 Air Changes/Hour,6M 9S,39.96%
8F030003,12 Air Changes/Hour,6M 10S,42.06%
8F030003,12 Air Changes/Hour,6M 11S,40.63%
8F030003,12 Air Changes/Hour,6M 12S,38.82%
8F030003,12 Air Changes/Hour,6M 13S,39.98%
8F030003,12 Air Changes/Hour,6M 14S,43.08%
8F030003,12 Air Changes/Hour,6M 15S,39.92%
8F030003,12 Air Changes/Hour,6M 16S,38.20%
8F030003,12 Air Changes/Hour,6M 17S,38.18%
8F030003,12 Air Changes/Hour,6M 18S,38.42%
8F030003,12 Air Changes/Hour,6M 19S,37.62%
8F030003,12 Air Changes/Hour,6M 20S,36.96%
8F030003,12 Air Changes/Hour,6M 21S,38.60%
8F030003,12 Air Changes/Hour,6M 22S,37.76%
8F030003,12 Air Changes/Hour,6M 23S,37.57%
8F030003,12 Air Changes/Hour,6M 24S,38.50%
8F030003,12 Air Changes/Hour,6M 25S,39.25%
8F030003,12 Air Changes/Hour,6M 26S,38.09%
8F030003,12 Air Changes/Hour,6M 27S,40.78%
8F030003,12 Air Changes/Hour,6M 28S,38.73%
8F030003,12 Air Changes/Hour,6M 29S,37.57%
8F030003,12 Air Changes/Hour,6M 30S,37.63%
8F030003,12 Air Changes/Hour,6M 31S,38.99%
8F030003,12 Air Changes/Hour,6M 32S,39.47%
8F030003,12 Air Changes/Hour,6M 33S,37.11%
8F030003,12 Air Changes/Hour,6M 34S,38.91%
8F030003,12 Air Changes/Hour,6M 35S,38.90%
8F030003,12 Air Changes/Hour,6M 36S,38.77%
8F030003,12 Air Changes/Hour,6M 37S,38.28%
8F030003,12 Air Changes/Hour,6M 38S,36.69%
8F030003,12 Air Changes/Hour,6M 39S,34.45%
8F030003,12 Air Changes/Hour,6M 40S,38.36%
8F030003,12 Air Changes/Hour,6M 41S,39.39%
8F030003,12 Air Changes/Hour,6M 42S,36.68%
8F030003,12 Air Changes/Hour,6M 43S,35.94%
8F030003,12 Air Changes/Hour,6M 44S,37.21%
8F030003,12 Air Changes/Hour,6M 45S,38.76%
8F030003,12 Air Changes/Hour,6M 46S,36.30%
8F030003,12 Air Changes/Hour,6M 47S,39.27%
8F030003,12 Air Changes/Hour,6M 48S,36.69%
8F030003,12 Air Changes/Hour,6M 49S,35.40%
8F030003,12 Air Changes/Hour,6M 50S,34.55%
8F030003,12 Air Changes/Hour,6M 51S,33.48%
8F030003,12 Air Changes/Hour,6M 52S,36.47%
8F030003,12 Air Changes/Hour,6M 53S,36.99%
8F030003,12 Air Changes/Hour,6M 54S,35.79%
8F030003,12 Air Changes/Hour,6M 55S,35.24%
8F030003,12 Air Changes/Hour,6M 56S,34.61%
8F030003,12 Air Changes/Hour,6M 57S,37.85%
8F030003,12 Air Changes/Hour,6M 58S,34.97%
8F030003,12 Air Changes/Hour,6M 59S,34.23%
8F030003,12 Air Changes/Hour,7M 0S,34.53%
8F030003,12 Air Changes/Hour,7M 1S,34.19%
8F030003,12 Air Changes/Hour,7M 2S,37.71%
8F030003,12 Air Changes/Hour,7M 3S,35.27%
8F030003,12 Air Changes/Hour,7M 4S,33.98%
8F030003,12 Air Changes/Hour,7M 5S,35.16%
8F030003,12 Air Changes/Hour,7M 6S,36.19%
8F030003,12 Air Changes/Hour,7M 7S,34.41%
8F030003,12 Air Changes/Hour,7M 8S,34.37%
8F030003,12 Air Changes/Hour,7M 9S,36.01%
8F030003,12 Air Changes/Hour,7M 10S,34.33%
8F030003,12 Air Changes/Hour,7M 11S,34.48%
8F030003,12 Air Changes/Hour,7M 12S,31.80%
8F030003,12 Air Changes/Hour,7M 13S,34.57%
8F030003,12 Air Changes/Hour,7M 14S,32.78%
8F030003,12 Air Changes/Hour,7M 15S,34.99%
8F030003,12 Air Changes/Hour,7M 16S,35.28%
8F030003,12 Air Changes/Hour,7M 17S,36.23%
8F030003,12 Air Changes/Hour,7M 18S,33.17%
8F030003,12 Air Changes/Hour,7M 19S,34.27%
8F030003,12 Air Changes/Hour,7M 20S,32.72%
8F030003,12 Air Changes/Hour,7M 21S,34.17%
8F030003,12 Air Changes/Hour,7M 22S,33.16%
8F030003,12 Air Changes/Hour,7M 23S,35.06%
8F030003,12 Air Changes/Hour,7M 24S,31.90%
8F030003,12 Air Changes/Hour,7M 25S,34.57%
8F030003,12 Air Changes/Hour,7M 26S,35.74%
8F030003,12 Air Changes/Hour,7M 27S,34.23%
8F030003,12 Air Changes/Hour,7M 28S,33.78%
8F030003,12 Air Changes/Hour,7M 29S,33.59%
8F030003,12 Air Changes/Hour,7M 30S,34.16%
8F030003,12 Air Changes/Hour,7M 31S,33.31%
8F030003,12 Air Changes/Hour,7M 32S,34.70%
8F030003,12 Air Changes/Hour,7M 33S,33.59%
8F030003,12 Air Changes/Hour,7M 34S,32.08%
8F030003,12 Air Changes/Hour,7M 35S,33.92%
8F030003,12 Air Changes/Hour,7M 36S,33.03%
8F030003,12 Air Changes/Hour,7M 37S,33.37%
8F030003,12 Air Changes/Hour,7M 38S,33.71%
8F030003,12 Air Changes/Hour,7M 39S,30.99%
8F030003,12 Air Changes/Hour,7M 40S,31.67%
8F030003,12 Air Changes/Hour,7M 41S,31.67%
8F030003,12 Air Changes/Hour,7M 42S,33.08%
8F030003,12 Air Changes/Hour,7M 43S,31.06%
8F030003,12 Air Changes/Hour,7M 44S,31.54%
8F030003,12 Air Changes/Hour,7M 45S,30.11%
8F030003,12 Air Changes/Hour,7M 46S,31.93%
8F030003,12 Air Changes/Hour,7M 47S,30.53%
8F030003,12 Air Changes/Hour,7M 48S,32.29%
8F030003,12 Air Changes/Hour,7M 49S,29.96%
8F030003,12 Air Changes/Hour,7M 50S,30.62%
8F030003,12 Air Changes/Hour,7M 51S,29.51%
8F030003,12 Air Changes/Hour,7M 52S,31.50%
8F030003,12 Air Changes/Hour,7M 53S,31.82%
8F030003,12 Air Changes/Hour,7M 54S,30.20%
8F030003,12 Air Changes/Hour,7M 55S,30.13%
8F030003,12 Air Changes/Hour,7M 56S,30.69%
8F030003,12 Air Changes/Hour,7M 57S,31.55%
8F030003,12 Air Changes/Hour,7M 58S,30.23%
8F030003,12 Air Changes/Hour,7M 59S,31.14%
8F030003,12 Air Changes/Hour,8M 0S,30.15%
8F030003,12 Air Changes/Hour,8M 1S,31.09%
8F030003,12 Air Changes/Hour,8M 2S,30.55%
8F030003,12 Air Changes/Hour,8M 3S,31.19%
8F030003,12 Air Changes/Hour,8M 4S,30.25%
8F030003,12 Air Changes/Hour,8M 5S,29.27%
8F030003,12 Air Changes/Hour,8M 6S,28.81%
8F030003,12 Air Changes/Hour,8M 7S,28.87%
8F030003,12 Air Changes/Hour,8M 8S,29.75%
8F030003,12 Air Changes/Hour,8M 9S,29.01%
8F030003,12 Air Changes/Hour,8M 10S,29.05%
8F030003,12 Air Changes/Hour,8M 11S,29.71%
8F030003,12 Air Changes/Hour,8M 12S,31.46%
8F030003,12 Air Changes/Hour,8M 13S,30.40%
8F030003,12 Air Changes/Hour,8M 14S,29.48%
8F030003,12 Air Changes/Hour,8M 15S,28.44%
8F030003,12 Air Changes/Hour,8M 16S,28.23%
8F030003,12 Air Changes/Hour,8M 17S,28.70%
8F030003,12 Air Changes/Hour,8M 18S,32.12%
8F030003,12 Air Changes/Hour,8M 19S,28.34%
8F030003,12 Air Changes/Hour,8M 20S,29.73%
8F030003,12 Air Changes/Hour,8M 21S,27.76%
8F030003,12 Air Changes/Hour,8M 22S,30.57%
8F030003,12 Air Changes/Hour,8M 23S,26.70%
8F030003,12 Air Changes/Hour,8M 24S,30.15%
8F030003,12 Air Changes/Hour,8M 25S,29.17%
8F030003,12 Air Changes/Hour,8M 26S,30.79%
8F030003,12 Air Changes/Hour,8M 27S,29.71%
8F030003,12 Air Changes/Hour,8M 28S,29.58%
8F030003,12 Air Changes/Hour,8M 29S,29.26%
8F030003,12 Air Changes/Hour,8M 30S,29.55%
8F030003,12 Air Changes/Hour,8M 31S,27.66%
8F030003,12 Air Changes/Hour,8M 32S,27.54%
8F030003,12 Air Changes/Hour,8M 33S,26.11%
8F030003,12 Air Changes/Hour,8M 34S,26.98%
8F030003,12 Air Changes/Hour,8M 35S,29.28%
8F030003,12 Air Changes/Hour,8M 36S,28.63%
8F030003,12 Air Changes/Hour,8M 37S,25.96%
8F030003,12 Air Changes/Hour,8M 38S,28.12%
8F030003,12 Air Changes/Hour,8M 39S,25.96%
8F030003,12 Air Changes/Hour,8M 40S,26.64%
8F030003,12 Air Changes/Hour,8M 41S,28.35%
8F030003,12 Air Changes/Hour,8M 42S,28.17%
8F030003,12 Air Changes/Hour,8M 43S,26.28%
8F030003,12 Air Changes/Hour,8M 44S,27.61%
8F030003,12 Air Changes/Hour,8M 45S,26.11%
8F030003,12 Air Changes/Hour,8M 46S,27.56%
8F030003,12 Air Changes/Hour,8M 47S,27.56%
8F030003,12 Air Changes/Hour,8M 48S,27.28%
8F030003,12 Air Changes/Hour,8M 49S,25.82%
8F030003,12 Air Changes/Hour,8M 50S,28.52%
8F030003,12 Air Changes/Hour,8M 51S,24.93%
8F030003,12 Air Changes/Hour,8M 52S,27.37%
8F030003,12 Air Changes/Hour,8M 53S,26.64%
8F030003,12 Air Changes/Hour,8M 54S,28.42%
8F030003,12 Air Changes/Hour,8M 55S,27.85%
8F030003,12 Air Changes/Hour,8M 56S,28.39%
8F030003,12 Air Changes/Hour,8M 57S,28.12%
8F030003,12 Air Changes/Hour,8M 58S,26.73%
8F030003,12 Air Changes/Hour,8M 59S,25.44%
8F030003,12 Air Changes/Hour,9M 0S,26.55%
8F030003,12 Air Changes/Hour,9M 1S,27.61%
8F030003,12 Air Changes/Hour,9M 2S,28.04%
8F030003,12 Air Changes/Hour,9M 3S,27.94%
8F030003,12 Air Changes/Hour,9M 4S,26.85%
8F030003,12 Air Changes/Hour,9M 5S,27.17%
8F030003,12 Air Changes/Hour,9M 6S,25.80%
8F030003,12 Air Changes/Hour,9M 7S,25.58%
8F030003,12 Air Changes/Hour,9M 8S,24.45%
8F030003,12 Air Changes/Hour,9M 9S,26.86%
8F030003,12 Air Changes/Hour,9M 10S,27.06%
8F030003,12 Air Changes/Hour,9M 11S,30.66%
8F030003,12 Air Changes/Hour,9M 12S,25.67%
8F030003,12 Air Changes/Hour,9M 13S,27.31%
8F030003,12 Air Changes/Hour,9M 14S,26.36%
8F030003,12 Air Changes/Hour,9M 15S,24.90%
8F030003,12 Air Changes/Hour,9M 16S,25.17%
8F030003,12 Air Changes/Hour,9M 17S,24.23%
8F030003,12 Air Changes/Hour,9M 18S,25.49%
8F030003,12 Air Changes/Hour,9M 19S,26.14%
8F030003,12 Air Changes/Hour,9M 20S,24.01%
8F030003,12 Air Changes/Hour,9M 21S,24.93%
8F030003,12 Air Changes/Hour,9M 22S,23.02%
8F030003,12 Air Changes/Hour,9M 23S,22.35%
8F030003,12 Air Changes/Hour,9M 24S,23.45%
8F030003,12 Air Changes/Hour,9M 25S,23.44%
8F030003,12 Air Changes/Hour,9M 26S,24.98%
8F030003,12 Air Changes/Hour,9M 27S,27.41%
8F030003,12 Air Changes/Hour,9M 28S,23.58%
8F030003,12 Air Changes/Hour,9M 29S,25.02%
8F030003,12 Air Changes/Hour,9M 30S,24.18%
8F030003,12 Air Changes/Hour,9M 31S,25.84%
8F030003,12 Air Changes/Hour,9M 32S,23.43%
8F030003,12 Air Changes/Hour,9M 33S,21.96%
8F030003,12 Air Changes/Hour,9M 34S,25.72%
8F030003,12 Air Changes/Hour,9M 35S,23.32%
8F030003,12 Air Changes/Hour,9M 36S,22.21%
8F030003,12 Air Changes/Hour,9M 37S,25.01%
8F030003,12 Air Changes/Hour,9M 38S,22.78%
8F030003,12 Air Changes/Hour,9M 39S,22.95%
8F030003,12 Air Changes/Hour,9M 40S,24.79%
8F030003,12 Air Changes/Hour,9M 41S,22.63%
8F030003,12 Air Changes/Hour,9M 42S,23.53%
8F030003,12 Air Changes/Hour,9M 43S,21.70%
8F030003,12 Air Changes/Hour,9M 44S,24.34%
8F030003,12 Air Changes/Hour,9M 45S,22.94%
8F030003,12 Air Changes/Hour,9M 46S,23.75%
8F030003,12 Air Changes/Hour,9M 47S,24.58%
8F030003,12 Air Changes/Hour,9M 48S,20.40%
8F030003,12 Air Changes/Hour,9M 49S,25.69%
8F030003,12 Air Changes/Hour,9M 50S,23.56%
8F030003,12 Air Changes/Hour,9M 51S,23.93%
8F030003,12 Air Changes/Hour,9M 52S,23.38%
8F030003,12 Air Changes/Hour,9M 53S,22.33%
8F030003,12 Air Changes/Hour,9M 54S,23.01%
8F030003,12 Air Changes/Hour,9M 55S,23.15%
8F030003,12 Air Changes/Hour,9M 56S,23.31%
8F030003,12 Air Changes/Hour,9M 57S,21.93%
8F030003,12 Air Changes/Hour,9M 58S,23.27%
8F030003,12 Air Changes/Hour,9M 59S,21.00%
8F030003,12 Air Changes/Hour,10M 0S,24.19%
8F030003,12 Air Changes/Hour,10M 1S,24.03%
8F030003,12 Air Changes/Hour,10M 2S,22.62%
8F030003,12 Air Changes/Hour,10M 3S,21.67%
8F030003,12 Air Changes/Hour,10M 4S,21.64%
8F030003,12 Air Changes/Hour,10M 5S,22.37%
8F030003,12 Air Changes/Hour,10M 6S,22.53%
8F030003,12 Air Changes/Hour,10M 7S,24.63%
8F030003,12 Air Changes/Hour,10M 8S,20.72%
8F030003,12 Air Changes/Hour,10M 9S,23.06%
8F030003,12 Air Changes/Hour,10M 10S,23.65%
8F030003,12 Air Changes/Hour,10M 11S,21.24%
8F030003,12 Air Changes/Hour,10M 12S,22.25%
8F030003,12 Air Changes/Hour,10M 13S,21.57%
8F030003,12 Air Changes/Hour,10M 14S,22.23%
8F030003,12 Air Changes/Hour,10M 15S,22.72%
8F030003,12 Air Changes/Hour,10M 16S,23.58%
8F030003,12 Air Changes/Hour,10M 17S,21.91%
8F030003,12 Air Changes/Hour,10M 18S,20.78%
8F030003,12 Air Changes/Hour,10M 19S,22.61%
8F030003,12 Air Changes/Hour,10M 20S,19.33%
8F030003,12 Air Changes/Hour,10M 21S,23.54%
8F030003,12 Air Changes/Hour,10M 22S,22.27%
8F030003,12 Air Changes/Hour,10M 23S,21.75%
8F030003,12 Air Changes/Hour,10M 24S,20.48%
8F030003,12 Air Changes/Hour,10M 25S,21.26%
8F030003,12 Air Changes/Hour,10M 26S,19.96%
8F030003,12 Air Changes/Hour,10M 27S,22.18%
8F030003,12 Air Changes/Hour,10M 28S,19.97%
8F030003,12 Air Changes/Hour,10M 29S,21.62%
8F030003,12 Air Changes/Hour,10M 30S,20.27%
8F030003,12 Air Changes/Hour,10M 31S,21.62%
8F030003,12 Air Changes/Hour,10M 32S,19.06%
8F030003,12 Air Changes/Hour,10M 33S,18.95%
8F030003,12 Air Changes/Hour,10M 34S,21.89%
8F030003,12 Air Changes/Hour,10M 35S,20.60%
8F030003,12 Air Changes/Hour,10M 36S,20.79%
8F030003,12 Air Changes/Hour,10M 37S,21.33%
8F030003,12 Air Changes/Hour,10M 38S,20.80%
8F030003,12 Air Changes/Hour,10M 39S,22.32%
8F030003,12 Air Changes/Hour,10M 40S,20.52%
8F030003,12 Air Changes/Hour,10M 41S,21.60%
8F030003,12 Air Changes/Hour,10M 42S,20.88%
8F030003,12 Air Changes/Hour,10M 43S,20.06%
8F030003,12 Air Changes/Hour,10M 44S,19.59%
8F030003,12 Air Changes/Hour,10M 45S,20.40%
8F030003,12 Air Changes/Hour,10M 46S,20.81%
8F030003,12 Air Changes/Hour,10M 47S,20.13%
8F030003,12 Air Changes/Hour,10M 48S,22.09%
8F030003,12 Air Changes/Hour,10M 49S,20.14%
8F030003,12 Air Changes/Hour,10M 50S,19.91%
8F030003,12 Air Changes/Hour,10M 51S,20.62%
8F030003,12 Air Changes/Hour,10M 52S,18.95%
8F030003,12 Air Changes/Hour,10M 53S,22.63%
8F030003,12 Air Changes/Hour,10M 54S,20.14%
8F030003,12 Air Changes/Hour,10M 55S,21.78%
8F030003,12 Air Changes/Hour,10M 56S,18.24%
8F030003,12 Air Changes/Hour,10M 57S,17.99%
8F030003,12 Air Changes/Hour,10M 58S,19.97%
8F030003,12 Air Changes/Hour,10M 59S,19.76%
8F030003,12 Air Changes/Hour,11M 0S,18.16%
8F030003,12 Air Changes/Hour,11M 1S,19.46%
8F030003,12 Air Changes/Hour,11M 2S,19.59%
8F030003,12 Air Changes/Hour,11M 3S,19.42%
8F030003,12 Air Changes/Hour,11M 4S,19.65%
8F030003,12 Air Changes/Hour,11M 5S,18.90%
8F030003,12 Air Changes/Hour,11M 6S,18.99%
8F030003,12 Air Changes/Hour,11M 7S,20.57%
8F030003,12 Air Changes/Hour,11M 8S,19.70%
8F030003,12 Air Changes/Hour,11M 9S,18.69%
8F030003,12 Air Changes/Hour,11M 10S,18.62%
8F030003,12 Air Changes/Hour,11M 11S,18.45%
8F030003,12 Air Changes/Hour,11M 12S,19.18%
8F030003,12 Air Changes/Hour,11M 13S,19.68%
8F030003,12 Air Changes/Hour,11M 14S,20.11%
8F030003,12 Air Changes/Hour,11M 15S,18.78%
8F030003,12 Air Changes/Hour,11M 16S,21.07%
8F030003,12 Air Changes/Hour,11M 17S,19.41%
8F030003,12 Air Changes/Hour,11M 18S,19.18%
8F030003,12 Air Changes/Hour,11M 19S,17.33%
8F030003,12 Air Changes/Hour,11M 20S,18.51%
8F030003,12 Air Changes/Hour,11M 21S,19.04%
8F030003,12 Air Changes/Hour,11M 22S,17.99%
8F030003,12 Air Changes/Hour,11M 23S,18.70%
8F030003,12 Air Changes/Hour,11M 24S,18.01%
8F030003,12 Air Changes/Hour,11M 25S,20.78%
8F030003,12 Air Changes/Hour,11M 26S,18.24%
8F030003,12 Air Changes/Hour,11M 27S,18.99%
8F030003,12 Air Changes/Hour,11M 28S,17.66%
8F030003,12 Air Changes/Hour,11M 29S,17.37%
8F030003,12 Air Changes/Hour,11M 30S,18.20%
8F030003,12 Air Changes/Hour,11M 31S,16.53%
8F030003,12 Air Changes/Hour,11M 32S,17.58%
8F030003,12 Air Changes/Hour,11M 33S,20.23%
8F030003,12 Air Changes/Hour,11M 34S,17.81%
8F030003,12 Air Changes/Hour,11M 35S,16.02%
8F030003,12 Air Changes/Hour,11M 36S,18.54%
8F030003,12 Air Changes/Hour,11M 37S,18.27%
8F030003,12 Air Changes/Hour,11M 38S,19.17%
8F030003,12 Air Changes/Hour,11M 39S,16.94%
8F030003,12 Air Changes/Hour,11M 40S,16.88%
8F030003,12 Air Changes/Hour,11M 41S,16.77%
8F030003,12 Air Changes/Hour,11M 42S,17.82%
8F030003,12 Air Changes/Hour,11M 43S,20.07%
8F030003,12 Air Changes/Hour,11M 44S,17.93%
8F030003,12 Air Changes/Hour,11M 45S,16.96%
8F030003,12 Air Changes/Hour,11M 46S,16.08%
8F030003,12 Air Changes/Hour,11M 47S,18.03%
8F030003,12 Air Changes/Hour,11M 48S,17.59%
8F030003,12 Air Changes/Hour,11M 49S,17.29%
8F030003,12 Air Changes/Hour,11M 50S,16.61%
8F030003,12 Air Changes/Hour,11M 51S,16.96%
8F030003,12 Air Changes/Hour,11M 52S,17.60%
8F030003,12 Air Changes/Hour,11M 53S,15.90%
8F030003,12 Air Changes/Hour,11M 54S,18.32%
8F030003,12 Air Changes/Hour,11M 55S,16.31%
8F030003,12 Air Changes/Hour,11M 56S,18.18%
8F030003,12 Air Changes/Hour,11M 57S,19.70%
8F030003,12 Air Changes/Hour,11M 58S,16.94%
8F030003,12 Air Changes/Hour,11M 59S,18.43%
8F030003,12 Air Changes/Hour,12M 0S,17.77%
8F030003,12 Air Changes/Hour,12M 1S,15.81%
8F030003,12 Air Changes/Hour,12M 2S,17.22%
8F030003,12 Air Changes/Hour,12M 3S,15.98%
8F030003,12 Air Changes/Hour,12M 4S,17.35%
8F030003,12 Air Changes/Hour,12M 5S,17.24%
8F030003,12 Air Changes/Hour,12M 6S,15.59%
8F030003,12 Air Changes/Hour,12M 7S,16.44%
8F030003,12 Air Changes/Hour,12M 8S,17.80%
8F030003,12 Air Changes/Hour,12M 9S,17.35%
8F030003,12 Air Changes/Hour,12M 10S,16.86%
8F030003,12 Air Changes/Hour,12M 11S,15.83%
8F030003,12 Air Changes/Hour,12M 12S,16.22%
8F030003,12 Air Changes/Hour,12M 13S,16.38%
8F030003,12 Air Changes/Hour,12M 14S,17.49%
8F030003,12 Air Changes/Hour,12M 15S,15.95%
8F030003,12 Air Changes/Hour,12M 16S,16.21%
8F030003,12 Air Changes/Hour,12M 17S,17.11%
8F030003,12 Air Changes/Hour,12M 18S,17.42%
8F030003,12 Air Changes/Hour,12M 19S,14.21%
8F030003,12 Air Changes/Hour,12M 20S,15.61%
8F030003,12 Air Changes/Hour,12M 21S,16.89%
8F030003,12 Air Changes/Hour,12M 22S,16.36%
8F030003,12 Air Changes/Hour,12M 23S,16.93%
8F030003,12 Air Changes/Hour,12M 24S,17.54%
8F030003,12 Air Changes/Hour,12M 25S,15.08%
8F030003,12 Air Changes/Hour,12M 26S,16.28%
8F030003,12 Air Changes/Hour,12M 27S,14.38%
8F030003,12 Air Changes/Hour,12M 28S,12.87%
8F030003,12 Air Changes/Hour,12M 29S,14.43%
8F030003,12 Air Changes/Hour,12M 30S,16.59%
8F030003,12 Air Changes/Hour,12M 31S,16.39%
8F030003,12 Air Changes/Hour,12M 32S,15.75%
8F030003,12 Air Changes/Hour,12M 33S,16.75%
8F030003,12 Air Changes/Hour,12M 34S,15.13%
8F030003,12 Air Changes/Hour,12M 35S,16.47%
8F030003,12 Air Changes/Hour,12M 36S,14.58%
8F030003,12 Air Changes/Hour,12M 37S,14.56%
8F030003,12 Air Changes/Hour,12M 38S,13.92%
8F030003,12 Air Changes/Hour,12M 39S,15.43%
8F030003,12 Air Changes/Hour,12M 40S,15.32%
8F030003,12 Air Changes/Hour,12M 41S,15.92%
8F030003,12 Air Changes/Hour,12M 42S,16.21%
8F030003,12 Air Changes/Hour,12M 43S,15.84%
8F030003,12 Air Changes/Hour,12M 44S,16.11%
8F030003,12 Air Changes/Hour,12M 45S,15.31%
8F030003,12 Air Changes/Hour,12M 46S,15.68%
8F030003,12 Air Changes/Hour,12M 47S,15.43%
8F030003,12 Air Changes/Hour,12M 48S,15.24%
8F030003,12 Air Changes/Hour,12M 49S,15.58%
8F030003,12 Air Changes/Hour,12M 50S,13.55%
8F030003,12 Air Changes/Hour,12M 51S,14.06%
8F030003,12 Air Changes/Hour,12M 52S,16.68%
8F030003,12 Air Changes/Hour,12M 53S,15.38%
8F030003,12 Air Changes/Hour,12M 54S,13.60%
8F030003,12 Air Changes/Hour,12M 55S,15.68%
8F030003,12 Air Changes/Hour,12M 56S,14.79%
8F030003,12 Air Changes/Hour,12M 57S,13.77%
8F030003,12 Air Changes/Hour,12M 58S,15.11%
8F030003,12 Air Changes/Hour,12M 59S,15.51%
8F030003,12 Air Changes/Hour,13M 0S,13.95%
8F030003,12 Air Changes/Hour,13M 1S,14.13%
8F030003,12 Air Changes/Hour,13M 2S,14.13%
8F030003,12 Air Changes/Hour,13M 3S,15.06%
8F030003,12 Air Changes/Hour,13M 4S,14.90%
8F030003,12 Air Changes/Hour,13M 5S,13.98%
8F030003,12 Air Changes/Hour,13M 6S,12.35%
8F030003,12 Air Changes/Hour,13M 7S,15.33%
8F030003,12 Air Changes/Hour,13M 8S,14.04%
8F030003,12 Air Changes/Hour,13M 9S,12.98%
8F030003,12 Air Changes/Hour,13M 10S,15.38%
8F030003,12 Air Changes/Hour,13M 11S,14.94%
8F030003,12 Air Changes/Hour,13M 12S,13.71%
8F030003,12 Air Changes/Hour,13M 13S,13.31%
8F030003,12 Air Changes/Hour,13M 14S,15.00%
8F030003,12 Air Changes/Hour,13M 15S,15.63%
8F030003,12 Air Changes/Hour,13M 16S,13.52%
8F030003,12 Air Changes/Hour,13M 17S,13.96%
8F030003,12 Air Changes/Hour,13M 18S,14.02%
8F030003,12 Air Changes/Hour,13M 19S,14.91%
8F030003,12 Air Changes/Hour,13M 20S,14.19%
8F030003,12 Air Changes/Hour,13M 21S,11.68%
8F030003,12 Air Changes/Hour,13M 22S,13.86%
8F030003,12 Air Changes/Hour,13M 23S,14.04%
8F030003,12 Air Changes/Hour,13M 24S,14.88%
8F030003,12 Air Changes/Hour,13M 25S,12.76%
8F030003,12 Air Changes/Hour,13M 26S,13.43%
8F030003,12 Air Changes/Hour,13M 27S,14.62%
8F030003,12 Air Changes/Hour,13M 28S,14.83%
8F030003,12 Air Changes/Hour,13M 29S,13.43%
8F030003,12 Air Changes/Hour,13M 30S,11.90%
8F030003,12 Air Changes/Hour,13M 31S,12.82%
8F030003,12 Air Changes/Hour,13M 32S,13.08%
8F030003,12 Air Changes/Hour,13M 33S,13.94%
8F030003,12 Air Changes/Hour,13M 34S,12.74%
8F030003,12 Air Changes/Hour,13M 35S,13.19%
8F030003,12 Air Changes/Hour,13M 36S,12.73%
8F030003,12 Air Changes/Hour,13M 37S,14.04%
8F030003,12 Air Changes/Hour,13M 38S,12.88%
8F030003,12 Air Changes/Hour,13M 39S,12.56%
8F030003,12 Air Changes/Hour,13M 40S,13.58%
8F030003,12 Air Changes/Hour,13M 41S,14.37%
8F030003,12 Air Changes/Hour,13M 42S,12.94%
8F030003,12 Air Changes/Hour,13M 43S,13.53%
8F030003,12 Air Changes/Hour,13M 44S,11.67%
8F030003,12 Air Changes/Hour,13M 45S,13.13%
8F030003,12 Air Changes/Hour,13M 46S,14.95%
8F030003,12 Air Changes/Hour,13M 47S,12.73%
8F030003,12 Air Changes/Hour,13M 48S,12.48%
8F030003,12 Air Changes/Hour,13M 49S,11.67%
8F030003,12 Air Changes/Hour,13M 50S,13.25%
8F030003,12 Air Changes/Hour,13M 51S,12.08%
8F030003,12 Air Changes/Hour,13M 52S,11.96%
8F030003,12 Air Changes/Hour,13M 53S,13.00%
8F030003,12 Air Changes/Hour,13M 54S,13.97%
8F030003,12 Air Changes/Hour,13M 55S,14.54%
8F030003,12 Air Changes/Hour,13M 56S,14.30%
8F030003,12 Air Changes/Hour,13M 57S,13.13%
8F030003,12 Air Changes/Hour,13M 58S,13.86%
8F030003,12 Air Changes/Hour,13M 59S,12.66%
8F030003,12 Air Changes/Hour,14M 0S,12.87%
8F030003,12 Air Changes/Hour,14M 1S,11.57%
8F030003,12 Air Changes/Hour,14M 2S,12.40%
8F030003,12 Air Changes/Hour,14M 3S,11.64%
8F030003,12 Air Changes/Hour,14M 4S,11.72%
8F030003,12 Air Changes/Hour,14M 5S,12.63%
8F030003,12 Air Changes/Hour,14M 6S,12.35%
8F030003,12 Air Changes/Hour,14M 7S,12.75%
8F030003,12 Air Changes/Hour,14M 8S,13.51%
8F030003,12 Air Changes/Hour,14M 9S,12.91%
8F030003,12 Air Changes/Hour,14M 10S,12.02%
8F030003,12 Air Changes/Hour,14M 11S,10.44%
8F030003,12 Air Changes/Hour,14M 12S,12.22%
8F030003,12 Air Changes/Hour,14M 13S,11.14%
8F030003,12 Air Changes/Hour,14M 14S,12.75%
8F030003,12 Air Changes/Hour,14M 15S,11.04%
8F030003,12 Air Changes/Hour,14M 16S,10.56%
8F030003,12 Air Changes/Hour,14M 17S,12.98%
8F030003,12 Air Changes/Hour,14M 18S,11.48%
8F030003,12 Air Changes/Hour,14M 19S,13.46%
8F030003,12 Air Changes/Hour,14M 20S,12.26%
8F030003,12 Air Changes/Hour,14M 21S,14.54%
8F030003,12 Air Changes/Hour,14M 22S,11.01%
8F030003,12 Air Changes/Hour,14M 23S,11.40%
8F030003,12 Air Changes/Hour,14M 24S,12.98%
8F030003,12 Air Changes/Hour,14M 25S,12.30%
8F030003,12 Air Changes/Hour,14M 26S,11.57%
8F030003,12 Air Changes/Hour,14M 27S,12.08%
8F030003,12 Air Changes/Hour,14M 28S,11.40%
8F030003,12 Air Changes/Hour,14M 29S,13.00%
8F030003,12 Air Changes/Hour,14M 30S,10.89%
8F030003,12 Air Changes/Hour,14M 31S,10.92%
8F030003,12 Air Changes/Hour,14M 32S,11.77%
8F030003,12 Air Changes/Hour,14M 33S,11.76%
8F030003,12 Air Changes/Hour,14M 34S,11.64%
8F030003,12 Air Changes/Hour,14M 35S,10.53%
8F030003,12 Air Changes/Hour,14M 36S,12.34%
8F030003,12 Air Changes/Hour,14M 37S,12.32%
8F030003,12 Air Changes/Hour,14M 38S,11.33%
8F030003,12 Air Changes/Hour,14M 39S,10.81%
8F030003,12 Air Changes/Hour,14M 40S,11.19%
8F030003,12 Air Changes/Hour,14M 41S,13.08%
8F030003,12 Air Changes/Hour,14M 42S,11.15%
8F030003,12 Air Changes/Hour,14M 43S,10.96%
8F030003,12 Air Changes/Hour,14M 44S,11.74%
8F030003,12 Air Changes/Hour,14M 45S,11.77%
8F030003,12 Air Changes/Hour,14M 46S,12.00%
8F030003,12 Air Changes/Hour,14M 47S,11.77%
8F030003,12 Air Changes/Hour,14M 48S,11.58%
8F030003,12 Air Changes/Hour,14M 49S,10.58%
8F030003,12 Air Changes/Hour,14M 50S,12.04%
8F030003,12 Air Changes/Hour,14M 51S,9.49%
8F030003,12 Air Changes/Hour,14M 52S,11.57%
8F030003,12 Air Changes/Hour,14M 53S,11.34%
8F030003,12 Air Changes/Hour,14M 54S,9.75%
8F030003,12 Air Changes/Hour,14M 55S,10.49%
8F030003,12 Air Changes/Hour,14M 56S,12.11%
8F030003,12 Air Changes/Hour,14M 57S,11.41%
8F030003,12 Air Changes/Hour,14M 58S,10.78%
8F030003,12 Air Changes/Hour,14M 59S,10.83%
8F030003,12 Air Changes/Hour,15M 0S,10.01%
8F030004,12 Air Changes/Hour,0S,0.04%
8F030004,12 Air Changes/Hour,1S,0.08%
8F030004,12 Air Changes/Hour,2S,0.25%
8F030004,12 Air Changes/Hour,3S,0.09%
8F030004,12 Air Changes/Hour,4S,0.02%
8F030004,12 Air Changes/Hour,5S,0.20%
8F030004,12 Air Changes/Hour,6S,0.12%
8F030004,12 Air Changes/Hour,7S,0.06%
8F030004,12 Air Changes/Hour,8S,0.04%
8F030004,12 Air Changes/Hour,9S,0.32%
8F030004,12 Air Changes/Hour,10S,0.04%
8F030004,12 Air Changes/Hour,11S,0.38%
8F030004,12 Air Changes/Hour,12S,0.27%
8F030004,12 Air Changes/Hour,13S,0.42%
8F030004,12 Air Changes/Hour,14S,0.47%
8F030004,12 Air Changes/Hour,15S,0.58%
8F030004,12 Air Changes/Hour,16S,2.02%
8F030004,12 Air Changes/Hour,17S,7.34%
8F030004,12 Air Changes/Hour,18S,10.74%
8F030004,12 Air Changes/Hour,19S,23.14%
8F030004,12 Air Changes/Hour,20S,65.62%
8F030004,12 Air Changes/Hour,21S,94.94%
8F030004,12 Air Changes/Hour,22S,122.24%
8F030004,12 Air Changes/Hour,23S,127.98%
8F030004,12 Air Changes/Hour,24S,168.71%
8F030004,12 Air Changes/Hour,25S,245.40%
8F030004,12 Air Changes/Hour,26S,287.53%
8F030004,12 Air Changes/Hour,27S,274.55%
8F030004,12 Air Changes/Hour,28S,292.08%
8F030004,12 Air Changes/Hour,29S,308.02%
8F030004,12 Air Changes/Hour,30S,292.23%
8F030004,12 Air Changes/Hour,31S,288.31%
8F030004,12 Air Changes/Hour,32S,298.05%
8F030004,12 Air Changes/Hour,33S,257.21%
8F030004,12 Air Changes/Hour,34S,231.48%
8F030004,12 Air Changes/Hour,35S,244.89%
8F030004,12 Air Changes/Hour,36S,240.18%
8F030004,12 Air Changes/Hour,37S,213.91%
8F030004,12 Air Changes/Hour,38S,217.24%
8F030004,12 Air Changes/Hour,39S,184.65%
8F030004,12 Air Changes/Hour,40S,176.54%
8F030004,12 Air Changes/Hour,41S,172.77%
8F030004,12 Air Changes/Hour,42S,171.61%
8F030004,12 Air Changes/Hour,43S,131.91%
8F030004,12 Air Changes/Hour,44S,114.42%
8F030004,12 Air Changes/Hour,45S,120.04%
8F030004,12 Air Changes/Hour,46S,101.43%
8F030004,12 Air Changes/Hour,47S,105.68%
8F030004,12 Air Changes/Hour,48S,108.18%
8F030004,12 Air Changes/Hour,49S,114.37%
8F030004,12 Air Changes/Hour,50S,105.00%
8F030004,12 Air Changes/Hour,51S,89.75%
8F030004,12 Air Changes/Hour,52S,95.40%
8F030004,12 Air Changes/Hour,53S,93.79%
8F030004,12 Air Changes/Hour,54S,93.60%
8F030004,12 Air Changes/Hour,55S,102.71%
8F030004,12 Air Changes/Hour,56S,108.33%
8F030004,12 Air Changes/Hour,57S,104.02%
8F030004,12 Air Changes/Hour,58S,108.64%
8F030004,12 Air Changes/Hour,59S,114.38%
8F030004,12 Air Changes/Hour,1M 0S,110.29%
8F030004,12 Air Changes/Hour,1M 1S,109.28%
8F030004,12 Air Changes/Hour,1M 2S,107.61%
8F030004,12 Air Changes/Hour,1M 3S,106.40%
8F030004,12 Air Changes/Hour,1M 4S,107.71%
8F030004,12 Air Changes/Hour,1M 5S,102.47%
8F030004,12 Air Changes/Hour,1M 6S,100.97%
8F030004,12 Air Changes/Hour,1M 7S,108.14%
8F030004,12 Air Changes/Hour,1M 8S,107.20%
8F030004,12 Air Changes/Hour,1M 9S,98.17%
8F030004,12 Air Changes/Hour,1M 10S,93.82%
8F030004,12 Air Changes/Hour,1M 11S,93.46%
8F030004,12 Air Changes/Hour,1M 12S,101.26%
8F030004,12 Air Changes/Hour,1M 13S,95.54%
8F030004,12 Air Changes/Hour,1M 14S,97.20%
8F030004,12 Air Changes/Hour,1M 15S,92.55%
8F030004,12 Air Changes/Hour,1M 16S,89.98%
8F030004,12 Air Changes/Hour,1M 17S,93.55%
8F030004,12 Air Changes/Hour,1M 18S,88.69%
8F030004,12 Air Changes/Hour,1M 19S,89.48%
8F030004,12 Air Changes/Hour,1M 20S,83.72%
8F030004,12 Air Changes/Hour,1M 21S,82.72%
8F030004,12 Air Changes/Hour,1M 22S,83.04%
8F030004,12 Air Changes/Hour,1M 23S,87.86%
8F030004,12 Air Changes/Hour,1M 24S,81.81%
8F030004,12 Air Changes/Hour,1M 25S,85.63%
8F030004,12 Air Changes/Hour,1M 26S,83.49%
8F030004,12 Air Changes/Hour,1M 27S,82.72%
8F030004,12 Air Changes/Hour,1M 28S,89.47%
8F030004,12 Air Changes/Hour,1M 29S,85.12%
8F030004,12 Air Changes/Hour,1M 30S,90.59%
8F030004,12 Air Changes/Hour,1M 31S,81.66%
8F030004,12 Air Changes/Hour,1M 32S,85.41%
8F030004,12 Air Changes/Hour,1M 33S,82.60%
8F030004,12 Air Changes/Hour,1M 34S,83.65%
8F030004,12 Air Changes/Hour,1M 35S,85.08%
8F030004,12 Air Changes/Hour,1M 36S,80.26%
8F030004,12 Air Changes/Hour,1M 37S,84.81%
8F030004,12 Air Changes/Hour,1M 38S,75.51%
8F030004,12 Air Changes/Hour,1M 39S,77.60%
8F030004,12 Air Changes/Hour,1M 40S,84.80%
8F030004,12 Air Changes/Hour,1M 41S,80.11%
8F030004,12 Air Changes/Hour,1M 42S,78.05%
8F030004,12 Air Changes/Hour,1M 43S,77.98%
8F030004,12 Air Changes/Hour,1M 44S,80.30%
8F030004,12 Air Changes/Hour,1M 45S,80.09%
8F030004,12 Air Changes/Hour,1M 46S,78.07%
8F030004,12 Air Changes/Hour,1M 47S,79.35%
8F030004,12 Air Changes/Hour,1M 48S,80.90%
8F030004,12 Air Changes/Hour,1M 49S,77.84%
8F030004,12 Air Changes/Hour,1M 50S,75.67%
8F030004,12 Air Changes/Hour,1M 51S,70.31%
8F030004,12 Air Changes/Hour,1M 52S,78.52%
8F030004,12 Air Changes/Hour,1M 53S,76.11%
8F030004,12 Air Changes/Hour,1M 54S,75.31%
8F030004,12 Air Changes/Hour,1M 55S,74.10%
8F030004,12 Air Changes/Hour,1M 56S,75.30%
8F030004,12 Air Changes/Hour,1M 57S,76.73%
8F030004,12 Air Changes/Hour,1M 58S,76.20%
8F030004,12 Air Changes/Hour,1M 59S,73.60%
8F030004,12 Air Changes/Hour,2M 0S,74.29%
8F030004,12 Air Changes/Hour,2M 1S,71.97%
8F030004,12 Air Changes/Hour,2M 2S,73.39%
8F030004,12 Air Changes/Hour,2M 3S,75.24%
8F030004,12 Air Changes/Hour,2M 4S,72.48%
8F030004,12 Air Changes/Hour,2M 5S,75.16%
8F030004,12 Air Changes/Hour,2M 6S,73.30%
8F030004,12 Air Changes/Hour,2M 7S,73.40%
8F030004,12 Air Changes/Hour,2M 8S,75.57%
8F030004,12 Air Changes/Hour,2M 9S,69.51%
8F030004,12 Air Changes/Hour,2M 10S,73.84%
8F030004,12 Air Changes/Hour,2M 11S,69.21%
8F030004,12 Air Changes/Hour,2M 12S,70.86%
8F030004,12 Air Changes/Hour,2M 13S,71.16%
8F030004,12 Air Changes/Hour,2M 14S,69.99%
8F030004,12 Air Changes/Hour,2M 15S,71.68%
8F030004,12 Air Changes/Hour,2M 16S,66.14%
8F030004,12 Air Changes/Hour,2M 17S,74.73%
8F030004,12 Air Changes/Hour,2M 18S,71.50%
8F030004,12 Air Changes/Hour,2M 19S,71.85%
8F030004,12 Air Changes/Hour,2M 20S,69.08%
8F030004,12 Air Changes/Hour,2M 21S,70.26%
8F030004,12 Air Changes/Hour,2M 22S,72.01%
8F030004,12 Air Changes/Hour,2M 23S,72.37%
8F030004,12 Air Changes/Hour,2M 24S,69.94%
8F030004,12 Air Changes/Hour,2M 25S,67.89%
8F030004,12 Air Changes/Hour,2M 26S,67.36%
8F030004,12 Air Changes/Hour,2M 27S,66.78%
8F030004,12 Air Changes/Hour,2M 28S,69.12%
8F030004,12 Air Changes/Hour,2M 29S,68.04%
8F030004,12 Air Changes/Hour,2M 30S,63.48%
8F030004,12 Air Changes/Hour,2M 31S,66.38%
8F030004,12 Air Changes/Hour,2M 32S,69.99%
8F030004,12 Air Changes/Hour,2M 33S,66.35%
8F030004,12 Air Changes/Hour,2M 34S,67.19%
8F030004,12 Air Changes/Hour,2M 35S,70.76%
8F030004,12 Air Changes/Hour,2M 36S,66.16%
8F030004,12 Air Changes/Hour,2M 37S,68.96%
8F030004,12 Air Changes/Hour,2M 38S,68.20%
8F030004,12 Air Changes/Hour,2M 39S,63.81%
8F030004,12 Air Changes/Hour,2M 40S,65.08%
8F030004,12 Air Changes/Hour,2M 41S,66.99%
8F030004,12 Air Changes/Hour,2M 42S,64.08%
8F030004,12 Air Changes/Hour,2M 43S,63.17%
8F030004,12 Air Changes/Hour,2M 44S,68.53%
8F030004,12 Air Changes/Hour,2M 45S,66.33%
8F030004,12 Air Changes/Hour,2M 46S,67.20%
8F030004,12 Air Changes/Hour,2M 47S,67.97%
8F030004,12 Air Changes/Hour,2M 48S,62.89%
8F030004,12 Air Changes/Hour,2M 49S,60.45%
8F030004,12 Air Changes/Hour,2M 50S,63.51%
8F030004,12 Air Changes/Hour,2M 51S,66.03%
8F030004,12 Air Changes/Hour,2M 52S,63.79%
8F030004,12 Air Changes/Hour,2M 53S,65.06%
8F030004,12 Air Changes/Hour,2M 54S,65.55%
8F030004,12 Air Changes/Hour,2M 55S,66.21%
