OPC,ACH,Time_Elapsed,Percent_Aerosol_Remaining
8F030004,12 Air Changes/Hour,2M 56S,65.37%
8F030004,12 Air Changes/Hour,2M 57S,63.06%
8F030004,12 Air Changes/Hour,2M 58S,63.11%
8F030004,12 Air Changes/Hour,2M 59S,63.69%
8F030004,12 Air Changes/Hour,3M 0S,64.35%
8F030004,12 Air Changes/Hour,3M 1S,61.03%
8F030004,12 Air Changes/Hour,3M 2S,64.38%
8F030004,12 Air Changes/Hour,3M 3S,65.87%
8F030004,12 Air Changes/Hour,3M 4S,62.42%
8F030004,12 Air Changes/Hour,3M 5S,62.62%
8F030004,12 Air Changes/Hour,3M 6S,58.55%
8F030004,12 Air Changes/Hour,3M 7S,63.73%
8F030004,12 Air Changes/Hour,3M 8S,61.05%
8F030004,12 Air Changes/Hour,3M 9S,60.76%
8F030004,12 Air Changes/Hour,3M 10S,60.48%
8F030004,12 Air Changes/Hour,3M 11S,60.68%
8F030004,12 Air Changes/Hour,3M 12S,59.58%
8F030004,12 Air Changes/Hour,3M 13S,59.66%
8F030004,12 Air Changes/Hour,3M 14S,59.20%
8F030004,12 Air Changes/Hour,3M 15S,63.10%
8F030004,12 Air Changes/Hour,3M 16S,58.48%
8F030004,12 Air Changes/Hour,3M 17S,56.80%
8F030004,12 Air Changes/Hour,3M 18S,61.85%
8F030004,12 Air Changes/Hour,3M 19S,58.57%
8F030004,12 Air Changes/Hour,3M 20S,58.85%
8F030004,12 Air Changes/Hour,3M 21S,58.71%
8F030004,12 Air Changes/Hour,3M 22S,57.32%
8F030004,12 Air Changes/Hour,3M 23S,56.77%
8F030004,12 Air Changes/Hour,3M 24S,60.35%
8F030004,12 Air Changes/Hour,3M 25S,59.39%
8F030004,12 Air Changes/Hour,3M 26S,58.77%
8F030004,12 Air Changes/Hour,3M 27S,56.43%
8F030004,12 Air Changes/Hour,3M 28S,62.38%
8F030004,12 Air Changes/Hour,3M 29S,59.37%
8F030004,12 Air Changes/Hour,3M 30S,58.43%
8F030004,12 Air Changes/Hour,3M 31S,57.05%
8F030004,12 Air Changes/Hour,3M 32S,55.37%
8F030004,12 Air Changes/Hour,3M 33S,54.75%
8F030004,12 Air Changes/Hour,3M 34S,58.04%
8F030004,12 Air Changes/Hour,3M 35S,57.15%
8F030004,12 Air Changes/Hour,3M 36S,55.42%
8F030004,12 Air Changes/Hour,3M 37S,56.62%
8F030004,12 Air Changes/Hour,3M 38S,57.55%
8F030004,12 Air Changes/Hour,3M 39S,59.59%
8F030004,12 Air Changes/Hour,3M 40S,53.41%
8F030004,12 Air Changes/Hour,3M 41S,57.24%
8F030004,12 Air Changes/Hour,3M 42S,54.95%
8F030004,12 Air Changes/Hour,3M 43S,55.39%
8F030004,12 Air Changes/Hour,3M 44S,56.90%
8F030004,12 Air Changes/Hour,3M 45S,55.50%
8F030004,12 Air Changes/Hour,3M 46S,52.54%
8F030004,12 Air Changes/Hour,3M 47S,56.59%
8F030004,12 Air Changes/Hour,3M 48S,56.66%
8F030004,12 Air Changes/Hour,3M 49S,55.88%
8F030004,12 Air Changes/Hour,3M 50S,57.33%
8F030004,12 Air Changes/Hour,3M 51S,55.48%
8F030004,12 Air Changes/Hour,3M 52S,53.67%
8F030004,12 Air Changes/Hour,3M 53S,57.81%
8F030004,12 Air Changes/Hour,3M 54S,54.42%
8F030004,12 Air Changes/Hour,3M 55S,54.22%
8F030004,12 Air Changes/Hour,3M 56S,53.04%
8F030004,12 Air Changes/Hour,3M 57S,56.94%
8F030004,12 Air Changes/Hour,3M 58S,54.22%
8F030004,12 Air Changes/Hour,3M 59S,55.61%
8F030004,12 Air Changes/Hour,4M 0S,58.26%
8F030004,12 Air Changes/Hour,4M 1S,53.70%
8F030004,12 Air Changes/Hour,4M 2S,55.92%
8F030004,12 Air Changes/Hour,4M 3S,55.39%
8F030004,12 Air Changes/Hour,4M 4S,53.40%
8F030004,12 Air Changes/Hour,4M 5S,54.66%
8F030004,12 Air Changes/Hour,4M 6S,55.22%
8F030004,12 Air Changes/Hour,4M 7S,53.96%
8F030004,12 Air Changes/Hour,4M 8S,56.12%
8F030004,12 Air Changes/Hour,4M 9S,53.84%
8F030004,12 Air Changes/Hour,4M 10S,52.61%
8F030004,12 Air Changes/Hour,4M 11S,49.94%
8F030004,12 Air Changes/Hour,4M 12S,52.11%
8F030004,12 Air Changes/Hour,4M 13S,52.28%
8F030004,12 Air Changes/Hour,4M 14S,53.12%
8F030004,12 Air Changes/Hour,4M 15S,53.23%
8F030004,12 Air Changes/Hour,4M 16S,55.07%
8F030004,12 Air Changes/Hour,4M 17S,48.77%
8F030004,12 Air Changes/Hour,4M 18S,52.45%
8F030004,12 Air Changes/Hour,4M 19S,53.40%
8F030004,12 Air Changes/Hour,4M 20S,51.15%
8F030004,12 Air Changes/Hour,4M 21S,53.77%
8F030004,12 Air Changes/Hour,4M 22S,47.95%
8F030004,12 Air Changes/Hour,4M 23S,52.64%
8F030004,12 Air Changes/Hour,4M 24S,51.45%
8F030004,12 Air Changes/Hour,4M 25S,51.16%
8F030004,12 Air Changes/Hour,4M 26S,50.18%
8F030004,12 Air Changes/Hour,4M 27S,53.36%
8F030004,12 Air Changes/Hour,4M 28S,50.02%
8F030004,12 Air Changes/Hour,4M 29S,51.73%
8F030004,12 Air Changes/Hour,4M 30S,50.96%
8F030004,12 Air Changes/Hour,4M 31S,52.09%
8F030004,12 Air Changes/Hour,4M 32S,50.87%
8F030004,12 Air Changes/Hour,4M 33S,52.48%
8F030004,12 Air Changes/Hour,4M 34S,51.02%
8F030004,12 Air Changes/Hour,4M 35S,50.84%
8F030004,12 Air Changes/Hour,4M 36S,50.53%
8F030004,12 Air Changes/Hour,4M 37S,50.15%
8F030004,12 Air Changes/Hour,4M 38S,50.62%
8F030004,12 Air Changes/Hour,4M 39S,46.96%
8F030004,12 Air Changes/Hour,4M 40S,46.63%
8F030004,12 Air Changes/Hour,4M 41S,50.78%
8F030004,12 Air Changes/Hour,4M 42S,50.88%
8F030004,12 Air Changes/Hour,4M 43S,47.83%
8F030004,12 Air Changes/Hour,4M 44S,48.85%
8F030004,12 Air Changes/Hour,4M 45S,48.34%
8F030004,12 Air Changes/Hour,4M 46S,45.63%
8F030004,12 Air Changes/Hour,4M 47S,46.01%
8F030004,12 Air Changes/Hour,4M 48S,48.23%
8F030004,12 Air Changes/Hour,4M 49S,48.43%
8F030004,12 Air Changes/Hour,4M 50S,46.40%
8F030004,12 Air Changes/Hour,4M 51S,44.37%
8F030004,12 Air Changes/Hour,4M 52S,48.95%
8F030004,12 Air Changes/Hour,4M 53S,49.46%
8F030004,12 Air Changes/Hour,4M 54S,46.50%
8F030004,12 Air Changes/Hour,4M 55S,47.55%
8F030004,12 Air Changes/Hour,4M 56S,48.03%
8F030004,12 Air Changes/Hour,4M 57S,47.17%
8F030004,12 Air Changes/Hour,4M 58S,49.73%
8F030004,12 Air Changes/Hour,4M 59S,45.00%
8F030004,12 Air Changes/Hour,5M 0S,48.24%
8F030004,12 Air Changes/Hour,5M 1S,49.19%
8F030004,12 Air Changes/Hour,5M 2S,46.32%
8F030004,12 Air Changes/Hour,5M 3S,45.33%
8F030004,12 Air Changes/Hour,5M 4S,49.31%
8F030004,12 Air Changes/Hour,5M 5S,50.29%
8F030004,12 Air Changes/Hour,5M 6S,45.51%
8F030004,12 Air Changes/Hour,5M 7S,48.87%
8F030004,12 Air Changes/Hour,5M 8S,48.18%
8F030004,12 Air Changes/Hour,5M 9S,45.01%
8F030004,12 Air Changes/Hour,5M 10S,45.08%
8F030004,12 Air Changes/Hour,5M 11S,43.76%
8F030004,12 Air Changes/Hour,5M 12S,45.71%
8F030004,12 Air Changes/Hour,5M 13S,50.52%
8F030004,12 Air Changes/Hour,5M 14S,46.26%
8F030004,12 Air Changes/Hour,5M 15S,43.60%
8F030004,12 Air Changes/Hour,5M 16S,44.36%
8F030004,12 Air Changes/Hour,5M 17S,46.35%
8F030004,12 Air Changes/Hour,5M 18S,47.43%
8F030004,12 Air Changes/Hour,5M 19S,44.25%
8F030004,12 Air Changes/Hour,5M 20S,46.14%
8F030004,12 Air Changes/Hour,5M 21S,48.49%
8F030004,12 Air Changes/Hour,5M 22S,47.16%
8F030004,12 Air Changes/Hour,5M 23S,44.48%
8F030004,12 Air Changes/Hour,5M 24S,45.08%
8F030004,12 Air Changes/Hour,5M 25S,46.55%
8F030004,12 Air Changes/Hour,5M 26S,46.67%
8F030004,12 Air Changes/Hour,5M 27S,43.80%
8F030004,12 Air Changes/Hour,5M 28S,44.90%
8F030004,12 Air Changes/Hour,5M 29S,39.76%
8F030004,12 Air Changes/Hour,5M 30S,43.36%
8F030004,12 Air Changes/Hour,5M 31S,43.18%
8F030004,12 Air Changes/Hour,5M 32S,46.65%
8F030004,12 Air Changes/Hour,5M 33S,44.06%
8F030004,12 Air Changes/Hour,5M 34S,42.31%
8F030004,12 Air Changes/Hour,5M 35S,42.47%
8F030004,12 Air Changes/Hour,5M 36S,42.63%
8F030004,12 Air Changes/Hour,5M 37S,43.05%
8F030004,12 Air Changes/Hour,5M 38S,42.81%
8F030004,12 Air Changes/Hour,5M 39S,43.34%
8F030004,12 Air Changes/Hour,5M 40S,40.13%
8F030004,12 Air Changes/Hour,5M 41S,43.37%
8F030004,12 Air Changes/Hour,5M 42S,43.66%
8F030004,12 Air Changes/Hour,5M 43S,41.57%
8F030004,12 Air Changes/Hour,5M 44S,43.25%
8F030004,12 Air Changes/Hour,5M 45S,42.53%
8F030004,12 Air Changes/Hour,5M 46S,41.90%
8F030004,12 Air Changes/Hour,5M 47S,42.33%
8F030004,12 Air Changes/Hour,5M 48S,39.80%
8F030004,12 Air Changes/Hour,5M 49S,42.66%
8F030004,12 Air Changes/Hour,5M 50S,43.26%
8F030004,12 Air Changes/Hour,5M 51S,43.71%
8F030004,12 Air Changes/Hour,5M 52S,41.48%
8F030004,12 Air Changes/Hour,5M 53S,42.04%
8F030004,12 Air Changes/Hour,5M 54S,40.42%
8F030004,12 Air Changes/Hour,5M 55S,40.08%
8F030004,12 Air Changes/Hour,5M 56S,43.87%
8F030004,12 Air Changes/Hour,5M 57S,42.30%
8F030004,12 Air Changes/Hour,5M 58S,39.65%
8F030004,12 Air Changes/Hour,5M 59S,40.65%
8F030004,12 Air Changes/Hour,6M 0S,36.76%
8F030004,12 Air Changes/Hour,6M 1S,39.86%
8F030004,12 Air Changes/Hour,6M 2S,38.91%
8F030004,12 Air Changes/Hour,6M 3S,40.46%
8F030004,12 Air Changes/Hour,6M 4S,40.29%
8F030004,12 Air Changes/Hour,6M 5S,40.69%
8F030004,12 Air Changes/Hour,6M 6S,39.68%
8F030004,12 Air Changes/Hour,6M 7S,40.59%
8F030004,12 Air Changes/Hour,6M 8S,39.38%
8F030004,12 Air Changes/Hour,6M 9S,40.14%
8F030004,12 Air Changes/Hour,6M 10S,37.97%
8F030004,12 Air Changes/Hour,6M 11S,39.26%
8F030004,12 Air Changes/Hour,6M 12S,37.41%
8F030004,12 Air Changes/Hour,6M 13S,39.10%
8F030004,12 Air Changes/Hour,6M 14S,40.15%
8F030004,12 Air Changes/Hour,6M 15S,39.57%
8F030004,12 Air Changes/Hour,6M 16S,38.73%
8F030004,12 Air Changes/Hour,6M 17S,38.91%
8F030004,12 Air Changes/Hour,6M 18S,38.16%
8F030004,12 Air Changes/Hour,6M 19S,39.61%
8F030004,12 Air Changes/Hour,6M 20S,37.15%
8F030004,12 Air Changes/Hour,6M 21S,40.57%
8F030004,12 Air Changes/Hour,6M 22S,40.43%
8F030004,12 Air Changes/Hour,6M 23S,37.55%
8F030004,12 Air Changes/Hour,6M 24S,40.40%
8F030004,12 Air Changes/Hour,6M 25S,37.95%
8F030004,12 Air Changes/Hour,6M 26S,36.56%
8F030004,12 Air Changes/Hour,6M 27S,39.18%
8F030004,12 Air Changes/Hour,6M 28S,38.97%
8F030004,12 Air Changes/Hour,6M 29S,39.14%
8F030004,12 Air Changes/Hour,6M 30S,37.09%
8F030004,12 Air Changes/Hour,6M 31S,39.30%
8F030004,12 Air Changes/Hour,6M 32S,36.44%
8F030004,12 Air Changes/Hour,6M 33S,37.03%
8F030004,12 Air Changes/Hour,6M 34S,38.83%
8F030004,12 Air Changes/Hour,6M 35S,36.13%
8F030004,12 Air Changes/Hour,6M 36S,37.96%
8F030004,12 Air Changes/Hour,6M 37S,35.67%
8F030004,12 Air Changes/Hour,6M 38S,35.36%
8F030004,12 Air Changes/Hour,6M 39S,37.16%
8F030004,12 Air Changes/Hour,6M 40S,36.62%
8F030004,12 Air Changes/Hour,6M 41S,37.44%
8F030004,12 Air Changes/Hour,6M 42S,38.28%
8F030004,12 Air Changes/Hour,6M 43S,36.92%
8F030004,12 Air Changes/Hour,6M 44S,37.42%
8F030004,12 Air Changes/Hour,6M 45S,38.33%
8F030004,12 Air Changes/Hour,6M 46S,37.86%
8F030004,12 Air Changes/Hour,6M 47S,37.07%
8F030004,12 Air Changes/Hour,6M 48S,35.63%
8F030004,12 Air Changes/Hour,6M 49S,36.92%
8F030004,12 Air Changes/Hour,6M 50S,35.66%
8F030004,12 Air Changes/Hour,6M 51S,35.26%
8F030004,12 Air Changes/Hour,6M 52S,36.51%
8F030004,12 Air Changes/Hour,6M 53S,34.26%
8F030004,12 Air Changes/Hour,6M 54S,34.73%
8F030004,12 Air Changes/Hour,6M 55S,33.47%
8F030004,12 Air Changes/Hour,6M 56S,34.71%
8F030004,12 Air Changes/Hour,6M 57S,35.68%
8F030004,12 Air Changes/Hour,6M 58S,35.19%
8F030004,12 Air Changes/Hour,6M 59S,36.06%
8F030004,12 Air Changes/Hour,7M 0S,35.67%
8F030004,12 Air Changes/Hour,7M 1S,36.36%
8F030004,12 Air Changes/Hour,7M 2S,34.30%
8F030004,12 Air Changes/Hour,7M 3S,35.61%
8F030004,12 Air Changes/Hour,7M 4S,34.36%
8F030004,12 Air Changes/Hour,7M 5S,34.11%
8F030004,12 Air Changes/Hour,7M 6S,36.42%
8F030004,12 Air Changes/Hour,7M 7S,35.44%
8F030004,12 Air Changes/Hour,7M 8S,32.49%
8F030004,12 Air Changes/Hour,7M 9S,36.24%
8F030004,12 Air Changes/Hour,7M 10S,33.66%
8F030004,12 Air Changes/Hour,7M 11S,32.83%
8F030004,12 Air Changes/Hour,7M 12S,32.43%
8F030004,12 Air Changes/Hour,7M 13S,32.44%
8F030004,12 Air Changes/Hour,7M 14S,36.81%
8F030004,12 Air Changes/Hour,7M 15S,35.88%
8F030004,12 Air Changes/Hour,7M 16S,33.01%
8F030004,12 Air Changes/Hour,7M 17S,35.57%
8F030004,12 Air Changes/Hour,7M 18S,33.50%
8F030004,12 Air Changes/Hour,7M 19S,33.53%
8F030004,12 Air Changes/Hour,7M 20S,31.32%
8F030004,12 Air Changes/Hour,7M 21S,34.16%
8F030004,12 Air Changes/Hour,7M 22S,34.23%
8F030004,12 Air Changes/Hour,7M 23S,31.72%
8F030004,12 Air Changes/Hour,7M 24S,33.79%
8F030004,12 Air Changes/Hour,7M 25S,32.81%
8F030004,12 Air Changes/Hour,7M 26S,35.01%
8F030004,12 Air Changes/Hour,7M 27S,34.31%
8F030004,12 Air Changes/Hour,7M 28S,33.03%
8F030004,12 Air Changes/Hour,7M 29S,30.50%
8F030004,12 Air Changes/Hour,7M 30S,29.98%
8F030004,12 Air Changes/Hour,7M 31S,32.58%
8F030004,12 Air Changes/Hour,7M 32S,33.75%
8F030004,12 Air Changes/Hour,7M 33S,34.73%
8F030004,12 Air Changes/Hour,7M 34S,32.12%
8F030004,12 Air Changes/Hour,7M 35S,34.57%
8F030004,12 Air Changes/Hour,7M 36S,32.82%
8F030004,12 Air Changes/Hour,7M 37S,29.47%
8F030004,12 Air Changes/Hour,7M 38S,32.10%
8F030004,12 Air Changes/Hour,7M 39S,33.24%
8F030004,12 Air Changes/Hour,7M 40S,32.04%
8F030004,12 Air Changes/Hour,7M 41S,31.97%
8F030004,12 Air Changes/Hour,7M 42S,32.25%
8F030004,12 Air Changes/Hour,7M 43S,31.33%
8F030004,12 Air Changes/Hour,7M 44S,33.44%
8F030004,12 Air Changes/Hour,7M 45S,32.79%
8F030004,12 Air Changes/Hour,7M 46S,32.30%
8F030004,12 Air Changes/Hour,7M 47S,31.23%
8F030004,12 Air Changes/Hour,7M 48S,33.09%
8F030004,12 Air Changes/Hour,7M 49S,29.09%
8F030004,12 Air Changes/Hour,7M 50S,30.93%
8F030004,12 Air Changes/Hour,7M 51S,32.40%
8F030004,12 Air Changes/Hour,7M 52S,30.73%
8F030004,12 Air Changes/Hour,7M 53S,32.13%
8F030004,12 Air Changes/Hour,7M 54S,29.40%
8F030004,12 Air Changes/Hour,7M 55S,30.88%
8F030004,12 Air Changes/Hour,7M 56S,30.24%
8F030004,12 Air Changes/Hour,7M 57S,30.24%
8F030004,12 Air Changes/Hour,7M 58S,29.43%
8F030004,12 Air Changes/Hour,7M 59S,30.78%
8F030004,12 Air Changes/Hour,8M 0S,31.12%
8F030004,12 Air Changes/Hour,8M 1S,29.53%
8F030004,12 Air Changes/Hour,8M 2S,31.01%
8F030004,12 Air Changes/Hour,8M 3S,29.20%
8F030004,12 Air Changes/Hour,8M 4S,30.31%
8F030004,12 Air Changes/Hour,8M 5S,27.50%
8F030004,12 Air Changes/Hour,8M 6S,29.66%
8F030004,12 Air Changes/Hour,8M 7S,31.04%
8F030004,12 Air Changes/Hour,8M 8S,27.87%
8F030004,12 Air Changes/Hour,8M 9S,28.11%
8F030004,12 Air Changes/Hour,8M 10S,28.91%
8F030004,12 Air Changes/Hour,8M 11S,27.62%
8F030004,12 Air Changes/Hour,8M 12S,32.37%
8F030004,12 Air Changes/Hour,8M 13S,30.24%
8F030004,12 Air Changes/Hour,8M 14S,29.70%
8F030004,12 Air Changes/Hour,8M 15S,30.63%
8F030004,12 Air Changes/Hour,8M 16S,29.42%
8F030004,12 Air Changes/Hour,8M 17S,29.97%
8F030004,12 Air Changes/Hour,8M 18S,28.36%
8F030004,12 Air Changes/Hour,8M 19S,29.80%
8F030004,12 Air Changes/Hour,8M 20S,28.90%
8F030004,12 Air Changes/Hour,8M 21S,29.69%
8F030004,12 Air Changes/Hour,8M 22S,32.41%
8F030004,12 Air Changes/Hour,8M 23S,27.09%
8F030004,12 Air Changes/Hour,8M 24S,27.61%
8F030004,12 Air Changes/Hour,8M 25S,26.44%
8F030004,12 Air Changes/Hour,8M 26S,28.09%
8F030004,12 Air Changes/Hour,8M 27S,28.72%
8F030004,12 Air Changes/Hour,8M 28S,29.42%
8F030004,12 Air Changes/Hour,8M 29S,27.19%
8F030004,12 Air Changes/Hour,8M 30S,28.16%
8F030004,12 Air Changes/Hour,8M 31S,27.84%
8F030004,12 Air Changes/Hour,8M 32S,30.47%
8F030004,12 Air Changes/Hour,8M 33S,26.62%
8F030004,12 Air Changes/Hour,8M 34S,29.64%
8F030004,12 Air Changes/Hour,8M 35S,29.02%
8F030004,12 Air Changes/Hour,8M 36S,27.88%
8F030004,12 Air Changes/Hour,8M 37S,26.80%
8F030004,12 Air Changes/Hour,8M 38S,28.37%
8F030004,12 Air Changes/Hour,8M 39S,27.42%
8F030004,12 Air Changes/Hour,8M 40S,27.93%
8F030004,12 Air Changes/Hour,8M 41S,26.87%
8F030004,12 Air Changes/Hour,8M 42S,27.96%
8F030004,12 Air Changes/Hour,8M 43S,28.69%
8F030004,12 Air Changes/Hour,8M 44S,24.51%
8F030004,12 Air Changes/Hour,8M 45S,27.41%
8F030004,12 Air Changes/Hour,8M 46S,27.76%
8F030004,12 Air Changes/Hour,8M 47S,26.51%
8F030004,12 Air Changes/Hour,8M 48S,24.41%
8F030004,12 Air Changes/Hour,8M 49S,26.61%
8F030004,12 Air Changes/Hour,8M 50S,27.19%
8F030004,12 Air Changes/Hour,8M 51S,26.85%
8F030004,12 Air Changes/Hour,8M 52S,26.98%
8F030004,12 Air Changes/Hour,8M 53S,24.16%
8F030004,12 Air Changes/Hour,8M 54S,25.69%
8F030004,12 Air Changes/Hour,8M 55S,25.44%
8F030004,12 Air Changes/Hour,8M 56S,26.98%
8F030004,12 Air Changes/Hour,8M 57S,26.69%
8F030004,12 Air Changes/Hour,8M 58S,25.84%
8F030004,12 Air Changes/Hour,8M 59S,24.58%
8F030004,12 Air Changes/Hour,9M 0S,26.40%
8F030004,12 Air Changes/Hour,9M 1S,26.55%
8F030004,12 Air Changes/Hour,9M 2S,26.99%
8F030004,12 Air Changes/Hour,9M 3S,24.83%
8F030004,12 Air Changes/Hour,9M 4S,25.94%
8F030004,12 Air Changes/Hour,9M 5S,28.78%
8F030004,12 Air Changes/Hour,9M 6S,25.41%
8F030004,12 Air Changes/Hour,9M 7S,26.25%
8F030004,12 Air Changes/Hour,9M 8S,25.83%
8F030004,12 Air Changes/Hour,9M 9S,26.76%
8F030004,12 Air Changes/Hour,9M 10S,26.56%
8F030004,12 Air Changes/Hour,9M 11S,25.73%
8F030004,12 Air Changes/Hour,9M 12S,25.07%
8F030004,12 Air Changes/Hour,9M 13S,27.22%
8F030004,12 Air Changes/Hour,9M 14S,25.20%
8F030004,12 Air Changes/Hour,9M 15S,25.89%
8F030004,12 Air Changes/Hour,9M 16S,24.29%
8F030004,12 Air Changes/Hour,9M 17S,23.42%
8F030004,12 Air Changes/Hour,9M 18S,25.66%
8F030004,12 Air Changes/Hour,9M 19S,26.72%
8F030004,12 Air Changes/Hour,9M 20S,24.63%
8F030004,12 Air Changes/Hour,9M 21S,24.57%
8F030004,12 Air Changes/Hour,9M 22S,24.00%
8F030004,12 Air Changes/Hour,9M 23S,25.73%
8F030004,12 Air Changes/Hour,9M 24S,26.56%
8F030004,12 Air Changes/Hour,9M 25S,23.93%
8F030004,12 Air Changes/Hour,9M 26S,25.82%
8F030004,12 Air Changes/Hour,9M 27S,24.58%
8F030004,12 Air Changes/Hour,9M 28S,25.10%
8F030004,12 Air Changes/Hour,9M 29S,22.13%
8F030004,12 Air Changes/Hour,9M 30S,22.60%
8F030004,12 Air Changes/Hour,9M 31S,23.22%
8F030004,12 Air Changes/Hour,9M 32S,26.03%
8F030004,12 Air Changes/Hour,9M 33S,25.17%
8F030004,12 Air Changes/Hour,9M 34S,23.35%
8F030004,12 Air Changes/Hour,9M 35S,24.67%
8F030004,12 Air Changes/Hour,9M 36S,22.39%
8F030004,12 Air Changes/Hour,9M 37S,24.67%
8F030004,12 Air Changes/Hour,9M 38S,25.92%
8F030004,12 Air Changes/Hour,9M 39S,23.08%
8F030004,12 Air Changes/Hour,9M 40S,22.51%
8F030004,12 Air Changes/Hour,9M 41S,25.08%
8F030004,12 Air Changes/Hour,9M 42S,22.38%
8F030004,12 Air Changes/Hour,9M 43S,25.60%
8F030004,12 Air Changes/Hour,9M 44S,22.80%
8F030004,12 Air Changes/Hour,9M 45S,23.48%
8F030004,12 Air Changes/Hour,9M 46S,24.74%
8F030004,12 Air Changes/Hour,9M 47S,22.49%
8F030004,12 Air Changes/Hour,9M 48S,23.61%
8F030004,12 Air Changes/Hour,9M 49S,22.87%
8F030004,12 Air Changes/Hour,9M 50S,23.14%
8F030004,12 Air Changes/Hour,9M 51S,23.50%
8F030004,12 Air Changes/Hour,9M 52S,22.43%
8F030004,12 Air Changes/Hour,9M 53S,22.21%
8F030004,12 Air Changes/Hour,9M 54S,23.34%
8F030004,12 Air Changes/Hour,9M 55S,22.99%
8F030004,12 Air Changes/Hour,9M 56S,23.22%
8F030004,12 Air Changes/Hour,9M 57S,22.28%
8F030004,12 Air Changes/Hour,9M 58S,23.67%
8F030004,12 Air Changes/Hour,9M 59S,20.00%
8F030004,12 Air Changes/Hour,10M 0S,23.25%
8F030004,12 Air Changes/Hour,10M 1S,23.30%
8F030004,12 Air Changes/Hour,10M 2S,22.20%
8F030004,12 Air Changes/Hour,10M 3S,23.25%
8F030004,12 Air Changes/Hour,10M 4S,21.47%
8F030004,12 Air Changes/Hour,10M 5S,21.34%
8F030004,12 Air Changes/Hour,10M 6S,23.35%
8F030004,12 Air Changes/Hour,10M 7S,22.36%
8F030004,12 Air Changes/Hour,10M 8S,21.72%
8F030004,12 Air Changes/Hour,10M 9S,23.22%
8F030004,12 Air Changes/Hour,10M 10S,22.79%
8F030004,12 Air Changes/Hour,10M 11S,21.15%
8F030004,12 Air Changes/Hour,10M 12S,22.26%
8F030004,12 Air Changes/Hour,10M 13S,22.01%
8F030004,12 Air Changes/Hour,10M 14S,20.86%
8F030004,12 Air Changes/Hour,10M 15S,20.87%
8F030004,12 Air Changes/Hour,10M 16S,20.72%
8F030004,12 Air Changes/Hour,10M 17S,21.34%
8F030004,12 Air Changes/Hour,10M 18S,22.69%
8F030004,12 Air Changes/Hour,10M 19S,21.16%
8F030004,12 Air Changes/Hour,10M 20S,22.16%
8F030004,12 Air Changes/Hour,10M 21S,20.88%
8F030004,12 Air Changes/Hour,10M 22S,20.63%
8F030004,12 Air Changes/Hour,10M 23S,19.53%
8F030004,12 Air Changes/Hour,10M 24S,22.09%
8F030004,12 Air Changes/Hour,10M 25S,20.53%
8F030004,12 Air Changes/Hour,10M 26S,23.60%
8F030004,12 Air Changes/Hour,10M 27S,23.17%
8F030004,12 Air Changes/Hour,10M 28S,20.31%
8F030004,12 Air Changes/Hour,10M 29S,19.77%
8F030004,12 Air Changes/Hour,10M 30S,22.31%
8F030004,12 Air Changes/Hour,10M 31S,22.07%
8F030004,12 Air Changes/Hour,10M 32S,22.42%
8F030004,12 Air Changes/Hour,10M 33S,22.54%
8F030004,12 Air Changes/Hour,10M 34S,22.50%
8F030004,12 Air Changes/Hour,10M 35S,20.62%
8F030004,12 Air Changes/Hour,10M 36S,20.83%
8F030004,12 Air Changes/Hour,10M 37S,20.13%
8F030004,12 Air Changes/Hour,10M 38S,20.29%
8F030004,12 Air Changes/Hour,10M 39S,19.25%
8F030004,12 Air Changes/Hour,10M 40S,20.22%
8F030004,12 Air Changes/Hour,10M 41S,20.33%
8F030004,12 Air Changes/Hour,10M 42S,19.90%
8F030004,12 Air Changes/Hour,10M 43S,20.95%
8F030004,12 Air Changes/Hour,10M 44S,20.53%
8F030004,12 Air Changes/Hour,10M 45S,19.25%
8F030004,12 Air Changes/Hour,10M 46S,21.44%
8F030004,12 Air Changes/Hour,10M 47S,18.48%
8F030004,12 Air Changes/Hour,10M 48S,20.47%
8F030004,12 Air Changes/Hour,10M 49S,20.92%
8F030004,12 Air Changes/Hour,10M 50S,18.62%
8F030004,12 Air Changes/Hour,10M 51S,19.96%
8F030004,12 Air Changes/Hour,10M 52S,18.63%
8F030004,12 Air Changes/Hour,10M 53S,21.94%
8F030004,12 Air Changes/Hour,10M 54S,18.91%
8F030004,12 Air Changes/Hour,10M 55S,19.63%
8F030004,12 Air Changes/Hour,10M 56S,21.60%
8F030004,12 Air Changes/Hour,10M 57S,19.50%
8F030004,12 Air Changes/Hour,10M 58S,20.65%
8F030004,12 Air Changes/Hour,10M 59S,20.20%
8F030004,12 Air Changes/Hour,11M 0S,19.93%
8F030004,12 Air Changes/Hour,11M 1S,20.04%
8F030004,12 Air Changes/Hour,11M 2S,17.25%
8F030004,12 Air Changes/Hour,11M 3S,19.51%
8F030004,12 Air Changes/Hour,11M 4S,19.20%
8F030004,12 Air Changes/Hour,11M 5S,18.85%
8F030004,12 Air Changes/Hour,11M 6S,18.98%
8F030004,12 Air Changes/Hour,11M 7S,18.99%
8F030004,12 Air Changes/Hour,11M 8S,21.58%
8F030004,12 Air Changes/Hour,11M 9S,20.74%
8F030004,12 Air Changes/Hour,11M 10S,19.73%
8F030004,12 Air Changes/Hour,11M 11S,18.15%
8F030004,12 Air Changes/Hour,11M 12S,18.41%
8F030004,12 Air Changes/Hour,11M 13S,20.30%
8F030004,12 Air Changes/Hour,11M 14S,19.57%
8F030004,12 Air Changes/Hour,11M 15S,18.59%
8F030004,12 Air Changes/Hour,11M 16S,19.65%
8F030004,12 Air Changes/Hour,11M 17S,17.69%
8F030004,12 Air Changes/Hour,11M 18S,20.14%
8F030004,12 Air Changes/Hour,11M 19S,18.85%
8F030004,12 Air Changes/Hour,11M 20S,19.57%
8F030004,12 Air Changes/Hour,11M 21S,19.96%
8F030004,12 Air Changes/Hour,11M 22S,19.06%
8F030004,12 Air Changes/Hour,11M 23S,20.31%
8F030004,12 Air Changes/Hour,11M 24S,17.70%
8F030004,12 Air Changes/Hour,11M 25S,18.39%
8F030004,12 Air Changes/Hour,11M 26S,18.20%
8F030004,12 Air Changes/Hour,11M 27S,20.28%
8F030004,12 Air Changes/Hour,11M 28S,19.03%
8F030004,12 Air Changes/Hour,11M 29S,17.66%
8F030004,12 Air Changes/Hour,11M 30S,18.02%
8F030004,12 Air Changes/Hour,11M 31S,17.26%
8F030004,12 Air Changes/Hour,11M 32S,17.90%
8F030004,12 Air Changes/Hour,11M 33S,17.66%
8F030004,12 Air Changes/Hour,11M 34S,17.87%
8F030004,12 Air Changes/Hour,11M 35S,18.72%
8F030004,12 Air Changes/Hour,11M 36S,17.41%
8F030004,12 Air Changes/Hour,11M 37S,17.87%
8F030004,12 Air Changes/Hour,11M 38S,18.91%
8F030004,12 Air Changes/Hour,11M 39S,17.51%
8F030004,12 Air Changes/Hour,11M 40S,15.69%
8F030004,12 Air Changes/Hour,11M 41S,17.25%
8F030004,12 Air Changes/Hour,11M 42S,18.97%
8F030004,12 Air Changes/Hour,11M 43S,17.97%
8F030004,12 Air Changes/Hour,11M 44S,18.57%
8F030004,12 Air Changes/Hour,11M 45S,17.41%
8F030004,12 Air Changes/Hour,11M 46S,15.59%
8F030004,12 Air Changes/Hour,11M 47S,17.65%
8F030004,12 Air Changes/Hour,11M 48S,17.58%
8F030004,12 Air Changes/Hour,11M 49S,18.74%
8F030004,12 Air Changes/Hour,11M 50S,17.05%
8F030004,12 Air Changes/Hour,11M 51S,17.73%
8F030004,12 Air Changes/Hour,11M 52S,17.83%
8F030004,12 Air Changes/Hour,11M 53S,16.36%
8F030004,12 Air Changes/Hour,11M 54S,15.55%
8F030004,12 Air Changes/Hour,11M 55S,16.73%
8F030004,12 Air Changes/Hour,11M 56S,18.39%
8F030004,12 Air Changes/Hour,11M 57S,18.70%
8F030004,12 Air Changes/Hour,11M 58S,15.14%
8F030004,12 Air Changes/Hour,11M 59S,18.39%
8F030004,12 Air Changes/Hour,12M 0S,17.93%
8F030004,12 Air Changes/Hour,12M 1S,17.41%
8F030004,12 Air Changes/Hour,12M 2S,16.81%
8F030004,12 Air Changes/Hour,12M 3S,16.79%
8F030004,12 Air Changes/Hour,12M 4S,16.19%
8F030004,12 Air Changes/Hour,12M 5S,18.02%
8F030004,12 Air Changes/Hour,12M 6S,16.07%
8F030004,12 Air Changes/Hour,12M 7S,15.86%
8F030004,12 Air Changes/Hour,12M 8S,15.16%
8F030004,12 Air Changes/Hour,12M 9S,15.46%
8F030004,12 Air Changes/Hour,12M 10S,16.60%
8F030004,12 Air Changes/Hour,12M 11S,14.38%
8F030004,12 Air Changes/Hour,12M 12S,14.99%
8F030004,12 Air Changes/Hour,12M 13S,14.54%
8F030004,12 Air Changes/Hour,12M 14S,16.18%
8F030004,12 Air Changes/Hour,12M 15S,17.12%
8F030004,12 Air Changes/Hour,12M 16S,17.05%
8F030004,12 Air Changes/Hour,12M 17S,15.27%
8F030004,12 Air Changes/Hour,12M 18S,15.22%
8F030004,12 Air Changes/Hour,12M 19S,15.63%
8F030004,12 Air Changes/Hour,12M 20S,15.87%
8F030004,12 Air Changes/Hour,12M 21S,15.60%
8F030004,12 Air Changes/Hour,12M 22S,16.73%
8F030004,12 Air Changes/Hour,12M 23S,18.23%
8F030004,12 Air Changes/Hour,12M 24S,16.98%
8F030004,12 Air Changes/Hour,12M 25S,15.69%
8F030004,12 Air Changes/Hour,12M 26S,16.83%
8F030004,12 Air Changes/Hour,12M 27S,14.48%
8F030004,12 Air Changes/Hour,12M 28S,16.15%
8F030004,12 Air Changes/Hour,12M 29S,14.41%
8F030004,12 Air Changes/Hour,12M 30S,16.45%
8F030004,12 Air Changes/Hour,12M 31S,14.71%
8F030004,12 Air Changes/Hour,12M 32S,14.60%
8F030004,12 Air Changes/Hour,12M 33S,13.96%
8F030004,12 Air Changes/Hour,12M 34S,16.23%
8F030004,12 Air Changes/Hour,12M 35S,14.51%
8F030004,12 Air Changes/Hour,12M 36S,14.30%
8F030004,12 Air Changes/Hour,12M 37S,14.11%
8F030004,12 Air Changes/Hour,12M 38S,16.21%
8F030004,12 Air Changes/Hour,12M 39S,16.88%
8F030004,12 Air Changes/Hour,12M 40S,16.39%
8F030004,12 Air Changes/Hour,12M 41S,16.30%
8F030004,12 Air Changes/Hour,12M 42S,15.18%
8F030004,12 Air Changes/Hour,12M 43S,16.25%
8F030004,12 Air Changes/Hour,12M 44S,14.58%
8F030004,12 Air Changes/Hour,12M 45S,14.22%
8F030004,12 Air Changes/Hour,12M 46S,15.80%
8F030004,12 Air Changes/Hour,12M 47S,16.27%
8F030004,12 Air Changes/Hour,12M 48S,14.23%
8F030004,12 Air Changes/Hour,12M 49S,14.43%
8F030004,12 Air Changes/Hour,12M 50S,12.39%
8F030004,12 Air Changes/Hour,12M 51S,14.17%
8F030004,12 Air Changes/Hour,12M 52S,15.62%
8F030004,12 Air Changes/Hour,12M 53S,14.94%
8F030004,12 Air Changes/Hour,12M 54S,14.99%
8F030004,12 Air Changes/Hour,12M 55S,16.45%
8F030004,12 Air Changes/Hour,12M 56S,16.28%
8F030004,12 Air Changes/Hour,12M 57S,15.90%
8F030004,12 Air Changes/Hour,12M 58S,13.65%
8F030004,12 Air Changes/Hour,12M 59S,14.13%
8F030004,12 Air Changes/Hour,13M 0S,16.10%
8F030004,12 Air Changes/Hour,13M 1S,13.64%
8F030004,12 Air Changes/Hour,13M 2S,14.33%
8F030004,12 Air Changes/Hour,13M 3S,14.96%
8F030004,12 Air Changes/Hour,13M 4S,15.47%
8F030004,12 Air Changes/Hour,13M 5S,15.41%
8F030004,12 Air Changes/Hour,13M 6S,13.70%
8F030004,12 Air Changes/Hour,13M 7S,14.65%
8F030004,12 Air Changes/Hour,13M 8S,14.74%
8F030004,12 Air Changes/Hour,13M 9S,14.84%
8F030004,12 Air Changes/Hour,13M 10S,13.66%
8F030004,12 Air Changes/Hour,13M 11S,13.87%
8F030004,12 Air Changes/Hour,13M 12S,13.98%
8F030004,12 Air Changes/Hour,13M 13S,13.90%
8F030004,12 Air Changes/Hour,13M 14S,14.16%
8F030004,12 Air Changes/Hour,13M 15S,13.69%
8F030004,12 Air Changes/Hour,13M 16S,15.52%
8F030004,12 Air Changes/Hour,13M 17S,14.11%
8F030004,12 Air Changes/Hour,13M 18S,14.42%
8F030004,12 Air Changes/Hour,13M 19S,13.40%
8F030004,12 Air Changes/Hour,13M 20S,15.36%
8F030004,12 Air Changes/Hour,13M 21S,13.86%
8F030004,12 Air Changes/Hour,13M 22S,13.05%
8F030004,12 Air Changes/Hour,13M 23S,14.45%
8F030004,12 Air Changes/Hour,13M 24S,13.92%
8F030004,12 Air Changes/Hour,13M 25S,12.23%
8F030004,12 Air Changes/Hour,13M 26S,14.39%
8F030004,12 Air Changes/Hour,13M 27S,13.51%
8F030004,12 Air Changes/Hour,13M 28S,15.10%
8F030004,12 Air Changes/Hour,13M 29S,15.68%
8F030004,12 Air Changes/Hour,13M 30S,14.90%
8F030004,12 Air Changes/Hour,13M 31S,13.70%
8F030004,12 Air Changes/Hour,13M 32S,13.72%
8F030004,12 Air Changes/Hour,13M 33S,13.19%
8F030004,12 Air Changes/Hour,13M 34S,12.61%
8F030004,12 Air Changes/Hour,13M 35S,14.06%
8F030004,12 Air Changes/Hour,13M 36S,13.23%
8F030004,12 Air Changes/Hour,13M 37S,13.04%
8F030004,12 Air Changes/Hour,13M 38S,12.93%
8F030004,12 Air Changes/Hour,13M 39S,12.48%
8F030004,12 Air Changes/Hour,13M 40S,13.52%
8F030004,12 Air Changes/Hour,13M 41S,12.83%
8F030004,12 Air Changes/Hour,13M 42S,12.00%
8F030004,12 Air Changes/Hour,13M 43S,11.92%
8F030004,12 Air Changes/Hour,13M 44S,13.53%
8F030004,12 Air Changes/Hour,13M 45S,13.18%
8F030004,12 Air Changes/Hour,13M 46S,14.44%
8F030004,12 Air Changes/Hour,13M 47S,13.65%
8F030004,12 Air Changes/Hour,13M 48S,12.60%
8F030004,12 Air Changes/Hour,13M 49S,13.75%
8F030004,12 Air Changes/Hour,13M 50S,12.71%
8F030004,12 Air Changes/Hour,13M 51S,13.30%
8F030004,12 Air Changes/Hour,13M 52S,12.78%
8F030004,12 Air Changes/Hour,13M 53S,13.13%
8F030004,12 Air Changes/Hour,13M 54S,13.00%
8F030004,12 Air Changes/Hour,13M 55S,13.21%
8F030004,12 Air Changes/Hour,13M 56S,12.31%
8F030004,12 Air Changes/Hour,13M 57S,11.56%
8F030004,12 Air Changes/Hour,13M 58S,12.65%
8F030004,12 Air Changes/Hour,13M 59S,11.40%
8F030004,12 Air Changes/Hour,14M 0S,11.48%
8F030004,12 Air Changes/Hour,14M 1S,12.84%
8F030004,12 Air Changes/Hour,14M 2S,12.02%
8F030004,12 Air Changes/Hour,14M 3S,12.01%
8F030004,12 Air Changes/Hour,14M 4S,12.03%
8F030004,12 Air Changes/Hour,14M 5S,11.64%
8F030004,12 Air Changes/Hour,14M 6S,11.85%
8F030004,12 Air Changes/Hour,14M 7S,12.52%
8F030004,12 Air Changes/Hour,14M 8S,12.20%
8F030004,12 Air Changes/Hour,14M 9S,12.82%
8F030004,12 Air Changes/Hour,14M 10S,11.66%
8F030004,12 Air Changes/Hour,14M 11S,11.91%
8F030004,12 Air Changes/Hour,14M 12S,11.63%
8F030004,12 Air Changes/Hour,14M 13S,11.82%
8F030004,12 Air Changes/Hour,14M 14S,11.17%
8F030004,12 Air Changes/Hour,14M 15S,14.62%
8F030004,12 Air Changes/Hour,14M 16S,12.17%
8F030004,12 Air Changes/Hour,14M 17S,11.63%
8F030004,12 Air Changes/Hour,14M 18S,11.66%
8F030004,12 Air Changes/Hour,14M 19S,12.74%
8F030004,12 Air Changes/Hour,14M 20S,12.96%
8F030004,12 Air Changes/Hour,14M 21S,10.31%
8F030004,12 Air Changes/Hour,14M 22S,13.06%
8F030004,12 Air Changes/Hour,14M 23S,12.94%
8F030004,12 Air Changes/Hour,14M 24S,12.03%
8F030004,12 Air Changes/Hour,14M 25S,12.58%
8F030004,12 Air Changes/Hour,14M 26S,11.44%
8F030004,12 Air Changes/Hour,14M 27S,11.20%
8F030004,12 Air Changes/Hour,14M 28S,11.66%
8F030004,12 Air Changes/Hour,14M 29S,11.18%
8F030004,12 Air Changes/Hour,14M 30S,10.13%
8F030004,12 Air Changes/Hour,14M 31S,11.09%
8F030004,12 Air Changes/Hour,14M 32S,12.46%
8F030004,12 Air Changes/Hour,14M 33S,12.15%
8F030004,12 Air Changes/Hour,14M 34S,10.26%
8F030004,12 Air Changes/Hour,14M 35S,10.68%
8F030004,12 Air Changes/Hour,14M 36S,11.11%
8F030004,12 Air Changes/Hour,14M 37S,11.80%
8F030004,12 Air Changes/Hour,14M 38S,11.15%
8F030004,12 Air Changes/Hour,14M 39S,10.40%
8F030004,12 Air Changes/Hour,14M 40S,10.45%
8F030004,12 Air Changes/Hour,14M 41S,11.54%
8F030004,12 Air Changes/Hour,14M 42S,10.01%
8F030004,12 Air Changes/Hour,14M 43S,9.63%
8F030004,12 Air Changes/Hour,14M 44S,10.08%
8F030004,12 Air Changes/Hour,14M 45S,10.64%
8F030004,12 Air Changes/Hour,14M 46S,11.40%
8F030004,12 Air Changes/Hour,14M 47S,11.78%
8F030004,12 Air Changes/Hour,14M 48S,11.91%
8F030004,12 Air Changes/Hour,14M 49S,10.71%
8F030004,12 Air Changes/Hour,14M 50S,10.70%
8F030004,12 Air Changes/Hour,14M 51S,10.82%
8F030004,12 Air Changes/Hour,14M 52S,9.91%
8F030004,12 Air Changes/Hour,14M 53S,12.32%
8F030004,12 Air Changes/Hour,14M 54S,11.46%
8F030004,12 Air Changes/Hour,14M 55S,11.43%
8F030004,12 Air Changes/Hour,14M 56S,9.61%
8F030004,12 Air Changes/Hour,14M 57S,10.94%
8F030004,12 Air Changes/Hour,14M 58S,11.50%
8F030004,12 Air Changes/Hour,14M 59S,10.11%
8F030004,12 Air Changes/Hour,15M 0S,10.80%
8F030045,12 Air Changes/Hour,0S,1.28%
8F030045,12 Air Changes/Hour,1S,2406.12%
8F030045,12 Air Changes/Hour,2S,5195.87%
8F030045,12 Air Changes/Hour,3S,4833.14%
8F030045,12 Air Changes/Hour,4S,2629.07%
8F030045,12 Air Changes/Hour,5S,3863.13%
8F030045,12 Air Changes/Hour,6S,2272.21%
8F030045,12 Air Changes/Hour,7S,1176.30%
8F030045,12 Air Changes/Hour,8S,1222.16%
8F030045,12 Air Changes/Hour,9S,526.07%
8F030045,12 Air Changes/Hour,10S,294.41%
8F030045,12 Air Changes/Hour,11S,160.80%
8F030045,12 Air Changes/Hour,12S,91.14%
8F030045,12 Air Changes/Hour,13S,10.21%
8F030045,12 Air Changes/Hour,14S,4.71%
8F030045,12 Air Changes/Hour,15S,1.05%
8F030045,12 Air Changes/Hour,16S,3.37%
8F030045,12 Air Changes/Hour,17S,8.43%
8F030045,12 Air Changes/Hour,18S,16.93%
8F030045,12 Air Changes/Hour,19S,17.01%
8F030045,12 Air Changes/Hour,20S,13.28%
8F030045,12 Air Changes/Hour,21S,10.41%
8F030045,12 Air Changes/Hour,22S,23.68%
8F030045,12 Air Changes/Hour,23S,31.23%
8F030045,12 Air Changes/Hour,24S,25.35%
8F030045,12 Air Changes/Hour,25S,36.47%
8F030045,12 Air Changes/Hour,26S,67.77%
8F030045,12 Air Changes/Hour,27S,50.11%
8F030045,12 Air Changes/Hour,28S,58.22%
8F030045,12 Air Changes/Hour,29S,47.31%
8F030045,12 Air Changes/Hour,30S,94.24%
8F030045,12 Air Changes/Hour,31S,137.91%
8F030045,12 Air Changes/Hour,32S,184.99%
8F030045,12 Air Changes/Hour,33S,153.24%
8F030045,12 Air Changes/Hour,34S,129.72%
8F030045,12 Air Changes/Hour,35S,122.48%
8F030045,12 Air Changes/Hour,36S,99.88%
8F030045,12 Air Changes/Hour,37S,102.49%
8F030045,12 Air Changes/Hour,38S,81.39%
8F030045,12 Air Changes/Hour,39S,74.26%
8F030045,12 Air Changes/Hour,40S,75.53%
8F030045,12 Air Changes/Hour,41S,87.38%
8F030045,12 Air Changes/Hour,42S,104.44%
8F030045,12 Air Changes/Hour,43S,115.77%
8F030045,12 Air Changes/Hour,44S,106.68%
8F030045,12 Air Changes/Hour,45S,98.35%
8F030045,12 Air Changes/Hour,46S,81.67%
8F030045,12 Air Changes/Hour,47S,92.78%
8F030045,12 Air Changes/Hour,48S,78.52%
8F030045,12 Air Changes/Hour,49S,79.11%
8F030045,12 Air Changes/Hour,50S,84.74%
8F030045,12 Air Changes/Hour,51S,79.98%
8F030045,12 Air Changes/Hour,52S,66.17%
8F030045,12 Air Changes/Hour,53S,77.44%
8F030045,12 Air Changes/Hour,54S,74.25%
8F030045,12 Air Changes/Hour,55S,81.07%
8F030045,12 Air Changes/Hour,56S,86.67%
8F030045,12 Air Changes/Hour,57S,94.67%
8F030045,12 Air Changes/Hour,58S,95.43%
8F030045,12 Air Changes/Hour,59S,99.70%
8F030045,12 Air Changes/Hour,1M 0S,82.24%
8F030045,12 Air Changes/Hour,1M 1S,86.80%
8F030045,12 Air Changes/Hour,1M 2S,92.25%
8F030045,12 Air Changes/Hour,1M 3S,97.28%
8F030045,12 Air Changes/Hour,1M 4S,94.52%
8F030045,12 Air Changes/Hour,1M 5S,90.14%
8F030045,12 Air Changes/Hour,1M 6S,83.72%
8F030045,12 Air Changes/Hour,1M 7S,96.37%
8F030045,12 Air Changes/Hour,1M 8S,89.55%
8F030045,12 Air Changes/Hour,1M 9S,90.63%
8F030045,12 Air Changes/Hour,1M 10S,93.45%
8F030045,12 Air Changes/Hour,1M 11S,86.13%
8F030045,12 Air Changes/Hour,1M 12S,85.11%
8F030045,12 Air Changes/Hour,1M 13S,86.18%
8F030045,12 Air Changes/Hour,1M 14S,81.21%
8F030045,12 Air Changes/Hour,1M 15S,82.08%
8F030045,12 Air Changes/Hour,1M 16S,88.81%
8F030045,12 Air Changes/Hour,1M 17S,87.54%
8F030045,12 Air Changes/Hour,1M 18S,84.30%
8F030045,12 Air Changes/Hour,1M 19S,87.55%
8F030045,12 Air Changes/Hour,1M 20S,83.67%
8F030045,12 Air Changes/Hour,1M 21S,82.22%
8F030045,12 Air Changes/Hour,1M 22S,85.46%
8F030045,12 Air Changes/Hour,1M 23S,110.17%
8F030045,12 Air Changes/Hour,1M 24S,82.92%
8F030045,12 Air Changes/Hour,1M 25S,81.07%
8F030045,12 Air Changes/Hour,1M 26S,82.37%
8F030045,12 Air Changes/Hour,1M 27S,80.60%
8F030045,12 Air Changes/Hour,1M 28S,78.01%
8F030045,12 Air Changes/Hour,1M 29S,79.52%
8F030045,12 Air Changes/Hour,1M 30S,77.85%
8F030045,12 Air Changes/Hour,1M 31S,79.94%
8F030045,12 Air Changes/Hour,1M 32S,81.15%
8F030045,12 Air Changes/Hour,1M 33S,78.56%
8F030045,12 Air Changes/Hour,1M 34S,80.57%
8F030045,12 Air Changes/Hour,1M 35S,78.10%
8F030045,12 Air Changes/Hour,1M 36S,80.12%
8F030045,12 Air Changes/Hour,1M 37S,76.23%
8F030045,12 Air Changes/Hour,1M 38S,77.12%
8F030045,12 Air Changes/Hour,1M 39S,77.33%
8F030045,12 Air Changes/Hour,1M 40S,77.27%
8F030045,12 Air Changes/Hour,1M 41S,77.09%
8F030045,12 Air Changes/Hour,1M 42S,78.40%
8F030045,12 Air Changes/Hour,1M 43S,80.50%
8F030045,12 Air Changes/Hour,1M 44S,82.47%
8F030045,12 Air Changes/Hour,1M 45S,75.86%
8F030045,12 Air Changes/Hour,1M 46S,76.44%
8F030045,12 Air Changes/Hour,1M 47S,77.80%
8F030045,12 Air Changes/Hour,1M 48S,82.82%
8F030045,12 Air Changes/Hour,1M 49S,79.04%
8F030045,12 Air Changes/Hour,1M 50S,82.17%
8F030045,12 Air Changes/Hour,1M 51S,80.76%
8F030045,12 Air Changes/Hour,1M 52S,74.26%
8F030045,12 Air Changes/Hour,1M 53S,73.58%
8F030045,12 Air Changes/Hour,1M 54S,77.05%
8F030045,12 Air Changes/Hour,1M 55S,76.40%
8F030045,12 Air Changes/Hour,1M 56S,75.24%
8F030045,12 Air Changes/Hour,1M 57S,71.49%
8F030045,12 Air Changes/Hour,1M 58S,75.38%
8F030045,12 Air Changes/Hour,1M 59S,73.67%
8F030045,12 Air Changes/Hour,2M 0S,74.20%
8F030045,12 Air Changes/Hour,2M 1S,72.75%
8F030045,12 Air Changes/Hour,2M 2S,71.92%
8F030045,12 Air Changes/Hour,2M 3S,73.42%
8F030045,12 Air Changes/Hour,2M 4S,69.22%
8F030045,12 Air Changes/Hour,2M 5S,73.39%
8F030045,12 Air Changes/Hour,2M 6S,74.08%
8F030045,12 Air Changes/Hour,2M 7S,73.64%
8F030045,12 Air Changes/Hour,2M 8S,71.79%
8F030045,12 Air Changes/Hour,2M 9S,75.61%
8F030045,12 Air Changes/Hour,2M 10S,71.26%
8F030045,12 Air Changes/Hour,2M 11S,73.28%
8F030045,12 Air Changes/Hour,2M 12S,75.69%
8F030045,12 Air Changes/Hour,2M 13S,68.81%
8F030045,12 Air Changes/Hour,2M 14S,67.91%
8F030045,12 Air Changes/Hour,2M 15S,73.75%
8F030045,12 Air Changes/Hour,2M 16S,71.89%
8F030045,12 Air Changes/Hour,2M 17S,70.59%
8F030045,12 Air Changes/Hour,2M 18S,72.47%
8F030045,12 Air Changes/Hour,2M 19S,71.56%
8F030045,12 Air Changes/Hour,2M 20S,67.53%
8F030045,12 Air Changes/Hour,2M 21S,74.06%
8F030045,12 Air Changes/Hour,2M 22S,69.57%
8F030045,12 Air Changes/Hour,2M 23S,95.76%
8F030045,12 Air Changes/Hour,2M 24S,68.25%
8F030045,12 Air Changes/Hour,2M 25S,69.43%
8F030045,12 Air Changes/Hour,2M 26S,68.55%
8F030045,12 Air Changes/Hour,2M 27S,68.57%
8F030045,12 Air Changes/Hour,2M 28S,68.98%
8F030045,12 Air Changes/Hour,2M 29S,70.47%
8F030045,12 Air Changes/Hour,2M 30S,68.61%
8F030045,12 Air Changes/Hour,2M 31S,68.51%
8F030045,12 Air Changes/Hour,2M 32S,68.14%
8F030045,12 Air Changes/Hour,2M 33S,67.84%
8F030045,12 Air Changes/Hour,2M 34S,66.19%
8F030045,12 Air Changes/Hour,2M 35S,70.19%
8F030045,12 Air Changes/Hour,2M 36S,68.81%
8F030045,12 Air Changes/Hour,2M 37S,69.48%
8F030045,12 Air Changes/Hour,2M 38S,66.01%
8F030045,12 Air Changes/Hour,2M 39S,63.97%
8F030045,12 Air Changes/Hour,2M 40S,68.16%
8F030045,12 Air Changes/Hour,2M 41S,68.02%
8F030045,12 Air Changes/Hour,2M 42S,65.66%
8F030045,12 Air Changes/Hour,2M 43S,65.11%
8F030045,12 Air Changes/Hour,2M 44S,66.41%
8F030045,12 Air Changes/Hour,2M 45S,68.32%
8F030045,12 Air Changes/Hour,2M 46S,67.30%
8F030045,12 Air Changes/Hour,2M 47S,66.38%
8F030045,12 Air Changes/Hour,2M 48S,66.65%
8F030045,12 Air Changes/Hour,2M 49S,66.91%
8F030045,12 Air Changes/Hour,2M 50S,65.05%
8F030045,12 Air Changes/Hour,2M 51S,68.29%
8F030045,12 Air Changes/Hour,2M 52S,66.65%
8F030045,12 Air Changes/Hour,2M 53S,64.66%
8F030045,12 Air Changes/Hour,2M 54S,68.03%
8F030045,12 Air Changes/Hour,2M 55S,64.26%
8F030045,12 Air Changes/Hour,2M 56S,62.32%
8F030045,12 Air Changes/Hour,2M 57S,69.00%
8F030045,12 Air Changes/Hour,2M 58S,61.68%
8F030045,12 Air Changes/Hour,2M 59S,64.99%
8F030045,12 Air Changes/Hour,3M 0S,64.25%
8F030045,12 Air Changes/Hour,3M 1S,63.09%
8F030045,12 Air Changes/Hour,3M 2S,62.57%
8F030045,12 Air Changes/Hour,3M 3S,62.22%
8F030045,12 Air Changes/Hour,3M 4S,64.27%
8F030045,12 Air Changes/Hour,3M 5S,61.38%
8F030045,12 Air Changes/Hour,3M 6S,64.06%
8F030045,12 Air Changes/Hour,3M 7S,64.58%
8F030045,12 Air Changes/Hour,3M 8S,67.04%
8F030045,12 Air Changes/Hour,3M 9S,64.97%
8F030045,12 Air Changes/Hour,3M 10S,66.26%
8F030045,12 Air Changes/Hour,3M 11S,63.76%
8F030045,12 Air Changes/Hour,3M 12S,64.88%
8F030045,12 Air Changes/Hour,3M 13S,63.08%
8F030045,12 Air Changes/Hour,3M 14S,61.76%
8F030045,12 Air Changes/Hour,3M 15S,62.92%
8F030045,12 Air Changes/Hour,3M 16S,63.02%
8F030045,12 Air Changes/Hour,3M 17S,62.55%
8F030045,12 Air Changes/Hour,3M 18S,62.27%
8F030045,12 Air Changes/Hour,3M 19S,58.49%
8F030045,12 Air Changes/Hour,3M 20S,60.23%
8F030045,12 Air Changes/Hour,3M 21S,55.82%
8F030045,12 Air Changes/Hour,3M 22S,63.36%
8F030045,12 Air Changes/Hour,3M 23S,80.63%
8F030045,12 Air Changes/Hour,3M 24S,60.44%
8F030045,12 Air Changes/Hour,3M 25S,60.89%
8F030045,12 Air Changes/Hour,3M 26S,62.06%
8F030045,12 Air Changes/Hour,3M 27S,59.65%
8F030045,12 Air Changes/Hour,3M 28S,60.87%
8F030045,12 Air Changes/Hour,3M 29S,61.24%
8F030045,12 Air Changes/Hour,3M 30S,56.56%
8F030045,12 Air Changes/Hour,3M 31S,57.67%
8F030045,12 Air Changes/Hour,3M 32S,63.14%
8F030045,12 Air Changes/Hour,3M 33S,60.71%
8F030045,12 Air Changes/Hour,3M 34S,56.05%
8F030045,12 Air Changes/Hour,3M 35S,57.73%
8F030045,12 Air Changes/Hour,3M 36S,59.47%
8F030045,12 Air Changes/Hour,3M 37S,58.24%
8F030045,12 Air Changes/Hour,3M 38S,58.61%
8F030045,12 Air Changes/Hour,3M 39S,57.92%
8F030045,12 Air Changes/Hour,3M 40S,59.07%
8F030045,12 Air Changes/Hour,3M 41S,54.51%
8F030045,12 Air Changes/Hour,3M 42S,57.95%
8F030045,12 Air Changes/Hour,3M 43S,55.62%
8F030045,12 Air Changes/Hour,3M 44S,55.75%
8F030045,12 Air Changes/Hour,3M 45S,56.36%
8F030045,12 Air Changes/Hour,3M 46S,57.84%
8F030045,12 Air Changes/Hour,3M 47S,57.07%
8F030045,12 Air Changes/Hour,3M 48S,56.17%
8F030045,12 Air Changes/Hour,3M 49S,58.38%
8F030045,12 Air Changes/Hour,3M 50S,54.98%
8F030045,12 Air Changes/Hour,3M 51S,55.84%
8F030045,12 Air Changes/Hour,3M 52S,57.72%
8F030045,12 Air Changes/Hour,3M 53S,56.14%
8F030045,12 Air Changes/Hour,3M 54S,59.07%
8F030045,12 Air Changes/Hour,3M 55S,56.78%
8F030045,12 Air Changes/Hour,3M 56S,58.88%
8F030045,12 Air Changes/Hour,3M 57S,59.79%
8F030045,12 Air Changes/Hour,3M 58S,56.86%
8F030045,12 Air Changes/Hour,3M 59S,54.28%
8F030045,12 Air Changes/Hour,4M 0S,56.69%
8F030045,12 Air Changes/Hour,4M 1S,57.60%
8F030045,12 Air Changes/Hour,4M 2S,53.48%
8F030045,12 Air Changes/Hour,4M 3S,52.94%
8F030045,12 Air Changes/Hour,4M 4S,52.81%
8F030045,12 Air Changes/Hour,4M 5S,54.27%
8F030045,12 Air Changes/Hour,4M 6S,59.08%
8F030045,12 Air Changes/Hour,4M 7S,56.35%
8F030045,12 Air Changes/Hour,4M 8S,55.84%
8F030045,12 Air Changes/Hour,4M 9S,53.01%
8F030045,12 Air Changes/Hour,4M 10S,53.94%
8F030045,12 Air Changes/Hour,4M 11S,55.01%
8F030045,12 Air Changes/Hour,4M 12S,55.06%
8F030045,12 Air Changes/Hour,4M 13S,56.45%
8F030045,12 Air Changes/Hour,4M 14S,55.52%
8F030045,12 Air Changes/Hour,4M 15S,54.26%
8F030045,12 Air Changes/Hour,4M 16S,55.78%
8F030045,12 Air Changes/Hour,4M 17S,53.21%
8F030045,12 Air Changes/Hour,4M 18S,54.86%
8F030045,12 Air Changes/Hour,4M 19S,52.44%
8F030045,12 Air Changes/Hour,4M 20S,55.43%
8F030045,12 Air Changes/Hour,4M 21S,55.57%
8F030045,12 Air Changes/Hour,4M 22S,56.69%
8F030045,12 Air Changes/Hour,4M 23S,68.70%
8F030045,12 Air Changes/Hour,4M 24S,51.78%
8F030045,12 Air Changes/Hour,4M 25S,56.03%
8F030045,12 Air Changes/Hour,4M 26S,51.70%
8F030045,12 Air Changes/Hour,4M 27S,52.60%
8F030045,12 Air Changes/Hour,4M 28S,49.52%
8F030045,12 Air Changes/Hour,4M 29S,54.12%
8F030045,12 Air Changes/Hour,4M 30S,49.96%
8F030045,12 Air Changes/Hour,4M 31S,51.07%
8F030045,12 Air Changes/Hour,4M 32S,52.00%
8F030045,12 Air Changes/Hour,4M 33S,51.93%
8F030045,12 Air Changes/Hour,4M 34S,52.21%
8F030045,12 Air Changes/Hour,4M 35S,50.75%
8F030045,12 Air Changes/Hour,4M 36S,52.17%
8F030045,12 Air Changes/Hour,4M 37S,47.94%
8F030045,12 Air Changes/Hour,4M 38S,51.14%
8F030045,12 Air Changes/Hour,4M 39S,49.68%
8F030045,12 Air Changes/Hour,4M 40S,51.14%
8F030045,12 Air Changes/Hour,4M 41S,50.89%
8F030045,12 Air Changes/Hour,4M 42S,48.82%
8F030045,12 Air Changes/Hour,4M 43S,48.95%
8F030045,12 Air Changes/Hour,4M 44S,47.31%
8F030045,12 Air Changes/Hour,4M 45S,50.82%
8F030045,12 Air Changes/Hour,4M 46S,48.54%
8F030045,12 Air Changes/Hour,4M 47S,48.94%
8F030045,12 Air Changes/Hour,4M 48S,47.92%
8F030045,12 Air Changes/Hour,4M 49S,49.79%
8F030045,12 Air Changes/Hour,4M 50S,49.38%
8F030045,12 Air Changes/Hour,4M 51S,47.69%
8F030045,12 Air Changes/Hour,4M 52S,50.20%
8F030045,12 Air Changes/Hour,4M 53S,49.34%
8F030045,12 Air Changes/Hour,4M 54S,49.17%
8F030045,12 Air Changes/Hour,4M 55S,51.17%
8F030045,12 Air Changes/Hour,4M 56S,45.96%
8F030045,12 Air Changes/Hour,4M 57S,48.81%
8F030045,12 Air Changes/Hour,4M 58S,49.29%
8F030045,12 Air Changes/Hour,4M 59S,48.54%
8F030045,12 Air Changes/Hour,5M 0S,47.07%
8F030045,12 Air Changes/Hour,5M 1S,50.78%
8F030045,12 Air Changes/Hour,5M 2S,50.06%
8F030045,12 Air Changes/Hour,5M 3S,48.37%
8F030045,12 Air Changes/Hour,5M 4S,46.90%
8F030045,12 Air Changes/Hour,5M 5S,46.41%
8F030045,12 Air Changes/Hour,5M 6S,44.93%
8F030045,12 Air Changes/Hour,5M 7S,49.32%
8F030045,12 Air Changes/Hour,5M 8S,48.27%
8F030045,12 Air Changes/Hour,5M 9S,45.64%
8F030045,12 Air Changes/Hour,5M 10S,45.89%
8F030045,12 Air Changes/Hour,5M 11S,48.78%
8F030045,12 Air Changes/Hour,5M 12S,47.15%
8F030045,12 Air Changes/Hour,5M 13S,48.24%
8F030045,12 Air Changes/Hour,5M 14S,46.58%
8F030045,12 Air Changes/Hour,5M 15S,46.87%
8F030045,12 Air Changes/Hour,5M 16S,45.38%
8F030045,12 Air Changes/Hour,5M 17S,45.37%
8F030045,12 Air Changes/Hour,5M 18S,45.21%
8F030045,12 Air Changes/Hour,5M 19S,43.27%
8F030045,12 Air Changes/Hour,5M 20S,46.63%
8F030045,12 Air Changes/Hour,5M 21S,43.19%
8F030045,12 Air Changes/Hour,5M 22S,46.90%
8F030045,12 Air Changes/Hour,5M 23S,43.88%
8F030045,12 Air Changes/Hour,5M 24S,44.05%
8F030045,12 Air Changes/Hour,5M 25S,44.15%
8F030045,12 Air Changes/Hour,5M 26S,45.70%
8F030045,12 Air Changes/Hour,5M 27S,46.05%
8F030045,12 Air Changes/Hour,5M 28S,45.47%
8F030045,12 Air Changes/Hour,5M 29S,43.79%
8F030045,12 Air Changes/Hour,5M 30S,45.08%
8F030045,12 Air Changes/Hour,5M 31S,45.20%
8F030045,12 Air Changes/Hour,5M 32S,46.63%
8F030045,12 Air Changes/Hour,5M 33S,44.49%
8F030045,12 Air Changes/Hour,5M 34S,46.19%
8F030045,12 Air Changes/Hour,5M 35S,43.45%
8F030045,12 Air Changes/Hour,5M 36S,50.12%
8F030045,12 Air Changes/Hour,5M 37S,44.79%
8F030045,12 Air Changes/Hour,5M 38S,42.86%
8F030045,12 Air Changes/Hour,5M 39S,45.88%
8F030045,12 Air Changes/Hour,5M 40S,43.67%
8F030045,12 Air Changes/Hour,5M 41S,42.02%
8F030045,12 Air Changes/Hour,5M 42S,43.05%
8F030045,12 Air Changes/Hour,5M 43S,41.51%
8F030045,12 Air Changes/Hour,5M 44S,45.94%
8F030045,12 Air Changes/Hour,5M 45S,46.39%
8F030045,12 Air Changes/Hour,5M 46S,40.31%
8F030045,12 Air Changes/Hour,5M 47S,42.74%
8F030045,12 Air Changes/Hour,5M 48S,42.74%
8F030045,12 Air Changes/Hour,5M 49S,41.96%
8F030045,12 Air Changes/Hour,5M 50S,41.07%
8F030045,12 Air Changes/Hour,5M 51S,41.64%
8F030045,12 Air Changes/Hour,5M 52S,42.27%
8F030045,12 Air Changes/Hour,5M 53S,41.02%
8F030045,12 Air Changes/Hour,5M 54S,42.78%
8F030045,12 Air Changes/Hour,5M 55S,40.99%
8F030045,12 Air Changes/Hour,5M 56S,42.09%
8F030045,12 Air Changes/Hour,5M 57S,40.97%
8F030045,12 Air Changes/Hour,5M 58S,41.92%
8F030045,12 Air Changes/Hour,5M 59S,36.96%
8F030045,12 Air Changes/Hour,6M 0S,41.40%
8F030045,12 Air Changes/Hour,6M 1S,42.45%
8F030045,12 Air Changes/Hour,6M 2S,40.15%
8F030045,12 Air Changes/Hour,6M 3S,41.39%
8F030045,12 Air Changes/Hour,6M 4S,40.06%
8F030045,12 Air Changes/Hour,6M 5S,41.31%
