OPC,ACH,Time_Elapsed,Percent_Aerosol_Remaining
8F030045,12 Air Changes/Hour,6M 6S,40.18%
8F030045,12 Air Changes/Hour,6M 7S,43.18%
8F030045,12 Air Changes/Hour,6M 8S,37.03%
8F030045,12 Air Changes/Hour,6M 9S,43.33%
8F030045,12 Air Changes/Hour,6M 10S,39.69%
8F030045,12 Air Changes/Hour,6M 11S,43.08%
8F030045,12 Air Changes/Hour,6M 12S,39.73%
8F030045,12 Air Changes/Hour,6M 13S,39.96%
8F030045,12 Air Changes/Hour,6M 14S,41.11%
8F030045,12 Air Changes/Hour,6M 15S,39.50%
8F030045,12 Air Changes/Hour,6M 16S,38.67%
8F030045,12 Air Changes/Hour,6M 17S,39.28%
8F030045,12 Air Changes/Hour,6M 18S,39.92%
8F030045,12 Air Changes/Hour,6M 19S,36.39%
8F030045,12 Air Changes/Hour,6M 20S,39.65%
8F030045,12 Air Changes/Hour,6M 21S,40.88%
8F030045,12 Air Changes/Hour,6M 22S,41.47%
8F030045,12 Air Changes/Hour,6M 23S,53.75%
8F030045,12 Air Changes/Hour,6M 24S,38.77%
8F030045,12 Air Changes/Hour,6M 25S,38.07%
8F030045,12 Air Changes/Hour,6M 26S,37.38%
8F030045,12 Air Changes/Hour,6M 27S,39.47%
8F030045,12 Air Changes/Hour,6M 28S,37.39%
8F030045,12 Air Changes/Hour,6M 29S,37.43%
8F030045,12 Air Changes/Hour,6M 30S,38.02%
8F030045,12 Air Changes/Hour,6M 31S,36.70%
8F030045,12 Air Changes/Hour,6M 32S,37.93%
8F030045,12 Air Changes/Hour,6M 33S,36.87%
8F030045,12 Air Changes/Hour,6M 34S,40.74%
8F030045,12 Air Changes/Hour,6M 35S,38.57%
8F030045,12 Air Changes/Hour,6M 36S,38.06%
8F030045,12 Air Changes/Hour,6M 37S,37.10%
8F030045,12 Air Changes/Hour,6M 38S,35.02%
8F030045,12 Air Changes/Hour,6M 39S,41.23%
8F030045,12 Air Changes/Hour,6M 40S,36.92%
8F030045,12 Air Changes/Hour,6M 41S,36.04%
8F030045,12 Air Changes/Hour,6M 42S,35.21%
8F030045,12 Air Changes/Hour,6M 43S,37.92%
8F030045,12 Air Changes/Hour,6M 44S,38.54%
8F030045,12 Air Changes/Hour,6M 45S,35.97%
8F030045,12 Air Changes/Hour,6M 46S,36.91%
8F030045,12 Air Changes/Hour,6M 47S,37.44%
8F030045,12 Air Changes/Hour,6M 48S,36.13%
8F030045,12 Air Changes/Hour,6M 49S,37.47%
8F030045,12 Air Changes/Hour,6M 50S,38.01%
8F030045,12 Air Changes/Hour,6M 51S,36.74%
8F030045,12 Air Changes/Hour,6M 52S,34.20%
8F030045,12 Air Changes/Hour,6M 53S,38.41%
8F030045,12 Air Changes/Hour,6M 54S,39.21%
8F030045,12 Air Changes/Hour,6M 55S,34.88%
8F030045,12 Air Changes/Hour,6M 56S,36.13%
8F030045,12 Air Changes/Hour,6M 57S,36.07%
8F030045,12 Air Changes/Hour,6M 58S,36.22%
8F030045,12 Air Changes/Hour,6M 59S,34.59%
8F030045,12 Air Changes/Hour,7M 0S,36.60%
8F030045,12 Air Changes/Hour,7M 1S,36.78%
8F030045,12 Air Changes/Hour,7M 2S,33.57%
8F030045,12 Air Changes/Hour,7M 3S,36.41%
8F030045,12 Air Changes/Hour,7M 4S,36.86%
8F030045,12 Air Changes/Hour,7M 5S,36.34%
8F030045,12 Air Changes/Hour,7M 6S,34.40%
8F030045,12 Air Changes/Hour,7M 7S,36.46%
8F030045,12 Air Changes/Hour,7M 8S,33.92%
8F030045,12 Air Changes/Hour,7M 9S,34.68%
8F030045,12 Air Changes/Hour,7M 10S,36.96%
8F030045,12 Air Changes/Hour,7M 11S,33.29%
8F030045,12 Air Changes/Hour,7M 12S,34.92%
8F030045,12 Air Changes/Hour,7M 13S,35.15%
8F030045,12 Air Changes/Hour,7M 14S,36.91%
8F030045,12 Air Changes/Hour,7M 15S,34.74%
8F030045,12 Air Changes/Hour,7M 16S,34.30%
8F030045,12 Air Changes/Hour,7M 17S,34.19%
8F030045,12 Air Changes/Hour,7M 18S,33.33%
8F030045,12 Air Changes/Hour,7M 19S,34.02%
8F030045,12 Air Changes/Hour,7M 20S,32.90%
8F030045,12 Air Changes/Hour,7M 21S,34.24%
8F030045,12 Air Changes/Hour,7M 22S,32.33%
8F030045,12 Air Changes/Hour,7M 23S,35.62%
8F030045,12 Air Changes/Hour,7M 24S,34.92%
8F030045,12 Air Changes/Hour,7M 25S,33.36%
8F030045,12 Air Changes/Hour,7M 26S,34.90%
8F030045,12 Air Changes/Hour,7M 27S,32.82%
8F030045,12 Air Changes/Hour,7M 28S,34.29%
8F030045,12 Air Changes/Hour,7M 29S,33.20%
8F030045,12 Air Changes/Hour,7M 30S,32.42%
8F030045,12 Air Changes/Hour,7M 31S,34.10%
8F030045,12 Air Changes/Hour,7M 32S,33.92%
8F030045,12 Air Changes/Hour,7M 33S,33.56%
8F030045,12 Air Changes/Hour,7M 34S,35.34%
8F030045,12 Air Changes/Hour,7M 35S,33.21%
8F030045,12 Air Changes/Hour,7M 36S,33.16%
8F030045,12 Air Changes/Hour,7M 37S,32.53%
8F030045,12 Air Changes/Hour,7M 38S,34.24%
8F030045,12 Air Changes/Hour,7M 39S,30.67%
8F030045,12 Air Changes/Hour,7M 40S,30.98%
8F030045,12 Air Changes/Hour,7M 41S,33.02%
8F030045,12 Air Changes/Hour,7M 42S,30.41%
8F030045,12 Air Changes/Hour,7M 43S,32.30%
8F030045,12 Air Changes/Hour,7M 44S,30.89%
8F030045,12 Air Changes/Hour,7M 45S,32.23%
8F030045,12 Air Changes/Hour,7M 46S,32.67%
8F030045,12 Air Changes/Hour,7M 47S,29.47%
8F030045,12 Air Changes/Hour,7M 48S,29.60%
8F030045,12 Air Changes/Hour,7M 49S,29.80%
8F030045,12 Air Changes/Hour,7M 50S,31.24%
8F030045,12 Air Changes/Hour,7M 51S,30.74%
8F030045,12 Air Changes/Hour,7M 52S,32.85%
8F030045,12 Air Changes/Hour,7M 53S,31.84%
8F030045,12 Air Changes/Hour,7M 54S,31.32%
8F030045,12 Air Changes/Hour,7M 55S,32.49%
8F030045,12 Air Changes/Hour,7M 56S,35.08%
8F030045,12 Air Changes/Hour,7M 57S,32.29%
8F030045,12 Air Changes/Hour,7M 58S,29.79%
8F030045,12 Air Changes/Hour,7M 59S,31.33%
8F030045,12 Air Changes/Hour,8M 0S,30.40%
8F030045,12 Air Changes/Hour,8M 1S,31.44%
8F030045,12 Air Changes/Hour,8M 2S,32.52%
8F030045,12 Air Changes/Hour,8M 3S,31.89%
8F030045,12 Air Changes/Hour,8M 4S,28.98%
8F030045,12 Air Changes/Hour,8M 5S,31.36%
8F030045,12 Air Changes/Hour,8M 6S,28.73%
8F030045,12 Air Changes/Hour,8M 7S,28.70%
8F030045,12 Air Changes/Hour,8M 8S,29.44%
8F030045,12 Air Changes/Hour,8M 9S,29.48%
8F030045,12 Air Changes/Hour,8M 10S,31.97%
8F030045,12 Air Changes/Hour,8M 11S,31.43%
8F030045,12 Air Changes/Hour,8M 12S,31.41%
8F030045,12 Air Changes/Hour,8M 13S,30.07%
8F030045,12 Air Changes/Hour,8M 14S,28.85%
8F030045,12 Air Changes/Hour,8M 15S,28.76%
8F030045,12 Air Changes/Hour,8M 16S,29.13%
8F030045,12 Air Changes/Hour,8M 17S,30.13%
8F030045,12 Air Changes/Hour,8M 18S,31.50%
8F030045,12 Air Changes/Hour,8M 19S,31.01%
8F030045,12 Air Changes/Hour,8M 20S,28.73%
8F030045,12 Air Changes/Hour,8M 21S,31.14%
8F030045,12 Air Changes/Hour,8M 22S,33.70%
8F030045,12 Air Changes/Hour,8M 23S,39.47%
8F030045,12 Air Changes/Hour,8M 24S,29.12%
8F030045,12 Air Changes/Hour,8M 25S,28.35%
8F030045,12 Air Changes/Hour,8M 26S,26.81%
8F030045,12 Air Changes/Hour,8M 27S,28.48%
8F030045,12 Air Changes/Hour,8M 28S,28.68%
8F030045,12 Air Changes/Hour,8M 29S,27.50%
8F030045,12 Air Changes/Hour,8M 30S,27.42%
8F030045,12 Air Changes/Hour,8M 31S,27.93%
8F030045,12 Air Changes/Hour,8M 32S,28.27%
8F030045,12 Air Changes/Hour,8M 33S,28.78%
8F030045,12 Air Changes/Hour,8M 34S,27.31%
8F030045,12 Air Changes/Hour,8M 35S,30.26%
8F030045,12 Air Changes/Hour,8M 36S,27.27%
8F030045,12 Air Changes/Hour,8M 37S,27.90%
8F030045,12 Air Changes/Hour,8M 38S,28.23%
8F030045,12 Air Changes/Hour,8M 39S,26.87%
8F030045,12 Air Changes/Hour,8M 40S,28.48%
8F030045,12 Air Changes/Hour,8M 41S,28.12%
8F030045,12 Air Changes/Hour,8M 42S,26.53%
8F030045,12 Air Changes/Hour,8M 43S,27.84%
8F030045,12 Air Changes/Hour,8M 44S,26.17%
8F030045,12 Air Changes/Hour,8M 45S,26.74%
8F030045,12 Air Changes/Hour,8M 46S,28.47%
8F030045,12 Air Changes/Hour,8M 47S,29.94%
8F030045,12 Air Changes/Hour,8M 48S,28.57%
8F030045,12 Air Changes/Hour,8M 49S,26.51%
8F030045,12 Air Changes/Hour,8M 50S,26.85%
8F030045,12 Air Changes/Hour,8M 51S,27.10%
8F030045,12 Air Changes/Hour,8M 52S,29.13%
8F030045,12 Air Changes/Hour,8M 53S,28.20%
8F030045,12 Air Changes/Hour,8M 54S,29.56%
8F030045,12 Air Changes/Hour,8M 55S,26.30%
8F030045,12 Air Changes/Hour,8M 56S,26.66%
8F030045,12 Air Changes/Hour,8M 57S,26.59%
8F030045,12 Air Changes/Hour,8M 58S,27.17%
8F030045,12 Air Changes/Hour,8M 59S,26.36%
8F030045,12 Air Changes/Hour,9M 0S,25.68%
8F030045,12 Air Changes/Hour,9M 1S,26.53%
8F030045,12 Air Changes/Hour,9M 2S,27.03%
8F030045,12 Air Changes/Hour,9M 3S,24.51%
8F030045,12 Air Changes/Hour,9M 4S,25.02%
8F030045,12 Air Changes/Hour,9M 5S,27.23%
8F030045,12 Air Changes/Hour,9M 6S,27.00%
8F030045,12 Air Changes/Hour,9M 7S,28.34%
8F030045,12 Air Changes/Hour,9M 8S,23.79%
8F030045,12 Air Changes/Hour,9M 9S,26.03%
8F030045,12 Air Changes/Hour,9M 10S,26.49%
8F030045,12 Air Changes/Hour,9M 11S,27.21%
8F030045,12 Air Changes/Hour,9M 12S,24.79%
8F030045,12 Air Changes/Hour,9M 13S,25.89%
8F030045,12 Air Changes/Hour,9M 14S,24.42%
8F030045,12 Air Changes/Hour,9M 15S,26.19%
8F030045,12 Air Changes/Hour,9M 16S,24.44%
8F030045,12 Air Changes/Hour,9M 17S,23.92%
8F030045,12 Air Changes/Hour,9M 18S,26.02%
8F030045,12 Air Changes/Hour,9M 19S,25.74%
8F030045,12 Air Changes/Hour,9M 20S,26.26%
8F030045,12 Air Changes/Hour,9M 21S,24.17%
8F030045,12 Air Changes/Hour,9M 22S,26.14%
8F030045,12 Air Changes/Hour,9M 23S,33.49%
8F030045,12 Air Changes/Hour,9M 24S,25.73%
8F030045,12 Air Changes/Hour,9M 25S,25.19%
8F030045,12 Air Changes/Hour,9M 26S,23.41%
8F030045,12 Air Changes/Hour,9M 27S,25.17%
8F030045,12 Air Changes/Hour,9M 28S,24.78%
8F030045,12 Air Changes/Hour,9M 29S,26.66%
8F030045,12 Air Changes/Hour,9M 30S,25.51%
8F030045,12 Air Changes/Hour,9M 31S,25.21%
8F030045,12 Air Changes/Hour,9M 32S,24.45%
8F030045,12 Air Changes/Hour,9M 33S,24.64%
8F030045,12 Air Changes/Hour,9M 34S,24.91%
8F030045,12 Air Changes/Hour,9M 35S,24.92%
8F030045,12 Air Changes/Hour,9M 36S,25.03%
8F030045,12 Air Changes/Hour,9M 37S,24.47%
8F030045,12 Air Changes/Hour,9M 38S,24.53%
8F030045,12 Air Changes/Hour,9M 39S,23.85%
8F030045,12 Air Changes/Hour,9M 40S,24.40%
8F030045,12 Air Changes/Hour,9M 41S,23.93%
8F030045,12 Air Changes/Hour,9M 42S,22.89%
8F030045,12 Air Changes/Hour,9M 43S,23.78%
8F030045,12 Air Changes/Hour,9M 44S,26.05%
8F030045,12 Air Changes/Hour,9M 45S,25.82%
8F030045,12 Air Changes/Hour,9M 46S,24.41%
8F030045,12 Air Changes/Hour,9M 47S,23.07%
8F030045,12 Air Changes/Hour,9M 48S,24.80%
8F030045,12 Air Changes/Hour,9M 49S,23.21%
8F030045,12 Air Changes/Hour,9M 50S,21.73%
8F030045,12 Air Changes/Hour,9M 51S,22.31%
8F030045,12 Air Changes/Hour,9M 52S,23.54%
8F030045,12 Air Changes/Hour,9M 53S,23.83%
8F030045,12 Air Changes/Hour,9M 54S,22.89%
8F030045,12 Air Changes/Hour,9M 55S,24.17%
8F030045,12 Air Changes/Hour,9M 56S,22.77%
8F030045,12 Air Changes/Hour,9M 57S,22.34%
8F030045,12 Air Changes/Hour,9M 58S,22.43%
8F030045,12 Air Changes/Hour,9M 59S,23.91%
8F030045,12 Air Changes/Hour,10M 0S,23.34%
8F030045,12 Air Changes/Hour,10M 1S,22.71%
8F030045,12 Air Changes/Hour,10M 2S,22.88%
8F030045,12 Air Changes/Hour,10M 3S,23.85%
8F030045,12 Air Changes/Hour,10M 4S,22.69%
8F030045,12 Air Changes/Hour,10M 5S,22.85%
8F030045,12 Air Changes/Hour,10M 6S,21.90%
8F030045,12 Air Changes/Hour,10M 7S,21.13%
8F030045,12 Air Changes/Hour,10M 8S,23.69%
8F030045,12 Air Changes/Hour,10M 9S,21.78%
8F030045,12 Air Changes/Hour,10M 10S,23.01%
8F030045,12 Air Changes/Hour,10M 11S,21.83%
8F030045,12 Air Changes/Hour,10M 12S,22.75%
8F030045,12 Air Changes/Hour,10M 13S,22.76%
8F030045,12 Air Changes/Hour,10M 14S,21.74%
8F030045,12 Air Changes/Hour,10M 15S,21.54%
8F030045,12 Air Changes/Hour,10M 16S,21.95%
8F030045,12 Air Changes/Hour,10M 17S,22.37%
8F030045,12 Air Changes/Hour,10M 18S,23.20%
8F030045,12 Air Changes/Hour,10M 19S,20.93%
8F030045,12 Air Changes/Hour,10M 20S,19.46%
8F030045,12 Air Changes/Hour,10M 21S,21.58%
8F030045,12 Air Changes/Hour,10M 22S,24.79%
8F030045,12 Air Changes/Hour,10M 23S,29.80%
8F030045,12 Air Changes/Hour,10M 24S,22.10%
8F030045,12 Air Changes/Hour,10M 25S,21.56%
8F030045,12 Air Changes/Hour,10M 26S,22.60%
8F030045,12 Air Changes/Hour,10M 27S,21.50%
8F030045,12 Air Changes/Hour,10M 28S,22.09%
8F030045,12 Air Changes/Hour,10M 29S,22.69%
8F030045,12 Air Changes/Hour,10M 30S,21.99%
8F030045,12 Air Changes/Hour,10M 31S,21.07%
8F030045,12 Air Changes/Hour,10M 32S,21.47%
8F030045,12 Air Changes/Hour,10M 33S,22.60%
8F030045,12 Air Changes/Hour,10M 34S,20.42%
8F030045,12 Air Changes/Hour,10M 35S,20.65%
8F030045,12 Air Changes/Hour,10M 36S,22.03%
8F030045,12 Air Changes/Hour,10M 37S,20.59%
8F030045,12 Air Changes/Hour,10M 38S,19.42%
8F030045,12 Air Changes/Hour,10M 39S,21.77%
8F030045,12 Air Changes/Hour,10M 40S,21.03%
8F030045,12 Air Changes/Hour,10M 41S,20.44%
8F030045,12 Air Changes/Hour,10M 42S,21.07%
8F030045,12 Air Changes/Hour,10M 43S,20.63%
8F030045,12 Air Changes/Hour,10M 44S,19.99%
8F030045,12 Air Changes/Hour,10M 45S,18.93%
8F030045,12 Air Changes/Hour,10M 46S,22.04%
8F030045,12 Air Changes/Hour,10M 47S,21.46%
8F030045,12 Air Changes/Hour,10M 48S,21.99%
8F030045,12 Air Changes/Hour,10M 49S,20.44%
8F030045,12 Air Changes/Hour,10M 50S,22.42%
8F030045,12 Air Changes/Hour,10M 51S,20.50%
8F030045,12 Air Changes/Hour,10M 52S,19.88%
8F030045,12 Air Changes/Hour,10M 53S,22.15%
8F030045,12 Air Changes/Hour,10M 54S,18.95%
8F030045,12 Air Changes/Hour,10M 55S,22.10%
8F030045,12 Air Changes/Hour,10M 56S,19.43%
8F030045,12 Air Changes/Hour,10M 57S,22.17%
8F030045,12 Air Changes/Hour,10M 58S,19.83%
8F030045,12 Air Changes/Hour,10M 59S,19.89%
8F030045,12 Air Changes/Hour,11M 0S,17.97%
8F030045,12 Air Changes/Hour,11M 1S,21.86%
8F030045,12 Air Changes/Hour,11M 2S,19.56%
8F030045,12 Air Changes/Hour,11M 3S,21.44%
8F030045,12 Air Changes/Hour,11M 4S,18.45%
8F030045,12 Air Changes/Hour,11M 5S,17.80%
8F030045,12 Air Changes/Hour,11M 6S,19.41%
8F030045,12 Air Changes/Hour,11M 7S,18.27%
8F030045,12 Air Changes/Hour,11M 8S,20.73%
8F030045,12 Air Changes/Hour,11M 9S,20.53%
8F030045,12 Air Changes/Hour,11M 10S,17.18%
8F030045,12 Air Changes/Hour,11M 11S,19.50%
8F030045,12 Air Changes/Hour,11M 12S,21.03%
8F030045,12 Air Changes/Hour,11M 13S,18.99%
8F030045,12 Air Changes/Hour,11M 14S,18.62%
8F030045,12 Air Changes/Hour,11M 15S,20.31%
8F030045,12 Air Changes/Hour,11M 16S,18.63%
8F030045,12 Air Changes/Hour,11M 17S,17.70%
8F030045,12 Air Changes/Hour,11M 18S,20.59%
8F030045,12 Air Changes/Hour,11M 19S,19.37%
8F030045,12 Air Changes/Hour,11M 20S,19.24%
8F030045,12 Air Changes/Hour,11M 21S,18.43%
8F030045,12 Air Changes/Hour,11M 22S,20.12%
8F030045,12 Air Changes/Hour,11M 23S,23.46%
8F030045,12 Air Changes/Hour,11M 24S,19.64%
8F030045,12 Air Changes/Hour,11M 25S,18.09%
8F030045,12 Air Changes/Hour,11M 26S,17.72%
8F030045,12 Air Changes/Hour,11M 27S,17.81%
8F030045,12 Air Changes/Hour,11M 28S,18.19%
8F030045,12 Air Changes/Hour,11M 29S,18.81%
8F030045,12 Air Changes/Hour,11M 30S,20.06%
8F030045,12 Air Changes/Hour,11M 31S,19.22%
8F030045,12 Air Changes/Hour,11M 32S,17.43%
8F030045,12 Air Changes/Hour,11M 33S,18.11%
8F030045,12 Air Changes/Hour,11M 34S,19.03%
8F030045,12 Air Changes/Hour,11M 35S,17.19%
8F030045,12 Air Changes/Hour,11M 36S,19.02%
8F030045,12 Air Changes/Hour,11M 37S,17.80%
8F030045,12 Air Changes/Hour,11M 38S,18.85%
8F030045,12 Air Changes/Hour,11M 39S,17.98%
8F030045,12 Air Changes/Hour,11M 40S,18.21%
8F030045,12 Air Changes/Hour,11M 41S,17.85%
8F030045,12 Air Changes/Hour,11M 42S,17.96%
8F030045,12 Air Changes/Hour,11M 43S,16.89%
8F030045,12 Air Changes/Hour,11M 44S,19.13%
8F030045,12 Air Changes/Hour,11M 45S,18.35%
8F030045,12 Air Changes/Hour,11M 46S,17.92%
8F030045,12 Air Changes/Hour,11M 47S,16.74%
8F030045,12 Air Changes/Hour,11M 48S,18.46%
8F030045,12 Air Changes/Hour,11M 49S,18.42%
8F030045,12 Air Changes/Hour,11M 50S,16.95%
8F030045,12 Air Changes/Hour,11M 51S,16.62%
8F030045,12 Air Changes/Hour,11M 52S,16.72%
8F030045,12 Air Changes/Hour,11M 53S,17.97%
8F030045,12 Air Changes/Hour,11M 54S,18.41%
8F030045,12 Air Changes/Hour,11M 55S,17.03%
8F030045,12 Air Changes/Hour,11M 56S,16.33%
8F030045,12 Air Changes/Hour,11M 57S,17.68%
8F030045,12 Air Changes/Hour,11M 58S,16.77%
8F030045,12 Air Changes/Hour,11M 59S,18.30%
8F030045,12 Air Changes/Hour,12M 0S,17.72%
8F030045,12 Air Changes/Hour,12M 1S,18.18%
8F030045,12 Air Changes/Hour,12M 2S,18.27%
8F030045,12 Air Changes/Hour,12M 3S,17.14%
8F030045,12 Air Changes/Hour,12M 4S,17.02%
8F030045,12 Air Changes/Hour,12M 5S,19.08%
8F030045,12 Air Changes/Hour,12M 6S,15.92%
8F030045,12 Air Changes/Hour,12M 7S,17.58%
8F030045,12 Air Changes/Hour,12M 8S,15.54%
8F030045,12 Air Changes/Hour,12M 9S,15.06%
8F030045,12 Air Changes/Hour,12M 10S,16.13%
8F030045,12 Air Changes/Hour,12M 11S,16.72%
8F030045,12 Air Changes/Hour,12M 12S,15.06%
8F030045,12 Air Changes/Hour,12M 13S,15.84%
8F030045,12 Air Changes/Hour,12M 14S,14.97%
8F030045,12 Air Changes/Hour,12M 15S,16.57%
8F030045,12 Air Changes/Hour,12M 16S,15.52%
8F030045,12 Air Changes/Hour,12M 17S,15.43%
8F030045,12 Air Changes/Hour,12M 18S,16.85%
8F030045,12 Air Changes/Hour,12M 19S,15.52%
8F030045,12 Air Changes/Hour,12M 20S,15.28%
8F030045,12 Air Changes/Hour,12M 21S,17.97%
8F030045,12 Air Changes/Hour,12M 22S,18.09%
8F030045,12 Air Changes/Hour,12M 23S,21.35%
8F030045,12 Air Changes/Hour,12M 24S,17.94%
8F030045,12 Air Changes/Hour,12M 25S,16.52%
8F030045,12 Air Changes/Hour,12M 26S,13.98%
8F030045,12 Air Changes/Hour,12M 27S,15.97%
8F030045,12 Air Changes/Hour,12M 28S,16.29%
8F030045,12 Air Changes/Hour,12M 29S,15.63%
8F030045,12 Air Changes/Hour,12M 30S,14.48%
8F030045,12 Air Changes/Hour,12M 31S,17.10%
8F030045,12 Air Changes/Hour,12M 32S,16.80%
8F030045,12 Air Changes/Hour,12M 33S,17.36%
8F030045,12 Air Changes/Hour,12M 34S,15.63%
8F030045,12 Air Changes/Hour,12M 35S,15.14%
8F030045,12 Air Changes/Hour,12M 36S,16.88%
8F030045,12 Air Changes/Hour,12M 37S,16.72%
8F030045,12 Air Changes/Hour,12M 38S,14.87%
8F030045,12 Air Changes/Hour,12M 39S,16.66%
8F030045,12 Air Changes/Hour,12M 40S,15.84%
8F030045,12 Air Changes/Hour,12M 41S,17.18%
8F030045,12 Air Changes/Hour,12M 42S,16.41%
8F030045,12 Air Changes/Hour,12M 43S,15.73%
8F030045,12 Air Changes/Hour,12M 44S,15.91%
8F030045,12 Air Changes/Hour,12M 45S,16.43%
8F030045,12 Air Changes/Hour,12M 46S,16.13%
8F030045,12 Air Changes/Hour,12M 47S,16.39%
8F030045,12 Air Changes/Hour,12M 48S,15.84%
8F030045,12 Air Changes/Hour,12M 49S,15.80%
8F030045,12 Air Changes/Hour,12M 50S,15.87%
8F030045,12 Air Changes/Hour,12M 51S,15.46%
8F030045,12 Air Changes/Hour,12M 52S,15.21%
8F030045,12 Air Changes/Hour,12M 53S,15.46%
8F030045,12 Air Changes/Hour,12M 54S,15.63%
8F030045,12 Air Changes/Hour,12M 55S,13.75%
8F030045,12 Air Changes/Hour,12M 56S,15.26%
8F030045,12 Air Changes/Hour,12M 57S,13.58%
8F030045,12 Air Changes/Hour,12M 58S,15.19%
8F030045,12 Air Changes/Hour,12M 59S,14.62%
8F030045,12 Air Changes/Hour,13M 0S,14.88%
8F030045,12 Air Changes/Hour,13M 1S,15.65%
8F030045,12 Air Changes/Hour,13M 2S,14.73%
8F030045,12 Air Changes/Hour,13M 3S,13.75%
8F030045,12 Air Changes/Hour,13M 4S,15.86%
8F030045,12 Air Changes/Hour,13M 5S,15.40%
8F030045,12 Air Changes/Hour,13M 6S,14.87%
8F030045,12 Air Changes/Hour,13M 7S,15.06%
8F030045,12 Air Changes/Hour,13M 8S,15.85%
8F030045,12 Air Changes/Hour,13M 9S,15.91%
8F030045,12 Air Changes/Hour,13M 10S,14.93%
8F030045,12 Air Changes/Hour,13M 11S,12.84%
8F030045,12 Air Changes/Hour,13M 12S,13.36%
8F030045,12 Air Changes/Hour,13M 13S,14.70%
8F030045,12 Air Changes/Hour,13M 14S,14.73%
8F030045,12 Air Changes/Hour,13M 15S,13.56%
8F030045,12 Air Changes/Hour,13M 16S,12.51%
8F030045,12 Air Changes/Hour,13M 17S,14.96%
8F030045,12 Air Changes/Hour,13M 18S,12.65%
8F030045,12 Air Changes/Hour,13M 19S,14.58%
8F030045,12 Air Changes/Hour,13M 20S,12.88%
8F030045,12 Air Changes/Hour,13M 21S,13.43%
8F030045,12 Air Changes/Hour,13M 22S,15.28%
8F030045,12 Air Changes/Hour,13M 23S,15.16%
8F030045,12 Air Changes/Hour,13M 24S,14.21%
8F030045,12 Air Changes/Hour,13M 25S,14.51%
8F030045,12 Air Changes/Hour,13M 26S,13.60%
8F030045,12 Air Changes/Hour,13M 27S,14.46%
8F030045,12 Air Changes/Hour,13M 28S,13.09%
8F030045,12 Air Changes/Hour,13M 29S,14.33%
8F030045,12 Air Changes/Hour,13M 30S,14.05%
8F030045,12 Air Changes/Hour,13M 31S,15.67%
8F030045,12 Air Changes/Hour,13M 32S,12.78%
8F030045,12 Air Changes/Hour,13M 33S,13.75%
8F030045,12 Air Changes/Hour,13M 34S,13.45%
8F030045,12 Air Changes/Hour,13M 35S,13.54%
8F030045,12 Air Changes/Hour,13M 36S,14.09%
8F030045,12 Air Changes/Hour,13M 37S,13.59%
8F030045,12 Air Changes/Hour,13M 38S,13.42%
8F030045,12 Air Changes/Hour,13M 39S,13.02%
8F030045,12 Air Changes/Hour,13M 40S,13.20%
8F030045,12 Air Changes/Hour,13M 41S,13.05%
8F030045,12 Air Changes/Hour,13M 42S,14.33%
8F030045,12 Air Changes/Hour,13M 43S,14.16%
8F030045,12 Air Changes/Hour,13M 44S,13.88%
8F030045,12 Air Changes/Hour,13M 45S,12.58%
8F030045,12 Air Changes/Hour,13M 46S,14.09%
8F030045,12 Air Changes/Hour,13M 47S,14.33%
8F030045,12 Air Changes/Hour,13M 48S,12.73%
8F030045,12 Air Changes/Hour,13M 49S,11.93%
8F030045,12 Air Changes/Hour,13M 50S,11.54%
8F030045,12 Air Changes/Hour,13M 51S,13.94%
8F030045,12 Air Changes/Hour,13M 52S,14.36%
8F030045,12 Air Changes/Hour,13M 53S,12.23%
8F030045,12 Air Changes/Hour,13M 54S,12.82%
8F030045,12 Air Changes/Hour,13M 55S,12.77%
8F030045,12 Air Changes/Hour,13M 56S,13.67%
8F030045,12 Air Changes/Hour,13M 57S,14.11%
8F030045,12 Air Changes/Hour,13M 58S,13.15%
8F030045,12 Air Changes/Hour,13M 59S,13.95%
8F030045,12 Air Changes/Hour,14M 0S,13.20%
8F030045,12 Air Changes/Hour,14M 1S,13.30%
8F030045,12 Air Changes/Hour,14M 2S,10.65%
8F030045,12 Air Changes/Hour,14M 3S,14.06%
8F030045,12 Air Changes/Hour,14M 4S,14.21%
8F030045,12 Air Changes/Hour,14M 5S,11.49%
8F030045,12 Air Changes/Hour,14M 6S,12.86%
8F030045,12 Air Changes/Hour,14M 7S,12.48%
8F030045,12 Air Changes/Hour,14M 8S,12.63%
8F030045,12 Air Changes/Hour,14M 9S,13.36%
8F030045,12 Air Changes/Hour,14M 10S,12.97%
8F030045,12 Air Changes/Hour,14M 11S,13.12%
8F030045,12 Air Changes/Hour,14M 12S,12.42%
8F030045,12 Air Changes/Hour,14M 13S,13.30%
8F030045,12 Air Changes/Hour,14M 14S,12.57%
8F030045,12 Air Changes/Hour,14M 15S,12.14%
8F030045,12 Air Changes/Hour,14M 16S,12.61%
8F030045,12 Air Changes/Hour,14M 17S,11.68%
8F030045,12 Air Changes/Hour,14M 18S,10.46%
8F030045,12 Air Changes/Hour,14M 19S,12.23%
8F030045,12 Air Changes/Hour,14M 20S,11.68%
8F030045,12 Air Changes/Hour,14M 21S,11.84%
8F030045,12 Air Changes/Hour,14M 22S,12.52%
8F030045,12 Air Changes/Hour,14M 23S,15.29%
8F030045,12 Air Changes/Hour,14M 24S,11.39%
8F030045,12 Air Changes/Hour,14M 25S,11.91%
8F030045,12 Air Changes/Hour,14M 26S,11.14%
8F030045,12 Air Changes/Hour,14M 27S,13.15%
8F030045,12 Air Changes/Hour,14M 28S,12.07%
8F030045,12 Air Changes/Hour,14M 29S,12.73%
8F030045,12 Air Changes/Hour,14M 30S,12.29%
8F030045,12 Air Changes/Hour,14M 31S,11.84%
8F030045,12 Air Changes/Hour,14M 32S,11.12%
8F030045,12 Air Changes/Hour,14M 33S,13.61%
8F030045,12 Air Changes/Hour,14M 34S,11.57%
8F030045,12 Air Changes/Hour,14M 35S,11.67%
8F030045,12 Air Changes/Hour,14M 36S,11.29%
8F030045,12 Air Changes/Hour,14M 37S,9.52%
8F030045,12 Air Changes/Hour,14M 38S,11.52%
8F030045,12 Air Changes/Hour,14M 39S,11.87%
8F030045,12 Air Changes/Hour,14M 40S,11.61%
8F030045,12 Air Changes/Hour,14M 41S,11.17%
8F030045,12 Air Changes/Hour,14M 42S,11.63%
8F030045,12 Air Changes/Hour,14M 43S,11.37%
8F030045,12 Air Changes/Hour,14M 44S,12.94%
8F030045,12 Air Changes/Hour,14M 45S,10.53%
8F030045,12 Air Changes/Hour,14M 46S,10.67%
8F030045,12 Air Changes/Hour,14M 47S,11.33%
8F030045,12 Air Changes/Hour,14M 48S,12.24%
8F030045,12 Air Changes/Hour,14M 49S,10.80%
8F030045,12 Air Changes/Hour,14M 50S,12.05%
8F030045,12 Air Changes/Hour,14M 51S,11.24%
8F030045,12 Air Changes/Hour,14M 52S,10.73%
8F030045,12 Air Changes/Hour,14M 53S,11.53%
8F030045,12 Air Changes/Hour,14M 54S,12.06%
8F030045,12 Air Changes/Hour,14M 55S,12.11%
8F030045,12 Air Changes/Hour,14M 56S,11.50%
8F030045,12 Air Changes/Hour,14M 57S,10.52%
8F030045,12 Air Changes/Hour,14M 58S,11.18%
8F030045,12 Air Changes/Hour,14M 59S,11.50%
8F030045,12 Air Changes/Hour,15M 0S,11.89%
